Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,3,4,5,30,0.0,0.0,0.7,4.6,0.0,0.0,0.0
2018,3,4,5,45,0.0,0.0,0.65,4.75,0.0,0.0,0.0
2018,3,4,6,0,0.0,0.0,0.6,4.9,0.0,0.0,0.0
2018,3,4,6,15,9.5,1.5,0.6,5.25,1.0,0.0,0.0
2018,3,4,6,30,19.0,3.0,0.6,5.6,2.0,0.0,0.0
2018,3,4,6,45,161.0,16.0,0.6,5.95,27.0,108.66,0.0
2018,3,4,7,0,303.0,29.0,0.6,6.3,52.0,263.03,165.36
2018,3,4,7,15,429.0,37.5,0.6,6.9,97.0,383.34,311.81
2018,3,4,7,30,555.0,46.0,0.6,7.5,142.0,506.53,415.78
2018,3,4,7,45,631.0,51.0,0.6,8.15,194.0,595.54,486.08
2018,3,4,8,0,707.0,56.0,0.6,8.8,246.0,682.57,550.86
2018,3,4,8,15,751.5,59.5,0.7,9.1,297.5,750.68,600.6
2018,3,4,8,30,796.0,63.0,0.8,9.4,349.0,818.73,648.5
2018,3,4,8,45,827.0,65.5,0.85,9.75,398.5,872.51,683.86
2018,3,4,9,0,858.0,68.0,0.9,10.1,448.0,924.54,717.17
2018,3,4,9,15,876.0,71.0,1.0,10.45,492.0,951.85,734.03
2018,3,4,9,30,894.0,74.0,1.1,10.8,536.0,986.49,756.02
2018,3,4,9,45,906.0,77.5,1.2,11.15,575.0,1012.54,771.99
2018,3,4,10,0,918.0,81.0,1.3,11.5,614.0,1034.89,785.6
2018,3,4,10,15,929.0,82.5,1.35,11.8,647.0,1049.8,793.6
2018,3,4,10,30,940.0,84.0,1.4,12.1,680.0,1060.71,799.2
2018,3,4,10,45,839.0,121.5,1.45,12.4,669.0,1009.93,764.43
2018,3,4,11,0,738.0,159.0,1.5,12.7,658.0,949.73,723.87
2018,3,4,11,15,714.5,172.0,1.55,12.85,665.0,928.02,709.53
2018,3,4,11,30,691.0,185.0,1.6,13.0,672.0,903.12,692.54
2018,3,4,11,45,633.5,205.5,1.6,13.2,656.5,850.89,655.79
2018,3,4,12,0,576.0,226.0,1.6,13.4,641.0,791.38,612.68
2018,3,4,12,15,433.0,270.5,1.65,13.5,582.5,687.79,536.07
2018,3,4,12,30,290.0,315.0,1.7,13.6,524.0,574.81,451.15
2018,3,4,12,45,335.0,302.0,1.7,13.65,541.5,581.95,458.07
2018,3,4,13,0,380.0,289.0,1.7,13.7,559.0,584.82,460.65
2018,3,4,13,15,428.0,263.5,1.75,13.7,561.5,585.31,461.64
2018,3,4,13,30,476.0,238.0,1.8,13.7,564.0,568.15,449.39
2018,3,4,13,45,540.0,209.0,1.8,13.7,568.0,552.41,437.63
2018,3,4,14,0,604.0,180.0,1.8,13.7,572.0,534.03,422.82
2018,3,4,14,15,648.5,160.0,1.8,13.6,563.5,500.95,395.79
2018,3,4,14,30,693.0,140.0,1.8,13.5,555.0,461.75,362.66
2018,3,4,14,45,786.5,112.5,1.85,13.4,556.5,431.59,334.23
2018,3,4,15,0,880.0,85.0,1.9,13.3,558.0,388.14,292.64
2018,3,4,15,15,860.0,82.0,1.9,13.3,514.5,321.47,232.99
2018,3,4,15,30,840.0,79.0,1.9,13.3,471.0,256.29,174.57
2018,3,4,15,45,812.5,75.5,1.85,12.8,423.0,191.3,119.2
2018,3,4,16,0,785.0,72.0,1.8,12.3,375.0,129.38,73.32
2018,3,4,16,15,708.0,72.0,1.6,11.45,317.5,67.65,43.84
2018,3,4,16,30,631.0,72.0,1.4,10.6,260.0,55.8,44.98
2018,3,4,16,45,604.0,62.0,1.2,9.75,215.0,49.0,38.91
2018,3,4,17,0,577.0,52.0,1.0,8.9,170.0,41.92,32.38
2018,3,4,17,15,475.5,44.0,1.0,8.45,123.0,35.93,26.53
2018,3,4,17,30,374.0,36.0,1.0,8.0,76.0,30.02,20.01
2018,3,4,17,45,224.0,23.0,1.05,7.5,43.5,19.38,0.0
2018,3,4,18,0,74.0,10.0,1.1,7.0,11.0,8.54,0.0
2018,3,4,18,15,37.0,5.0,1.1,6.9,5.5,0.0,0.0
2018,3,4,18,30,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,3,4,18,45,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,3,4,19,0,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,3,4,19,15,0.0,0.0,1.1,6.4,0.0,0.0,0.0
2018,3,4,19,30,0.0,0.0,1.1,6.2,0.0,0.0,0.0
2018,3,4,19,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2018,3,4,20,0,0.0,0.0,1.1,5.8,0.0,0.0,0.0
2018,3,4,20,15,0.0,0.0,1.1,5.6,0.0,0.0,0.0
2018,3,4,20,30,0.0,0.0,1.1,5.4,0.0,0.0,0.0
2018,3,4,20,45,0.0,0.0,1.05,5.2,0.0,0.0,0.0
2018,3,4,21,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2018,3,4,21,15,0.0,0.0,1.05,4.9,0.0,0.0,0.0
2018,3,4,21,30,0.0,0.0,1.1,4.8,0.0,0.0,0.0
2018,3,4,21,45,0.0,0.0,1.1,4.7,0.0,0.0,0.0
2018,3,4,22,0,0.0,0.0,1.1,4.6,0.0,0.0,0.0
2018,3,4,22,15,0.0,0.0,1.1,4.6,0.0,0.0,0.0
2018,3,4,22,30,0.0,0.0,1.1,4.6,0.0,0.0,0.0
2018,3,4,22,45,0.0,0.0,1.05,4.65,0.0,0.0,0.0
2018,3,4,23,0,0.0,0.0,1.0,4.7,0.0,0.0,0.0
2018,3,4,23,15,0.0,0.0,0.95,4.6,0.0,0.0,0.0
2018,3,4,23,30,0.0,0.0,0.9,4.5,0.0,0.0,0.0
2018,3,4,23,45,0.0,0.0,0.9,4.35,0.0,0.0,0.0
2018,3,5,0,0,0.0,0.0,0.9,4.2,0.0,0.0,0.0
2018,3,5,0,15,0.0,0.0,0.85,4.1,0.0,0.0,0.0
2018,3,5,0,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2018,3,5,0,45,0.0,0.0,0.8,3.9,0.0,0.0,0.0
2018,3,5,1,0,0.0,0.0,0.8,3.8,0.0,0.0,0.0
2018,3,5,1,15,0.0,0.0,0.85,3.7,0.0,0.0,0.0
2018,3,5,1,30,0.0,0.0,0.9,3.6,0.0,0.0,0.0
2018,3,5,1,45,0.0,0.0,0.95,3.45,0.0,0.0,0.0
2018,3,5,2,0,0.0,0.0,1.0,3.3,0.0,0.0,0.0
2018,3,5,2,15,0.0,0.0,1.0,3.1,0.0,0.0,0.0
2018,3,5,2,30,0.0,0.0,1.0,2.9,0.0,0.0,0.0
2018,3,5,2,45,0.0,0.0,1.05,2.7,0.0,0.0,0.0
2018,3,5,3,0,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2018,3,5,3,15,0.0,0.0,1.15,2.2,0.0,0.0,0.0
2018,3,5,3,30,0.0,0.0,1.2,1.9,0.0,0.0,0.0
2018,3,5,3,45,0.0,0.0,1.2,1.6,0.0,0.0,0.0
2018,3,5,4,0,0.0,0.0,1.2,1.3,0.0,0.0,0.0
2018,3,5,4,15,0.0,0.0,1.2,1.1,0.0,0.0,0.0
2018,3,5,4,30,0.0,0.0,1.2,0.9,0.0,0.0,0.0
2018,3,5,4,45,0.0,0.0,1.2,0.65,0.0,0.0,0.0
2018,3,5,5,0,0.0,0.0,1.2,0.4,0.0,0.0,0.0
2018,3,5,5,15,0.0,0.0,1.2,0.35,0.0,0.0,0.0
2018,3,5,5,30,0.0,0.0,1.2,0.3,0.0,0.0,0.0
2018,3,5,5,45,0.0,0.0,1.2,0.25,0.0,0.0,0.0
2018,3,5,6,0,0.0,0.0,1.2,0.2,0.0,0.0,0.0
2018,3,5,6,15,10.5,2.0,1.35,1.1,1.5,0.0,0.0
2018,3,5,6,30,21.0,4.0,1.5,2.0,3.0,0.0,0.0
2018,3,5,6,45,165.5,17.5,1.65,2.9,29.5,112.79,0.0
2018,3,5,7,0,310.0,31.0,1.8,3.8,56.0,272.09,188.65
2018,3,5,7,15,429.5,40.0,1.9,4.45,101.5,386.77,322.84
2018,3,5,7,30,549.0,49.0,2.0,5.1,147.0,506.33,427.63
2018,3,5,7,45,620.0,55.0,2.05,5.7,199.0,592.96,499.72
2018,3,5,8,0,691.0,61.0,2.1,6.3,251.0,683.09,570.8
2018,3,5,8,15,736.0,65.5,2.15,7.1,303.0,745.73,616.99
2018,3,5,8,30,781.0,70.0,2.2,7.9,355.0,815.27,666.37
2018,3,5,8,45,812.5,73.5,2.25,8.65,405.0,870.61,703.49
2018,3,5,9,0,844.0,77.0,2.3,9.4,455.0,924.18,738.3
2018,3,5,9,15,866.5,79.0,2.35,10.1,500.0,964.93,763.28
2018,3,5,9,30,889.0,81.0,2.4,10.8,545.0,1002.75,785.88
2018,3,5,9,45,904.0,82.5,2.4,11.5,584.0,1017.81,791.94
2018,3,5,10,0,919.0,84.0,2.4,12.2,623.0,1040.46,803.47
2018,3,5,10,15,930.5,85.5,2.4,12.75,656.0,1055.78,810.37
2018,3,5,10,30,942.0,87.0,2.4,13.3,689.0,1067.09,814.74
2018,3,5,10,45,951.0,87.5,2.35,13.9,715.0,1070.51,813.23
2018,3,5,11,0,960.0,88.0,2.3,14.5,741.0,1069.7,809.16
2018,3,5,11,15,965.0,88.5,2.3,14.8,759.0,1060.65,801.42
2018,3,5,11,30,970.0,89.0,2.3,15.1,777.0,1047.37,791.14
2018,3,5,11,45,972.0,89.0,2.25,15.4,786.0,1026.47,775.41
2018,3,5,12,0,974.0,89.0,2.2,15.7,795.0,1001.56,757.24
2018,3,5,12,15,973.5,89.0,2.2,15.9,795.5,970.48,735.95
2018,3,5,12,30,973.0,89.0,2.2,16.1,796.0,935.74,712.25
2018,3,5,12,45,972.5,87.5,2.2,16.3,788.5,895.87,685.01
2018,3,5,13,0,972.0,86.0,2.2,16.5,781.0,852.69,655.39
2018,3,5,13,15,968.0,85.5,2.2,16.55,765.5,804.82,622.65
2018,3,5,13,30,964.0,85.0,2.2,16.6,750.0,754.28,586.88
2018,3,5,13,45,957.0,84.0,2.2,16.65,726.5,698.88,545.06
2018,3,5,14,0,950.0,83.0,2.2,16.7,703.0,641.59,500.63
2018,3,5,14,15,940.5,81.5,2.2,16.6,672.0,580.87,452.45
2018,3,5,14,30,931.0,80.0,2.2,16.5,641.0,519.07,401.72
2018,3,5,14,45,917.0,78.5,2.2,16.45,603.5,454.61,347.1
2018,3,5,15,0,903.0,77.0,2.2,16.4,566.0,390.16,290.74
2018,3,5,15,15,884.5,74.5,2.2,16.4,522.5,323.84,231.71
2018,3,5,15,30,866.0,72.0,2.2,16.4,479.0,255.37,170.92
2018,3,5,15,45,839.0,69.5,1.95,15.8,431.0,189.73,115.39
2018,3,5,16,0,812.0,67.0,1.7,15.2,383.0,127.01,69.54
2018,3,5,16,15,720.0,70.5,1.55,14.15,323.0,70.8,46.3
2018,3,5,16,30,628.0,74.0,1.4,13.1,263.0,57.22,45.8
2018,3,5,16,45,570.5,64.0,1.25,12.1,211.5,50.26,39.67
2018,3,5,17,0,513.0,54.0,1.1,11.1,160.0,43.1,33.16
2018,3,5,17,15,404.0,46.0,1.15,10.4,115.0,37.22,27.5
2018,3,5,17,30,295.0,38.0,1.2,9.7,70.0,31.47,21.27
2018,3,5,17,45,177.0,23.5,1.25,9.0,40.0,18.33,0.0
2018,3,5,18,0,59.0,9.0,1.3,8.3,10.0,7.68,0.0
2018,3,5,18,15,29.5,4.5,1.25,8.05,5.0,0.0,0.0
2018,3,5,18,30,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,3,5,18,45,0.0,0.0,1.2,7.55,0.0,0.0,0.0
2018,3,5,19,0,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,3,5,19,15,0.0,0.0,1.2,7.15,0.0,0.0,0.0
2018,3,5,19,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,3,5,19,45,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,3,5,20,0,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,3,5,20,15,0.0,0.0,1.2,6.75,0.0,0.0,0.0
2018,3,5,20,30,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,3,5,20,45,0.0,0.0,1.2,6.65,0.0,0.0,0.0
2018,3,5,21,0,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,3,5,21,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,3,5,21,30,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,3,5,21,45,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,3,5,22,0,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,3,5,22,15,0.0,0.0,1.2,6.05,0.0,0.0,0.0
2018,3,5,22,30,0.0,0.0,1.2,5.9,0.0,0.0,0.0
2018,3,5,22,45,0.0,0.0,1.2,5.8,0.0,0.0,0.0
2018,3,5,23,0,0.0,0.0,1.2,5.7,0.0,0.0,0.0
2018,3,5,23,15,0.0,0.0,1.25,5.65,0.0,0.0,0.0
2018,3,5,23,30,0.0,0.0,1.3,5.6,0.0,0.0,0.0
2018,3,5,23,45,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2018,3,6,0,0,0.0,0.0,1.3,5.4,0.0,0.0,0.0
2018,3,6,0,15,0.0,0.0,1.3,5.35,0.0,0.0,0.0
2018,3,6,0,30,0.0,0.0,1.3,5.3,0.0,0.0,0.0
2018,3,6,0,45,0.0,0.0,1.3,5.25,0.0,0.0,0.0
2018,3,6,1,0,0.0,0.0,1.3,5.2,0.0,0.0,0.0
2018,3,6,1,15,0.0,0.0,1.25,5.25,0.0,0.0,0.0
2018,3,6,1,30,0.0,0.0,1.2,5.3,0.0,0.0,0.0
2018,3,6,1,45,0.0,0.0,1.2,5.3,0.0,0.0,0.0
2018,3,6,2,0,0.0,0.0,1.2,5.3,0.0,0.0,0.0
2018,3,6,2,15,0.0,0.0,1.2,5.35,0.0,0.0,0.0
2018,3,6,2,30,0.0,0.0,1.2,5.4,0.0,0.0,0.0
2018,3,6,2,45,0.0,0.0,1.2,5.45,0.0,0.0,0.0
2018,3,6,3,0,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2018,3,6,3,15,0.0,0.0,1.15,5.6,0.0,0.0,0.0
2018,3,6,3,30,0.0,0.0,1.1,5.7,0.0,0.0,0.0
2018,3,6,3,45,0.0,0.0,1.1,5.8,0.0,0.0,0.0
2018,3,6,4,0,0.0,0.0,1.1,5.9,0.0,0.0,0.0
2018,3,6,4,15,0.0,0.0,1.1,5.9,0.0,0.0,0.0
2018,3,6,4,30,0.0,0.0,1.1,5.9,0.0,0.0,0.0
2018,3,6,4,45,0.0,0.0,1.1,5.9,0.0,0.0,0.0
2018,3,6,5,0,0.0,0.0,1.1,5.9,0.0,0.0,0.0
2018,3,6,5,15,0.0,0.0,1.15,5.7,0.0,0.0,0.0
2018,3,6,5,30,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2018,3,6,5,45,0.0,0.0,1.2,5.3,0.0,0.0,0.0
2018,3,6,6,0,0.0,0.0,1.2,5.1,0.0,0.0,0.0
2018,3,6,6,15,7.5,1.5,1.2,5.85,1.5,0.0,0.0
2018,3,6,6,30,15.0,3.0,1.2,6.6,3.0,0.0,0.0
2018,3,6,6,45,48.5,17.0,1.15,7.3,20.5,43.24,0.0
2018,3,6,7,0,82.0,31.0,1.1,8.0,38.0,116.55,81.52
2018,3,6,7,15,160.0,45.5,1.25,8.8,71.0,189.48,156.17
2018,3,6,7,30,238.0,60.0,1.4,9.6,104.0,287.05,241.48
2018,3,6,7,45,238.5,81.5,1.5,10.4,137.0,306.57,259.25
2018,3,6,8,0,239.0,103.0,1.6,11.2,170.0,341.93,288.44
2018,3,6,8,15,313.5,114.5,1.7,12.05,219.5,425.28,356.61
2018,3,6,8,30,388.0,126.0,1.8,12.9,269.0,534.12,441.27
2018,3,6,8,45,496.5,123.5,1.85,13.7,332.0,639.98,520.61
2018,3,6,9,0,605.0,121.0,1.9,14.5,395.0,759.83,605.68
2018,3,6,9,15,680.0,116.5,1.9,15.15,452.5,838.99,658.03
2018,3,6,9,30,755.0,112.0,1.9,15.8,510.0,917.12,708.3
2018,3,6,9,45,836.0,97.5,1.95,16.45,567.5,981.25,748.18
2018,3,6,10,0,917.0,83.0,2.0,17.1,625.0,1037.89,782.36
2018,3,6,10,15,926.5,84.5,2.0,17.55,657.0,1051.16,787.54
2018,3,6,10,30,936.0,86.0,2.0,18.0,689.0,1060.43,790.73
2018,3,6,10,45,943.0,87.5,2.0,18.5,714.5,1063.03,789.63
2018,3,6,11,0,950.0,89.0,2.0,19.0,740.0,1061.44,786.06
2018,3,6,11,15,954.5,89.0,1.9,19.35,757.0,1051.36,776.29
2018,3,6,11,30,959.0,89.0,1.8,19.7,774.0,1037.13,764.12
2018,3,6,11,45,961.5,90.0,1.75,20.05,784.0,1018.0,749.76
2018,3,6,12,0,964.0,91.0,1.7,20.4,794.0,994.83,733.0
2018,3,6,12,15,964.0,91.0,1.6,20.6,795.0,964.38,711.4
2018,3,6,12,30,964.0,91.0,1.5,20.8,796.0,930.27,687.59
2018,3,6,12,45,941.5,97.5,1.45,21.0,780.5,881.03,654.54
2018,3,6,13,0,919.0,104.0,1.4,21.2,765.0,829.89,620.18
2018,3,6,13,15,846.5,126.5,1.35,21.2,726.0,762.6,574.48
2018,3,6,13,30,774.0,149.0,1.3,21.2,687.0,693.16,524.34
2018,3,6,13,45,731.0,156.5,1.2,21.25,651.5,629.41,477.32
2018,3,6,14,0,688.0,164.0,1.1,21.3,616.0,567.57,430.73
2018,3,6,14,15,710.5,147.0,1.05,21.25,595.5,520.86,394.91
2018,3,6,14,30,733.0,130.0,1.0,21.2,575.0,470.43,354.75
2018,3,6,14,45,741.5,117.0,0.9,21.15,544.0,414.18,308.49
2018,3,6,15,0,750.0,104.0,0.8,21.1,513.0,358.48,261.05
2018,3,6,15,15,689.5,110.0,0.8,21.1,463.5,292.58,206.73
2018,3,6,15,30,629.0,116.0,0.8,21.1,414.0,235.55,159.8
2018,3,6,15,45,581.5,112.5,0.6,20.6,366.5,179.91,115.63
2018,3,6,16,0,534.0,109.0,0.4,20.1,319.0,130.23,81.13
2018,3,6,16,15,531.0,94.0,0.45,19.2,279.5,78.8,54.36
2018,3,6,16,30,528.0,79.0,0.5,18.3,240.0,60.13,47.35
2018,3,6,16,45,459.0,71.0,0.6,17.4,192.5,54.98,42.96
2018,3,6,17,0,390.0,63.0,0.7,16.5,145.0,47.73,36.49
2018,3,6,17,15,321.5,51.0,0.75,15.85,106.0,39.0,28.45
2018,3,6,17,30,253.0,39.0,0.8,15.2,67.0,30.1,19.76
2018,3,6,17,45,139.0,23.5,0.9,14.6,37.5,18.25,1.6
2018,3,6,18,0,25.0,8.0,1.0,14.0,8.0,6.83,0.0
2018,3,6,18,15,12.5,4.0,1.0,13.8,4.0,0.0,0.0
2018,3,6,18,30,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,3,6,18,45,0.0,0.0,1.0,13.35,0.0,0.0,0.0
2018,3,6,19,0,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,3,6,19,15,0.0,0.0,0.95,13.1,0.0,0.0,0.0
2018,3,6,19,30,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,3,6,19,45,0.0,0.0,0.85,13.05,0.0,0.0,0.0
2018,3,6,20,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2018,3,6,20,15,0.0,0.0,0.75,13.15,0.0,0.0,0.0
2018,3,6,20,30,0.0,0.0,0.7,13.3,0.0,0.0,0.0
2018,3,6,20,45,0.0,0.0,0.6,13.4,0.0,0.0,0.0
2018,3,6,21,0,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2018,3,6,21,15,0.0,0.0,0.5,13.45,0.0,0.0,0.0
2018,3,6,21,30,0.0,0.0,0.5,13.4,0.0,0.0,0.0
2018,3,6,21,45,0.0,0.0,0.5,13.35,0.0,0.0,0.0
2018,3,6,22,0,0.0,0.0,0.5,13.3,0.0,0.0,0.0
2018,3,6,22,15,0.0,0.0,0.55,13.05,0.0,0.0,0.0
2018,3,6,22,30,0.0,0.0,0.6,12.8,0.0,0.0,0.0
2018,3,6,22,45,0.0,0.0,0.65,12.6,0.0,0.0,0.0
2018,3,6,23,0,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,3,6,23,15,0.0,0.0,0.75,12.15,0.0,0.0,0.0
2018,3,6,23,30,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,3,6,23,45,0.0,0.0,0.85,11.6,0.0,0.0,0.0
2018,3,7,0,0,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,3,7,0,15,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,3,7,0,30,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,3,7,0,45,0.0,0.0,0.85,11.3,0.0,0.0,0.0
2018,3,7,1,0,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,3,7,1,15,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,3,7,1,30,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,3,7,1,45,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,3,7,2,0,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,3,7,2,15,0.0,0.0,0.85,11.3,0.0,0.0,0.0
2018,3,7,2,30,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,3,7,2,45,0.0,0.0,0.95,11.3,0.0,0.0,0.0
2018,3,7,3,0,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,3,7,3,15,0.0,0.0,1.0,11.25,0.0,0.0,0.0
2018,3,7,3,30,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,3,7,3,45,0.0,0.0,1.0,11.15,0.0,0.0,0.0
2018,3,7,4,0,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,3,7,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,3,7,4,30,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,3,7,4,45,0.0,0.0,1.0,10.75,0.0,0.0,0.0
2018,3,7,5,0,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,3,7,5,15,0.0,0.0,1.05,10.45,0.0,0.0,0.0
2018,3,7,5,30,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,3,7,5,45,0.0,0.0,1.1,10.15,0.0,0.0,0.0
2018,3,7,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,3,7,6,15,4.5,0.5,1.05,10.0,0.5,0.0,0.0
2018,3,7,6,30,9.0,1.0,1.0,10.0,1.0,0.0,0.0
2018,3,7,6,45,4.5,5.0,1.0,10.0,5.0,6.94,0.0
2018,3,7,7,0,0.0,9.0,1.0,10.0,9.0,7.39,0.0
2018,3,7,7,15,0.0,13.0,1.05,10.65,13.0,10.68,3.4
2018,3,7,7,30,0.0,17.0,1.1,11.3,17.0,13.98,6.41
2018,3,7,7,45,0.0,22.0,1.15,12.0,22.0,18.11,10.06
2018,3,7,8,0,0.0,27.0,1.2,12.7,27.0,22.25,13.66
2018,3,7,8,15,0.0,25.5,1.35,13.35,25.5,21.02,12.54
2018,3,7,8,30,0.0,24.0,1.5,14.0,24.0,19.79,11.41
2018,3,7,8,45,0.0,59.5,1.65,14.65,59.5,49.28,36.49
2018,3,7,9,0,0.0,95.0,1.8,15.3,95.0,80.4,62.45
2018,3,7,9,15,63.5,160.0,1.95,16.2,194.0,221.47,180.63
2018,3,7,9,30,127.0,225.0,2.1,17.1,293.0,381.41,307.31
2018,3,7,9,45,102.5,236.5,2.25,18.05,293.5,346.68,277.22
2018,3,7,10,0,78.0,248.0,2.4,19.0,294.0,332.17,263.69
2018,3,7,10,15,347.0,215.5,2.55,19.4,438.5,605.49,478.18
2018,3,7,10,30,616.0,183.0,2.7,19.8,583.0,869.81,668.63
2018,3,7,10,45,754.0,143.0,2.8,20.25,651.0,957.78,725.17
2018,3,7,11,0,892.0,103.0,2.9,20.7,719.0,1020.44,765.12
2018,3,7,11,15,866.5,117.0,2.95,20.9,727.0,1009.18,756.08
2018,3,7,11,30,841.0,131.0,3.0,21.1,735.0,982.16,737.34
2018,3,7,11,45,896.5,110.0,3.0,21.25,761.5,979.02,734.62
2018,3,7,12,0,952.0,89.0,3.0,21.4,788.0,981.76,735.79
2018,3,7,12,15,953.5,88.5,3.0,21.5,789.5,952.41,715.62
2018,3,7,12,30,955.0,88.0,3.0,21.6,791.0,919.37,693.25
2018,3,7,12,45,954.5,87.0,3.05,21.65,784.0,880.57,667.39
2018,3,7,13,0,954.0,86.0,3.1,21.7,777.0,838.51,639.11
2018,3,7,13,15,951.0,85.5,3.05,21.65,762.0,792.02,607.17
2018,3,7,13,30,948.0,85.0,3.0,21.6,747.0,742.83,572.21
2018,3,7,13,45,943.5,82.5,3.0,21.55,724.0,688.21,531.27
2018,3,7,14,0,939.0,80.0,3.0,21.5,701.0,631.54,487.62
2018,3,7,14,15,929.0,79.5,2.95,21.25,670.5,572.06,440.6
2018,3,7,14,30,919.0,79.0,2.9,21.0,640.0,511.55,391.2
2018,3,7,14,45,906.0,76.5,2.9,20.8,602.5,447.24,337.28
2018,3,7,15,0,893.0,74.0,2.9,20.6,565.0,382.89,281.6
2018,3,7,15,15,875.0,72.0,2.9,20.6,522.0,317.78,224.05
2018,3,7,15,30,857.0,70.0,2.9,20.6,479.0,253.77,167.46
2018,3,7,15,45,831.0,67.5,2.6,19.55,431.5,185.36,110.65
2018,3,7,16,0,805.0,65.0,2.3,18.5,384.0,123.26,66.1
2018,3,7,16,15,768.5,61.0,2.05,17.45,333.5,62.8,39.29
2018,3,7,16,30,732.0,57.0,1.8,16.4,283.0,48.94,37.87
2018,3,7,16,45,676.5,52.0,1.6,15.35,231.5,45.08,34.58
2018,3,7,17,0,621.0,47.0,1.4,14.3,180.0,41.25,31.12
2018,3,7,17,15,529.0,40.0,1.45,13.65,132.0,32.56,23.09
2018,3,7,17,30,437.0,33.0,1.5,13.0,84.0,27.25,17.65
2018,3,7,17,45,281.5,23.0,1.6,12.35,49.5,19.18,3.88
2018,3,7,18,0,126.0,13.0,1.7,11.7,15.0,11.1,0.0
2018,3,7,18,15,63.0,6.5,1.65,11.6,7.5,0.0,0.0
2018,3,7,18,30,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,3,7,18,45,0.0,0.0,1.6,11.35,0.0,0.0,0.0
2018,3,7,19,0,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,3,7,19,15,0.0,0.0,1.55,11.15,0.0,0.0,0.0
2018,3,7,19,30,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,3,7,19,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,3,7,20,0,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,3,7,20,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,3,7,20,30,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,3,7,20,45,0.0,0.0,1.5,11.15,0.0,0.0,0.0
2018,3,7,21,0,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,3,7,21,15,0.0,0.0,1.45,11.25,0.0,0.0,0.0
2018,3,7,21,30,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,3,7,21,45,0.0,0.0,1.4,11.35,0.0,0.0,0.0
2018,3,7,22,0,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,3,7,22,15,0.0,0.0,1.35,11.4,0.0,0.0,0.0
2018,3,7,22,30,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,3,7,22,45,0.0,0.0,1.3,11.45,0.0,0.0,0.0
2018,3,7,23,0,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,3,7,23,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2018,3,7,23,30,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,3,7,23,45,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,3,8,0,0,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,3,8,0,15,0.0,0.0,1.2,11.45,0.0,0.0,0.0
2018,3,8,0,30,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,3,8,0,45,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,3,8,1,0,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,3,8,1,15,0.0,0.0,1.2,11.35,0.0,0.0,0.0
2018,3,8,1,30,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,3,8,1,45,0.0,0.0,1.2,11.25,0.0,0.0,0.0
2018,3,8,2,0,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,3,8,2,15,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,3,8,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,3,8,2,45,0.0,0.0,1.15,10.95,0.0,0.0,0.0
2018,3,8,3,0,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,3,8,3,15,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,3,8,3,30,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,3,8,3,45,0.0,0.0,1.05,10.6,0.0,0.0,0.0
2018,3,8,4,0,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,3,8,4,15,0.0,0.0,1.0,10.45,0.0,0.0,0.0
2018,3,8,4,30,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,3,8,4,45,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,3,8,5,0,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,3,8,5,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,3,8,5,30,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,3,8,5,45,0.0,0.0,0.95,10.75,0.0,0.0,0.0
2018,3,8,6,0,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,3,8,6,15,0.0,0.5,0.95,11.45,0.5,0.0,0.0
2018,3,8,6,30,0.0,1.0,1.0,12.0,1.0,0.85,0.0
2018,3,8,6,45,0.0,3.0,1.05,12.6,3.0,2.46,0.0
2018,3,8,7,0,0.0,5.0,1.1,13.2,5.0,4.1,0.0
2018,3,8,7,15,2.5,8.0,1.15,13.6,8.5,8.48,1.55
2018,3,8,7,30,5.0,11.0,1.2,14.0,12.0,12.99,5.63
2018,3,8,7,45,10.0,23.0,1.2,14.4,25.5,27.31,18.22
2018,3,8,8,0,15.0,35.0,1.2,14.8,39.0,42.05,31.11
2018,3,8,8,15,71.5,87.5,1.25,15.2,114.0,161.81,134.0
2018,3,8,8,30,128.0,140.0,1.3,15.6,189.0,280.05,231.17
2018,3,8,8,45,221.0,161.0,1.35,16.0,258.0,412.21,336.38
2018,3,8,9,0,314.0,182.0,1.4,16.4,327.0,529.1,425.48
2018,3,8,9,15,412.5,178.0,1.4,16.7,387.5,644.61,510.16
2018,3,8,9,30,511.0,174.0,1.4,17.0,448.0,741.8,578.84
2018,3,8,9,45,685.0,135.5,1.4,17.35,530.5,884.76,675.0
2018,3,8,10,0,859.0,97.0,1.4,17.7,613.0,1010.13,754.12
2018,3,8,10,15,843.0,107.5,1.45,18.05,636.0,1008.15,749.49
2018,3,8,10,30,827.0,118.0,1.5,18.4,659.0,1001.83,743.93
2018,3,8,10,45,777.5,142.0,1.55,18.75,665.5,980.46,728.76
2018,3,8,11,0,728.0,166.0,1.6,19.1,672.0,948.5,706.88
2018,3,8,11,15,776.0,152.0,1.65,19.5,703.0,966.58,718.05
2018,3,8,11,30,824.0,138.0,1.7,19.9,734.0,973.45,721.34
2018,3,8,11,45,852.5,128.0,1.8,20.25,751.5,968.48,717.94
2018,3,8,12,0,881.0,118.0,1.9,20.6,769.0,947.93,704.5
2018,3,8,12,15,910.0,106.5,1.95,20.75,779.5,933.1,694.98
2018,3,8,12,30,939.0,95.0,2.0,20.9,790.0,913.11,682.02
2018,3,8,12,45,935.0,96.0,2.1,21.0,782.5,873.94,656.82
2018,3,8,13,0,931.0,97.0,2.2,21.1,775.0,831.76,629.42
2018,3,8,13,15,929.0,95.5,2.2,21.05,760.5,785.75,598.58
2018,3,8,13,30,927.0,94.0,2.2,21.0,746.0,737.04,564.34
2018,3,8,13,45,905.0,98.5,2.25,20.95,718.0,678.87,521.46
2018,3,8,14,0,883.0,103.0,2.3,20.9,690.0,620.22,477.01
2018,3,8,14,15,891.0,94.5,2.25,20.65,664.5,565.52,434.12
2018,3,8,14,30,899.0,86.0,2.2,20.4,639.0,508.05,387.42
2018,3,8,14,45,851.5,92.5,2.15,20.15,591.5,437.85,329.83
2018,3,8,15,0,804.0,99.0,2.1,19.9,544.0,371.56,274.02
2018,3,8,15,15,817.5,88.0,2.1,19.9,510.5,311.89,220.8
2018,3,8,15,30,831.0,77.0,2.1,19.9,477.0,249.78,165.15
2018,3,8,15,45,794.0,74.5,1.95,19.15,426.0,184.7,111.67
2018,3,8,16,0,757.0,72.0,1.8,18.4,375.0,123.94,68.59
2018,3,8,16,15,711.0,69.5,1.6,17.6,324.5,67.56,44.3
2018,3,8,16,30,665.0,67.0,1.4,16.8,274.0,51.86,40.39
2018,3,8,16,45,571.5,62.0,1.25,15.95,217.5,48.37,37.41
2018,3,8,17,0,478.0,57.0,1.1,15.1,161.0,45.05,34.4
2018,3,8,17,15,412.5,47.0,1.1,14.3,119.5,37.8,27.67
2018,3,8,17,30,347.0,37.0,1.1,13.5,78.0,30.37,20.39
2018,3,8,17,45,218.5,24.5,1.05,12.7,46.0,20.33,5.96
2018,3,8,18,0,90.0,12.0,1.0,11.9,14.0,10.24,0.0
2018,3,8,18,15,45.0,6.0,1.0,11.6,7.0,0.0,0.0
2018,3,8,18,30,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,3,8,18,45,0.0,0.0,1.0,11.05,0.0,0.0,0.0
2018,3,8,19,0,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,3,8,19,15,0.0,0.0,1.0,10.65,0.0,0.0,0.0
2018,3,8,19,30,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,3,8,19,45,0.0,0.0,1.0,10.35,0.0,0.0,0.0
2018,3,8,20,0,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,3,8,20,15,0.0,0.0,1.0,10.15,0.0,0.0,0.0
2018,3,8,20,30,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,3,8,20,45,0.0,0.0,1.0,10.05,0.0,0.0,0.0
2018,3,8,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,3,8,21,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2018,3,8,21,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,3,8,21,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,3,8,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,3,8,22,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,3,8,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,3,8,22,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,3,8,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,3,8,23,15,0.0,0.0,0.9,9.95,0.0,0.0,0.0
2018,3,8,23,30,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,3,8,23,45,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,3,9,0,0,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,3,9,0,15,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,3,9,0,30,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,3,9,0,45,0.0,0.0,0.9,9.65,0.0,0.0,0.0
2018,3,9,1,0,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,3,9,1,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,3,9,1,30,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,3,9,1,45,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,3,9,2,0,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,3,9,2,15,0.0,0.0,0.9,9.15,0.0,0.0,0.0
2018,3,9,2,30,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,3,9,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,3,9,3,0,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,3,9,3,15,0.0,0.0,0.9,8.85,0.0,0.0,0.0
2018,3,9,3,30,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,3,9,3,45,0.0,0.0,0.9,8.75,0.0,0.0,0.0
2018,3,9,4,0,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,3,9,4,15,0.0,0.0,0.9,8.65,0.0,0.0,0.0
2018,3,9,4,30,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,3,9,4,45,0.0,0.0,0.9,8.55,0.0,0.0,0.0
2018,3,9,5,0,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,3,9,5,15,0.0,0.0,0.85,8.55,0.0,0.0,0.0
2018,3,9,5,30,0.0,0.0,0.8,8.6,0.0,0.0,0.0
2018,3,9,5,45,0.0,0.0,0.8,8.6,0.0,0.0,0.0
2018,3,9,6,0,0.0,0.0,0.8,8.6,0.0,0.0,0.0
2018,3,9,6,15,18.0,3.0,0.95,9.1,3.0,0.0,0.0
2018,3,9,6,30,36.0,6.0,1.1,9.6,6.0,24.78,0.0
2018,3,9,6,45,66.0,15.5,1.25,10.1,20.5,67.95,0.0
2018,3,9,7,0,96.0,25.0,1.4,10.6,35.0,108.79,82.57
2018,3,9,7,15,156.0,34.0,1.55,11.1,60.5,180.76,149.39
2018,3,9,7,30,216.0,43.0,1.7,11.6,86.0,242.41,204.54
2018,3,9,7,45,113.0,39.5,1.85,12.05,62.5,144.07,121.38
2018,3,9,8,0,10.0,36.0,2.0,12.5,39.0,38.79,28.3
2018,3,9,8,15,5.0,55.5,2.05,13.1,57.0,50.26,37.92
2018,3,9,8,30,0.0,75.0,2.1,13.7,75.0,62.44,47.9
2018,3,9,8,45,12.0,119.5,2.15,14.3,125.0,117.04,94.18
2018,3,9,9,0,24.0,164.0,2.2,14.9,175.0,174.12,141.32
2018,3,9,9,15,50.0,198.5,2.1,15.35,224.5,254.14,206.37
2018,3,9,9,30,76.0,233.0,2.0,15.8,274.0,318.66,257.17
2018,3,9,9,45,103.0,254.0,1.95,16.25,314.0,367.34,294.62
2018,3,9,10,0,130.0,275.0,1.9,16.7,354.0,437.77,347.65
2018,3,9,10,15,151.5,288.5,1.9,17.0,385.0,471.4,372.11
2018,3,9,10,30,173.0,302.0,1.9,17.3,416.0,504.27,395.9
2018,3,9,10,45,143.5,307.5,1.85,17.6,404.5,475.39,371.93
2018,3,9,11,0,114.0,313.0,1.8,17.9,393.0,446.34,348.29
2018,3,9,11,15,237.0,316.0,1.9,18.0,487.0,585.64,454.51
2018,3,9,11,30,360.0,319.0,2.0,18.1,581.0,698.41,537.19
2018,3,9,11,45,340.5,327.0,2.05,18.25,577.5,675.3,518.73
2018,3,9,12,0,321.0,335.0,2.1,18.4,574.0,651.29,500.77
2018,3,9,12,15,369.5,319.5,2.1,18.4,594.5,662.88,510.23
2018,3,9,12,30,418.0,304.0,2.1,18.4,615.0,684.77,526.31
2018,3,9,12,45,435.5,296.0,2.05,18.4,617.5,669.08,514.68
2018,3,9,13,0,453.0,288.0,2.0,18.4,620.0,650.5,501.15
2018,3,9,13,15,488.5,267.0,2.0,18.35,618.5,630.32,487.11
2018,3,9,13,30,524.0,246.0,2.0,18.3,617.0,605.76,469.45
2018,3,9,13,45,565.5,222.5,2.0,18.2,611.0,578.24,449.17
2018,3,9,14,0,607.0,199.0,2.0,18.1,605.0,549.58,427.09
2018,3,9,14,15,623.0,183.0,2.0,18.0,583.5,504.65,391.73
2018,3,9,14,30,639.0,167.0,2.0,17.9,562.0,456.84,352.96
2018,3,9,14,45,601.5,166.0,1.95,17.75,520.5,397.07,304.01
2018,3,9,15,0,564.0,165.0,1.9,17.6,479.0,337.64,254.56
2018,3,9,15,15,516.5,162.0,1.9,17.6,433.0,280.89,206.98
2018,3,9,15,30,469.0,159.0,1.9,17.6,387.0,229.47,164.17
2018,3,9,15,45,413.0,152.5,1.75,16.95,338.5,179.77,125.2
2018,3,9,16,0,357.0,146.0,1.6,16.3,290.0,139.04,97.09
2018,3,9,16,15,349.0,127.0,1.45,15.65,253.0,94.25,70.87
2018,3,9,16,30,341.0,108.0,1.3,15.0,216.0,77.23,63.08
2018,3,9,16,45,276.5,94.0,1.15,14.35,171.5,70.01,56.83
2018,3,9,17,0,212.0,80.0,1.0,13.7,127.0,59.9,47.76
2018,3,9,17,15,171.5,62.0,1.0,13.3,93.5,47.05,35.96
2018,3,9,17,30,131.0,44.0,1.0,12.9,60.0,33.87,23.55
2018,3,9,17,45,84.5,27.5,0.95,12.5,36.0,21.44,7.86
2018,3,9,18,0,38.0,11.0,0.9,12.1,12.0,9.39,0.0
2018,3,9,18,15,19.0,5.5,0.9,11.95,6.0,0.0,0.0
2018,3,9,18,30,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,3,9,18,45,0.0,0.0,0.85,11.65,0.0,0.0,0.0
2018,3,9,19,0,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,3,9,19,15,0.0,0.0,0.8,11.35,0.0,0.0,0.0
2018,3,9,19,30,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,3,9,19,45,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,3,9,20,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,3,9,20,15,0.0,0.0,0.8,10.95,0.0,0.0,0.0
2018,3,9,20,30,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,3,9,20,45,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,3,9,21,0,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,3,9,21,15,0.0,0.0,0.8,10.65,0.0,0.0,0.0
2018,3,9,21,30,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,3,9,21,45,0.0,0.0,0.85,10.55,0.0,0.0,0.0
2018,3,9,22,0,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,3,9,22,15,0.0,0.0,0.9,10.45,0.0,0.0,0.0
2018,3,9,22,30,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,3,9,22,45,0.0,0.0,0.9,10.35,0.0,0.0,0.0
2018,3,9,23,0,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,3,9,23,15,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,3,9,23,30,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,3,9,23,45,0.0,0.0,0.9,10.25,0.0,0.0,0.0
2018,3,10,0,0,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,3,10,0,15,0.0,0.0,0.9,10.05,0.0,0.0,0.0
2018,3,10,0,30,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,3,10,0,45,0.0,0.0,0.95,9.8,0.0,0.0,0.0
2018,3,10,1,0,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,3,10,1,15,0.0,0.0,1.0,9.65,0.0,0.0,0.0
2018,3,10,1,30,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,3,10,1,45,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,3,10,2,0,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,3,10,2,15,0.0,0.0,1.0,9.45,0.0,0.0,0.0
2018,3,10,2,30,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,3,10,2,45,0.0,0.0,1.05,9.15,0.0,0.0,0.0
2018,3,10,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,3,10,3,15,0.0,0.0,1.05,9.1,0.0,0.0,0.0
2018,3,10,3,30,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,3,10,3,45,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,3,10,4,0,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,3,10,4,15,0.0,0.0,1.0,9.35,0.0,0.0,0.0
2018,3,10,4,30,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,3,10,4,45,0.0,0.0,1.0,9.25,0.0,0.0,0.0
2018,3,10,5,0,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,3,10,5,15,0.0,0.0,0.95,9.35,0.0,0.0,0.0
2018,3,10,5,30,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,3,10,5,45,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,3,10,6,0,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,3,10,6,15,3.5,1.0,0.8,10.0,1.0,0.0,0.0
2018,3,10,6,30,7.0,2.0,0.7,10.3,2.0,5.54,0.0
2018,3,10,6,45,3.5,3.5,0.65,10.6,3.5,5.04,0.0
2018,3,10,7,0,0.0,5.0,0.6,10.9,5.0,4.1,0.0
2018,3,10,7,15,0.0,6.5,0.55,11.2,6.5,5.33,0.0
2018,3,10,7,30,0.0,8.0,0.5,11.5,8.0,6.57,0.04
2018,3,10,7,45,0.0,10.5,0.4,11.8,10.5,8.63,1.88
2018,3,10,8,0,0.0,13.0,0.3,12.1,13.0,10.69,3.69
2018,3,10,8,15,0.0,15.0,0.35,12.3,15.0,12.35,5.12
2018,3,10,8,30,0.0,17.0,0.4,12.5,17.0,14.01,6.53
2018,3,10,8,45,0.0,29.5,0.45,12.65,29.5,24.36,15.43
2018,3,10,9,0,0.0,42.0,0.5,12.8,42.0,34.74,24.26
2018,3,10,9,15,0.0,58.0,0.55,13.05,58.0,48.07,35.47
2018,3,10,9,30,0.0,74.0,0.6,13.3,74.0,61.44,46.58
2018,3,10,9,45,0.0,76.5,0.6,13.55,76.5,63.55,48.15
2018,3,10,10,0,0.0,79.0,0.6,13.8,79.0,65.67,49.75
2018,3,10,10,15,0.0,86.0,0.55,14.1,86.0,71.56,54.47
2018,3,10,10,30,0.0,93.0,0.5,14.4,93.0,77.45,59.15
2018,3,10,10,45,1.0,110.0,0.45,14.7,110.5,93.39,72.1
2018,3,10,11,0,2.0,127.0,0.4,15.0,128.0,109.42,84.95
2018,3,10,11,15,5.5,172.5,0.35,15.2,176.5,153.84,120.55
2018,3,10,11,30,9.0,218.0,0.3,15.4,225.0,198.81,155.64
2018,3,10,11,45,7.0,205.5,0.25,15.55,211.0,184.38,143.69
2018,3,10,12,0,5.0,193.0,0.2,15.7,197.0,170.37,132.46
2018,3,10,12,15,8.5,213.5,0.3,15.75,220.0,191.37,149.28
2018,3,10,12,30,12.0,234.0,0.4,15.8,243.0,211.98,165.5
2018,3,10,12,45,7.0,202.5,0.5,15.8,207.5,178.47,139.18
2018,3,10,13,0,2.0,171.0,0.6,15.8,172.0,146.14,113.71
2018,3,10,13,15,1.0,155.5,0.65,15.75,156.0,131.59,102.28
2018,3,10,13,30,0.0,140.0,0.7,15.7,140.0,117.34,90.96
2018,3,10,13,45,0.0,121.0,0.7,15.6,121.0,101.06,77.94
2018,3,10,14,0,0.0,102.0,0.7,15.5,102.0,85.0,64.99
2018,3,10,14,15,0.5,118.5,0.7,15.4,119.0,98.96,76.62
2018,3,10,14,30,1.0,135.0,0.7,15.3,136.0,112.65,87.96
2018,3,10,14,45,1.0,137.0,0.65,15.15,138.0,113.89,89.16
2018,3,10,15,0,1.0,139.0,0.6,15.0,140.0,115.0,90.3
2018,3,10,15,15,0.5,127.5,0.6,15.0,128.0,105.04,82.36
2018,3,10,15,30,0.0,116.0,0.6,15.0,116.0,95.24,74.53
2018,3,10,15,45,0.0,105.0,0.4,14.7,105.0,86.07,67.19
2018,3,10,16,0,0.0,94.0,0.2,14.4,94.0,76.96,59.82
2018,3,10,16,15,0.0,84.5,0.25,14.1,84.5,69.05,53.41
2018,3,10,16,30,0.0,75.0,0.3,13.8,75.0,61.32,49.32
2018,3,10,16,45,0.0,49.5,0.35,13.55,49.5,40.95,31.2
2018,3,10,17,0,0.0,24.0,0.4,13.3,24.0,19.77,12.15
2018,3,10,17,15,0.0,18.5,0.5,13.0,18.5,15.22,7.93
2018,3,10,17,30,0.0,13.0,0.6,12.7,13.0,10.68,3.64
2018,3,10,17,45,0.0,8.5,0.65,12.4,8.5,6.98,0.0
2018,3,10,18,0,0.0,4.0,0.7,12.1,4.0,3.41,0.0
2018,3,10,18,15,0.0,2.0,0.75,11.9,2.0,0.0,0.0
2018,3,10,18,30,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,3,10,18,45,0.0,0.0,0.8,11.55,0.0,0.0,0.0
2018,3,10,19,0,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,3,10,19,15,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,3,10,19,30,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,3,10,19,45,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,3,10,20,0,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,3,10,20,15,0.0,0.0,0.75,11.4,0.0,0.0,0.0
2018,3,10,20,30,0.0,0.0,0.7,11.4,0.0,0.0,0.0
2018,3,10,20,45,0.0,0.0,0.6,11.4,0.0,0.0,0.0
2018,3,10,21,0,0.0,0.0,0.5,11.4,0.0,0.0,0.0
2018,3,10,21,15,0.0,0.0,0.5,11.35,0.0,0.0,0.0
2018,3,10,21,30,0.0,0.0,0.5,11.3,0.0,0.0,0.0
2018,3,10,21,45,0.0,0.0,0.5,11.25,0.0,0.0,0.0
2018,3,10,22,0,0.0,0.0,0.5,11.2,0.0,0.0,0.0
2018,3,10,22,15,0.0,0.0,0.5,11.05,0.0,0.0,0.0
2018,3,10,22,30,0.0,0.0,0.5,10.9,0.0,0.0,0.0
2018,3,10,22,45,0.0,0.0,0.55,10.75,0.0,0.0,0.0
2018,3,10,23,0,0.0,0.0,0.6,10.6,0.0,0.0,0.0
2018,3,10,23,15,0.0,0.0,0.65,10.45,0.0,0.0,0.0
2018,3,10,23,30,0.0,0.0,0.7,10.3,0.0,0.0,0.0
2018,3,10,23,45,0.0,0.0,0.7,10.15,0.0,0.0,0.0
2018,3,11,0,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2018,3,11,0,15,0.0,0.0,0.65,9.95,0.0,0.0,0.0
2018,3,11,0,30,0.0,0.0,0.6,9.9,0.0,0.0,0.0
2018,3,11,0,45,0.0,0.0,0.6,9.85,0.0,0.0,0.0
2018,3,11,1,0,0.0,0.0,0.6,9.8,0.0,0.0,0.0
2018,3,11,1,15,0.0,0.0,0.5,9.75,0.0,0.0,0.0
2018,3,11,1,30,0.0,0.0,0.4,9.7,0.0,0.0,0.0
2018,3,11,1,45,0.0,0.0,0.35,9.7,0.0,0.0,0.0
2018,3,11,2,0,0.0,0.0,0.3,9.7,0.0,0.0,0.0
2018,3,11,2,15,0.0,0.0,0.3,9.6,0.0,0.0,0.0
2018,3,11,2,30,0.0,0.0,0.3,9.5,0.0,0.0,0.0
2018,3,11,2,45,0.0,0.0,0.25,9.45,0.0,0.0,0.0
2018,3,11,3,0,0.0,0.0,0.2,9.4,0.0,0.0,0.0
2018,3,11,3,15,0.0,0.0,0.3,9.1,0.0,0.0,0.0
2018,3,11,3,30,0.0,0.0,0.4,8.8,0.0,0.0,0.0
2018,3,11,3,45,0.0,0.0,0.55,8.55,0.0,0.0,0.0
2018,3,11,4,0,0.0,0.0,0.7,8.3,0.0,0.0,0.0
2018,3,11,4,15,0.0,0.0,0.75,8.1,0.0,0.0,0.0
2018,3,11,4,30,0.0,0.0,0.8,7.9,0.0,0.0,0.0
2018,3,11,4,45,0.0,0.0,0.85,7.7,0.0,0.0,0.0
2018,3,11,5,0,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2018,3,11,5,15,0.0,0.0,0.85,7.5,0.0,0.0,0.0
2018,3,11,5,30,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2018,3,11,5,45,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2018,3,11,6,0,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2018,3,11,6,15,37.5,5.0,0.95,8.1,5.5,0.0,0.0
2018,3,11,6,30,75.0,10.0,1.1,8.7,11.0,49.63,0.0
2018,3,11,6,45,118.0,17.0,1.2,9.3,26.5,114.08,25.16
2018,3,11,7,0,161.0,24.0,1.3,9.9,42.0,163.57,130.06
2018,3,11,7,15,200.0,40.0,1.3,10.5,74.0,220.8,183.9
2018,3,11,7,30,239.0,56.0,1.3,11.1,106.0,279.61,235.51
2018,3,11,7,45,165.0,64.0,1.25,11.7,103.0,219.87,185.78
2018,3,11,8,0,91.0,72.0,1.2,12.3,100.0,157.49,131.97
2018,3,11,8,15,182.5,101.0,1.15,13.0,169.0,291.65,244.91
2018,3,11,8,30,274.0,130.0,1.1,13.7,238.0,415.14,343.08
2018,3,11,8,45,527.0,109.5,1.0,14.45,350.0,661.85,529.32
2018,3,11,9,0,780.0,89.0,0.9,15.2,462.0,882.96,677.35
2018,3,11,9,15,822.0,87.0,0.8,16.1,512.0,936.32,703.66
2018,3,11,9,30,864.0,85.0,0.7,17.0,562.0,987.4,729.65
2018,3,11,9,45,852.0,95.0,0.65,17.85,592.0,997.03,729.76
2018,3,11,10,0,840.0,105.0,0.6,18.7,622.0,1002.22,727.8
2018,3,11,10,15,838.5,112.0,0.65,19.25,650.5,1010.18,730.94
2018,3,11,10,30,837.0,119.0,0.7,19.8,679.0,1014.11,731.66
2018,3,11,10,45,805.5,136.0,0.75,20.4,690.5,994.88,717.99
2018,3,11,11,0,774.0,153.0,0.8,21.0,702.0,979.82,707.39
2018,3,11,11,15,829.5,135.5,0.9,21.2,736.5,994.02,717.34
2018,3,11,11,30,885.0,118.0,1.0,21.4,771.0,998.7,720.96
2018,3,11,11,45,893.5,116.5,1.15,21.6,782.5,983.27,712.99
2018,3,11,12,0,902.0,115.0,1.3,21.8,794.0,963.86,702.56
2018,3,11,12,15,870.0,129.0,1.35,21.95,784.5,930.65,681.68
2018,3,11,12,30,838.0,143.0,1.4,22.1,775.0,884.72,652.47
2018,3,11,12,45,806.5,154.0,1.45,22.25,757.5,834.51,620.17
2018,3,11,13,0,775.0,165.0,1.5,22.4,740.0,787.82,589.11
2018,3,11,13,15,815.0,145.0,1.5,22.45,738.5,755.34,567.24
2018,3,11,13,30,855.0,125.0,1.5,22.5,737.0,721.13,543.19
2018,3,11,13,45,818.0,132.0,1.45,22.55,702.5,657.48,496.46
2018,3,11,14,0,781.0,139.0,1.4,22.6,668.0,595.04,449.79
2018,3,11,14,15,794.0,126.5,1.3,22.55,644.0,543.31,409.75
2018,3,11,14,30,807.0,114.0,1.2,22.5,620.0,488.55,365.94
2018,3,11,14,45,810.5,105.5,1.1,22.45,588.5,430.59,318.19
2018,3,11,15,0,814.0,97.0,1.0,22.4,557.0,371.0,267.63
2018,3,11,15,15,802.0,94.0,1.0,22.4,518.5,310.32,215.63
2018,3,11,15,30,790.0,91.0,1.0,22.4,480.0,250.25,163.99
2018,3,11,15,45,760.0,88.0,0.7,22.15,432.5,188.28,113.75
2018,3,11,16,0,730.0,85.0,0.4,21.9,385.0,125.01,69.41
2018,3,11,16,15,689.0,80.5,0.4,21.25,335.0,68.23,45.59
2018,3,11,16,30,648.0,76.0,0.4,20.6,285.0,58.28,45.3
2018,3,11,16,45,587.0,68.5,0.4,19.95,233.0,53.34,41.13
2018,3,11,17,0,526.0,61.0,0.4,19.3,181.0,48.34,36.72
2018,3,11,17,15,440.5,52.5,0.5,18.6,135.5,42.33,31.19
2018,3,11,17,30,355.0,44.0,0.6,17.9,90.0,36.33,25.3
2018,3,11,17,45,220.5,29.0,0.7,17.15,53.5,22.57,10.18
2018,3,11,18,0,86.0,14.0,0.8,16.4,17.0,11.95,0.0
2018,3,11,18,15,43.0,7.0,0.85,16.0,8.5,0.0,0.0
2018,3,11,18,30,0.0,0.0,0.9,15.6,0.0,0.0,0.0
2018,3,11,18,45,0.0,0.0,0.9,15.2,0.0,0.0,0.0
2018,3,11,19,0,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,3,11,19,15,0.0,0.0,0.9,14.55,0.0,0.0,0.0
2018,3,11,19,30,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,3,11,19,45,0.0,0.0,0.95,14.05,0.0,0.0,0.0
2018,3,11,20,0,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,3,11,20,15,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,3,11,20,30,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,3,11,20,45,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,3,11,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,3,11,21,15,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,3,11,21,30,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,3,11,21,45,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,3,11,22,0,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,3,11,22,15,0.0,0.0,1.0,12.05,0.0,0.0,0.0
2018,3,11,22,30,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,3,11,22,45,0.0,0.0,1.0,11.75,0.0,0.0,0.0
2018,3,11,23,0,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,3,11,23,15,0.0,0.0,1.0,11.45,0.0,0.0,0.0
2018,3,11,23,30,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,3,11,23,45,0.0,0.0,1.05,11.2,0.0,0.0,0.0
2018,3,12,0,0,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,3,12,0,15,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,3,12,0,30,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,3,12,0,45,0.0,0.0,1.05,11.05,0.0,0.0,0.0
2018,3,12,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,3,12,1,15,0.0,0.0,1.05,10.95,0.0,0.0,0.0
2018,3,12,1,30,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,3,12,1,45,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,3,12,2,0,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,3,12,2,15,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,3,12,2,30,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,3,12,2,45,0.0,0.0,1.15,10.4,0.0,0.0,0.0
2018,3,12,3,0,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,3,12,3,15,0.0,0.0,1.15,10.25,0.0,0.0,0.0
2018,3,12,3,30,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,3,12,3,45,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,3,12,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,3,12,4,15,0.0,0.0,1.1,10.05,0.0,0.0,0.0
2018,3,12,4,30,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,3,12,4,45,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,3,12,5,0,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,3,12,5,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,3,12,5,30,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,3,12,5,45,0.0,0.0,1.15,10.9,0.0,0.0,0.0
2018,3,12,6,0,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,3,12,6,15,21.0,4.5,1.35,11.8,5.0,0.0,0.0
2018,3,12,6,30,42.0,9.0,1.5,12.5,10.0,30.73,0.0
2018,3,12,6,45,131.0,24.0,1.7,13.2,37.0,136.51,53.64
2018,3,12,7,0,220.0,39.0,1.9,13.9,64.0,229.33,181.99
2018,3,12,7,15,347.0,50.5,2.0,14.65,113.5,340.57,280.18
2018,3,12,7,30,474.0,62.0,2.1,15.4,163.0,469.47,387.17
2018,3,12,7,45,566.0,64.5,2.15,16.15,217.0,566.52,463.26
2018,3,12,8,0,658.0,67.0,2.2,16.9,271.0,668.02,539.07
2018,3,12,8,15,699.5,71.5,2.35,17.75,321.5,732.7,584.75
2018,3,12,8,30,741.0,76.0,2.5,18.6,372.0,792.31,625.34
2018,3,12,8,45,771.0,78.0,2.65,19.4,419.5,843.17,658.62
2018,3,12,9,0,801.0,80.0,2.8,20.2,467.0,892.26,689.91
2018,3,12,9,15,806.5,87.0,2.95,20.7,506.5,921.78,707.87
2018,3,12,9,30,812.0,94.0,3.1,21.2,546.0,947.84,723.48
2018,3,12,9,45,730.0,128.5,3.2,21.65,555.5,922.7,703.74
2018,3,12,10,0,648.0,163.0,3.3,22.1,565.0,883.91,675.09
2018,3,12,10,15,478.5,219.5,3.4,22.35,524.5,766.31,589.35
2018,3,12,10,30,309.0,276.0,3.5,22.6,484.0,632.34,488.3
2018,3,12,10,45,378.5,271.0,3.55,22.9,535.0,690.95,531.97
2018,3,12,11,0,448.0,266.0,3.6,23.2,586.0,768.54,586.68
2018,3,12,11,15,440.5,281.0,3.6,23.3,601.5,766.17,583.05
2018,3,12,11,30,433.0,296.0,3.6,23.4,617.0,761.28,578.3
2018,3,12,11,45,469.5,283.0,3.65,23.55,635.0,767.6,583.14
2018,3,12,12,0,506.0,270.0,3.7,23.7,653.0,770.12,585.21
2018,3,12,12,15,483.5,241.5,3.7,23.75,607.5,700.41,535.69
2018,3,12,12,30,461.0,213.0,3.7,23.8,562.0,630.44,485.67
2018,3,12,12,45,232.0,183.0,3.7,23.8,358.5,375.14,293.03
2018,3,12,13,0,3.0,153.0,3.7,23.8,155.0,131.23,99.07
2018,3,12,13,15,62.5,220.5,3.7,23.65,265.5,240.6,186.57
2018,3,12,13,30,122.0,288.0,3.7,23.5,376.0,347.18,269.02
2018,3,12,13,45,68.0,255.5,3.7,23.35,304.5,265.31,205.22
2018,3,12,14,0,14.0,223.0,3.7,23.2,233.0,194.93,150.08
2018,3,12,14,15,10.0,200.5,3.7,23.0,207.5,172.25,132.63
2018,3,12,14,30,6.0,178.0,3.7,22.8,182.0,150.4,115.65
2018,3,12,14,45,3.0,135.0,3.65,22.55,137.0,113.05,86.17
2018,3,12,15,0,0.0,92.0,3.6,22.3,92.0,76.49,56.97
2018,3,12,15,15,0.0,73.0,3.6,22.3,73.0,60.6,44.19
2018,3,12,15,30,0.0,54.0,3.6,22.3,54.0,44.73,31.31
2018,3,12,15,45,58.0,97.5,3.35,21.6,121.5,87.33,64.03
2018,3,12,16,0,116.0,141.0,3.1,20.9,189.0,116.63,86.59
2018,3,12,16,15,119.0,117.5,2.75,20.25,161.5,89.46,72.23
2018,3,12,16,30,122.0,94.0,2.4,19.6,134.0,72.16,57.56
2018,3,12,16,45,139.0,89.0,2.1,18.95,127.0,68.23,54.27
2018,3,12,17,0,156.0,84.0,1.8,18.3,120.0,62.27,49.0
2018,3,12,17,15,118.5,65.0,1.9,17.9,88.5,50.04,37.96
2018,3,12,17,30,81.0,46.0,2.0,17.5,57.0,35.93,25.05
2018,3,12,17,45,46.0,29.0,2.1,17.05,34.5,22.97,11.1
2018,3,12,18,0,11.0,12.0,2.2,16.6,12.0,10.24,0.0
2018,3,12,18,15,5.5,6.0,2.15,16.45,6.0,0.0,0.0
2018,3,12,18,30,0.0,0.0,2.1,16.3,0.0,0.0,0.0
2018,3,12,18,45,0.0,0.0,2.1,16.1,0.0,0.0,0.0
2018,3,12,19,0,0.0,0.0,2.1,15.9,0.0,0.0,0.0
2018,3,12,19,15,0.0,0.0,1.95,15.8,0.0,0.0,0.0
2018,3,12,19,30,0.0,0.0,1.8,15.7,0.0,0.0,0.0
2018,3,12,19,45,0.0,0.0,1.65,15.6,0.0,0.0,0.0
2018,3,12,20,0,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2018,3,12,20,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2018,3,12,20,30,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2018,3,12,20,45,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2018,3,12,21,0,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2018,3,12,21,15,0.0,0.0,2.15,15.55,0.0,0.0,0.0
2018,3,12,21,30,0.0,0.0,2.4,15.6,0.0,0.0,0.0
2018,3,12,21,45,0.0,0.0,2.6,15.7,0.0,0.0,0.0
2018,3,12,22,0,0.0,0.0,2.8,15.8,0.0,0.0,0.0
2018,3,12,22,15,0.0,0.0,2.9,15.75,0.0,0.0,0.0
2018,3,12,22,30,0.0,0.0,3.0,15.7,0.0,0.0,0.0
2018,3,12,22,45,0.0,0.0,3.1,15.65,0.0,0.0,0.0
2018,3,12,23,0,0.0,0.0,3.2,15.6,0.0,0.0,0.0
2018,3,12,23,15,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2018,3,12,23,30,0.0,0.0,3.1,15.4,0.0,0.0,0.0
2018,3,12,23,45,0.0,0.0,3.1,15.3,0.0,0.0,0.0
2018,3,13,0,0,0.0,0.0,3.1,15.2,0.0,0.0,0.0
2018,3,13,0,15,0.0,0.0,3.0,15.15,0.0,0.0,0.0
2018,3,13,0,30,0.0,0.0,2.9,15.1,0.0,0.0,0.0
2018,3,13,0,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2018,3,13,1,0,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,3,13,1,15,0.0,0.0,2.65,14.85,0.0,0.0,0.0
2018,3,13,1,30,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,3,13,1,45,0.0,0.0,2.6,14.75,0.0,0.0,0.0
2018,3,13,2,0,0.0,0.0,2.6,14.7,0.0,0.0,0.0
2018,3,13,2,15,0.0,0.0,2.65,14.7,0.0,0.0,0.0
2018,3,13,2,30,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,3,13,2,45,0.0,0.0,2.8,14.75,0.0,0.0,0.0
2018,3,13,3,0,0.0,0.0,2.9,14.8,0.0,0.0,0.0
2018,3,13,3,15,0.0,0.0,2.9,14.8,0.0,0.0,0.0
2018,3,13,3,30,0.0,0.0,2.9,14.8,0.0,0.0,0.0
2018,3,13,3,45,0.0,0.0,2.9,14.8,0.0,0.0,0.0
2018,3,13,4,0,0.0,0.0,2.9,14.8,0.0,0.0,0.0
2018,3,13,4,15,0.0,0.0,2.85,14.75,0.0,0.0,0.0
2018,3,13,4,30,0.0,0.0,2.8,14.7,0.0,0.0,0.0
2018,3,13,4,45,0.0,0.0,2.75,14.7,0.0,0.0,0.0
2018,3,13,5,0,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,3,13,5,15,0.0,0.0,2.55,14.65,0.0,0.0,0.0
2018,3,13,5,30,0.0,0.0,2.4,14.6,0.0,0.0,0.0
2018,3,13,5,45,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,3,13,6,0,0.0,0.0,2.2,14.6,0.0,0.0,0.0
2018,3,13,6,15,5.0,1.5,2.3,14.75,1.5,0.0,0.0
2018,3,13,6,30,10.0,3.0,2.4,14.9,3.0,8.06,0.0
2018,3,13,6,45,5.0,4.5,2.5,15.0,4.5,7.51,0.0
2018,3,13,7,0,0.0,6.0,2.6,15.1,6.0,4.92,0.0
2018,3,13,7,15,0.0,7.5,2.6,15.1,7.5,6.15,0.0
2018,3,13,7,30,0.0,9.0,2.6,15.1,9.0,7.39,0.66
2018,3,13,7,45,0.0,11.0,2.6,15.05,11.0,9.04,2.11
2018,3,13,8,0,0.0,13.0,2.6,15.0,13.0,10.7,3.55
2018,3,13,8,15,0.0,15.5,2.7,14.9,15.5,12.77,5.32
2018,3,13,8,30,0.0,18.0,2.8,14.8,18.0,14.84,7.07
2018,3,13,8,45,0.0,21.0,2.85,14.7,21.0,17.33,9.17
2018,3,13,9,0,0.0,24.0,2.9,14.6,24.0,19.82,11.26
2018,3,13,9,15,0.0,28.0,3.05,14.6,28.0,23.15,14.04
2018,3,13,9,30,0.0,32.0,3.2,14.6,32.0,26.48,16.81
2018,3,13,9,45,0.0,39.0,3.3,14.6,39.0,32.32,21.67
2018,3,13,10,0,0.0,46.0,3.4,14.6,46.0,38.16,26.52
2018,3,13,10,15,0.0,54.5,3.5,14.7,54.5,45.26,32.39
2018,3,13,10,30,0.0,63.0,3.6,14.8,63.0,52.37,38.24
2018,3,13,10,45,0.0,80.0,3.7,14.9,80.0,66.61,49.98
2018,3,13,11,0,0.0,97.0,3.8,15.0,97.0,80.97,61.76
2018,3,13,11,15,2.5,143.0,3.85,15.15,145.0,123.97,97.05
2018,3,13,11,30,5.0,189.0,3.9,15.3,193.0,167.69,132.46
2018,3,13,11,45,3.0,151.0,3.95,15.45,153.5,131.08,102.5
2018,3,13,12,0,1.0,113.0,4.0,15.6,114.0,95.73,73.53
2018,3,13,12,15,0.5,105.0,4.05,15.75,105.5,88.32,67.42
2018,3,13,12,30,0.0,97.0,4.1,15.9,97.0,81.01,61.37
2018,3,13,12,45,0.0,91.5,4.15,16.0,91.5,76.32,57.53
2018,3,13,13,0,0.0,86.0,4.2,16.1,86.0,71.7,53.74
2018,3,13,13,15,1.0,111.0,4.15,16.2,111.5,93.52,71.7
2018,3,13,13,30,2.0,136.0,4.1,16.3,137.0,115.26,89.51
2018,3,13,13,45,6.5,147.5,4.1,16.35,152.0,127.53,99.67
2018,3,13,14,0,11.0,159.0,4.1,16.4,167.0,139.18,109.29
2018,3,13,14,15,20.5,183.5,4.1,16.4,197.0,166.56,131.68
2018,3,13,14,30,30.0,208.0,4.1,16.4,227.0,188.52,149.47
2018,3,13,14,45,24.5,201.5,4.1,16.35,216.5,177.01,140.23
2018,3,13,15,0,19.0,195.0,4.1,16.3,206.0,165.76,131.33
2018,3,13,15,15,12.5,168.5,4.1,16.3,175.5,140.64,111.12
2018,3,13,15,30,6.0,142.0,4.1,16.3,145.0,116.78,91.92
2018,3,13,15,45,35.0,144.0,3.85,15.85,159.0,119.23,93.08
2018,3,13,16,0,64.0,146.0,3.6,15.4,173.0,117.75,91.39
2018,3,13,16,15,100.0,135.0,3.15,14.9,171.0,99.89,82.95
2018,3,13,16,30,136.0,124.0,2.7,14.4,169.0,91.24,75.62
2018,3,13,16,45,183.0,104.5,2.3,13.85,154.0,76.15,62.42
2018,3,13,17,0,230.0,85.0,1.9,13.3,139.0,63.46,51.09
2018,3,13,17,15,180.0,64.0,1.65,12.6,100.0,48.61,37.6
2018,3,13,17,30,130.0,43.0,1.4,11.9,61.0,33.33,23.51
2018,3,13,17,45,88.5,29.0,1.2,11.2,39.0,22.69,11.82
2018,3,13,18,0,47.0,15.0,1.0,10.5,17.0,12.8,0.0
2018,3,13,18,15,23.5,7.5,1.0,10.4,8.5,0.0,0.0
2018,3,13,18,30,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,3,13,18,45,0.0,0.0,0.95,10.2,0.0,0.0,0.0
2018,3,13,19,0,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,3,13,19,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,3,13,19,30,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,3,13,19,45,0.0,0.0,0.85,9.8,0.0,0.0,0.0
2018,3,13,20,0,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,3,13,20,15,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,3,13,20,30,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,3,13,20,45,0.0,0.0,0.8,9.65,0.0,0.0,0.0
2018,3,13,21,0,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,3,13,21,15,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,3,13,21,30,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,3,13,21,45,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,3,13,22,0,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,3,13,22,15,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,3,13,22,30,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,3,13,22,45,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,3,13,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,3,13,23,15,0.0,0.0,0.85,10.1,0.0,0.0,0.0
2018,3,13,23,30,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,3,13,23,45,0.0,0.0,0.9,10.25,0.0,0.0,0.0
2018,3,14,0,0,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,3,14,0,15,0.0,0.0,0.95,10.35,0.0,0.0,0.0
2018,3,14,0,30,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,3,14,0,45,0.0,0.0,1.05,10.45,0.0,0.0,0.0
2018,3,14,1,0,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,3,14,1,15,0.0,0.0,1.1,10.15,0.0,0.0,0.0
2018,3,14,1,30,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,3,14,1,45,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,3,14,2,0,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,3,14,2,15,0.0,0.0,1.1,8.85,0.0,0.0,0.0
2018,3,14,2,30,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,3,14,2,45,0.0,0.0,1.05,8.2,0.0,0.0,0.0
2018,3,14,3,0,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,3,14,3,15,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,3,14,3,30,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,3,14,3,45,0.0,0.0,1.0,7.35,0.0,0.0,0.0
2018,3,14,4,0,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,3,14,4,15,0.0,0.0,1.0,7.1,0.0,0.0,0.0
2018,3,14,4,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2018,3,14,4,45,0.0,0.0,1.0,6.9,0.0,0.0,0.0
2018,3,14,5,0,0.0,0.0,1.0,6.8,0.0,0.0,0.0
2018,3,14,5,15,0.0,0.0,1.05,6.85,0.0,0.0,0.0
2018,3,14,5,30,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,3,14,5,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,3,14,6,0,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,3,14,6,15,1.0,2.0,1.35,7.9,2.0,0.0,0.0
2018,3,14,6,30,2.0,4.0,1.6,8.7,4.0,4.52,0.0
2018,3,14,6,45,1.0,9.5,1.85,9.5,9.5,8.41,0.0
2018,3,14,7,0,0.0,15.0,2.1,10.3,15.0,12.34,4.67
2018,3,14,7,15,0.0,20.5,2.25,10.65,20.5,16.88,8.85
2018,3,14,7,30,0.0,26.0,2.4,11.0,26.0,21.42,12.93
2018,3,14,7,45,0.0,41.5,2.55,11.3,41.5,34.28,24.15
2018,3,14,8,0,0.0,57.0,2.7,11.6,57.0,47.19,35.29
2018,3,14,8,15,0.0,63.5,2.8,11.65,63.5,52.61,39.89
2018,3,14,8,30,0.0,70.0,2.9,11.7,70.0,58.04,44.44
2018,3,14,8,45,0.0,96.0,2.95,11.7,96.0,81.41,64.23
2018,3,14,9,0,0.0,122.0,3.0,11.7,122.0,105.84,84.67
2018,3,14,9,15,4.5,143.0,3.05,11.7,145.5,129.86,104.77
2018,3,14,9,30,9.0,164.0,3.1,11.7,169.0,154.04,124.8
2018,3,14,9,45,61.5,222.5,3.1,11.7,261.0,284.61,233.58
2018,3,14,10,0,114.0,281.0,3.1,11.7,353.0,425.14,345.91
2018,3,14,10,15,78.0,274.5,3.1,11.7,325.0,354.96,288.19
2018,3,14,10,30,42.0,268.0,3.1,11.7,297.0,307.38,248.66
2018,3,14,10,45,21.5,185.0,3.1,11.75,200.0,195.64,157.81
2018,3,14,11,0,1.0,102.0,3.1,11.8,103.0,86.33,66.91
2018,3,14,11,15,40.5,196.5,3.05,11.85,227.0,223.01,180.92
2018,3,14,11,30,80.0,291.0,3.0,11.9,351.0,355.37,287.03
2018,3,14,11,45,98.0,299.0,2.95,11.9,373.5,394.56,317.37
2018,3,14,12,0,116.0,307.0,2.9,11.9,396.0,412.86,331.69
