Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,3,16,30,650.0,97.0,2.5,18.4,355.0,71.45,57.07
2018,4,3,16,45,601.5,90.5,2.45,17.65,302.5,68.01,54.37
2018,4,3,17,0,553.0,84.0,2.4,16.9,250.0,64.53,51.52
2018,4,3,17,15,483.5,75.0,2.2,15.85,199.5,58.79,46.56
2018,4,3,17,30,414.0,66.0,2.0,14.8,149.0,50.13,38.76
2018,4,3,17,45,312.5,53.0,1.8,13.8,105.0,40.52,29.82
2018,4,3,18,0,211.0,40.0,1.6,12.8,61.0,30.8,19.76
2018,4,3,18,15,116.5,23.5,1.55,12.3,34.0,18.27,0.0
2018,4,3,18,30,22.0,7.0,1.5,11.8,7.0,5.97,0.0
2018,4,3,18,45,11.0,3.5,1.4,11.3,3.5,0.0,0.0
2018,4,3,19,0,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,4,3,19,15,0.0,0.0,1.3,10.55,0.0,0.0,0.0
2018,4,3,19,30,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,4,3,19,45,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,4,3,20,0,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,4,3,20,15,0.0,0.0,1.3,9.75,0.0,0.0,0.0
2018,4,3,20,30,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,4,3,20,45,0.0,0.0,1.3,9.45,0.0,0.0,0.0
2018,4,3,21,0,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,4,3,21,15,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,4,3,21,30,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,4,3,21,45,0.0,0.0,1.25,9.3,0.0,0.0,0.0
2018,4,3,22,0,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,4,3,22,15,0.0,0.0,1.25,9.35,0.0,0.0,0.0
2018,4,3,22,30,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,4,3,22,45,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2018,4,3,23,0,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,4,3,23,15,0.0,0.0,1.3,9.65,0.0,0.0,0.0
2018,4,3,23,30,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,4,3,23,45,0.0,0.0,1.15,9.75,0.0,0.0,0.0
2018,4,4,0,0,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,4,4,0,15,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,4,4,0,30,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,4,4,0,45,0.0,0.0,1.05,9.8,0.0,0.0,0.0
2018,4,4,1,0,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,4,4,1,15,0.0,0.0,1.05,9.65,0.0,0.0,0.0
2018,4,4,1,30,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,4,4,1,45,0.0,0.0,1.1,9.35,0.0,0.0,0.0
2018,4,4,2,0,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,4,4,2,15,0.0,0.0,1.2,9.15,0.0,0.0,0.0
2018,4,4,2,30,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,4,4,2,45,0.0,0.0,1.35,9.1,0.0,0.0,0.0
2018,4,4,3,0,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,4,4,3,15,0.0,0.0,1.4,9.15,0.0,0.0,0.0
2018,4,4,3,30,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,4,4,3,45,0.0,0.0,1.45,9.25,0.0,0.0,0.0
2018,4,4,4,0,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,4,4,4,15,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,4,4,4,30,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,4,4,4,45,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,4,4,5,0,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,4,4,5,15,0.0,0.0,1.25,8.85,0.0,0.0,0.0
2018,4,4,5,30,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,4,4,5,45,5.0,5.5,1.5,9.6,5.5,0.0,0.0
2018,4,4,6,0,10.0,11.0,1.6,10.0,11.0,14.03,0.0
2018,4,4,6,15,43.0,28.5,1.8,10.5,33.5,64.04,38.83
2018,4,4,6,30,76.0,46.0,2.0,11.0,56.0,105.84,83.6
2018,4,4,6,45,110.5,66.0,2.2,11.5,88.0,153.53,126.6
2018,4,4,7,0,145.0,86.0,2.4,12.0,120.0,203.87,171.01
2018,4,4,7,15,196.0,103.5,2.4,12.55,161.5,280.03,235.81
2018,4,4,7,30,247.0,121.0,2.4,13.1,203.0,347.04,291.33
2018,4,4,7,45,347.0,129.5,2.35,13.6,265.5,464.7,386.15
2018,4,4,8,0,447.0,138.0,2.3,14.1,328.0,572.35,469.35
2018,4,4,8,15,464.5,147.5,2.25,14.6,366.0,613.49,497.84
2018,4,4,8,30,482.0,157.0,2.2,15.1,404.0,653.86,525.4
2018,4,4,8,45,474.0,182.5,2.2,15.65,444.5,687.77,546.76
2018,4,4,9,0,466.0,208.0,2.2,16.2,485.0,718.48,565.44
2018,4,4,9,15,385.0,247.5,2.2,16.6,487.0,668.53,524.67
2018,4,4,9,30,304.0,287.0,2.2,17.0,489.0,635.5,496.31
2018,4,4,9,45,407.0,269.0,2.2,17.4,555.5,740.07,572.32
2018,4,4,10,0,510.0,251.0,2.2,17.8,622.0,825.26,631.68
2018,4,4,10,15,703.0,186.0,2.2,18.05,719.5,958.29,722.59
2018,4,4,10,30,896.0,121.0,2.2,18.3,817.0,1056.71,784.44
2018,4,4,10,45,797.0,170.0,2.2,18.6,802.0,1013.49,753.24
2018,4,4,11,0,698.0,219.0,2.2,18.9,787.0,962.85,718.67
2018,4,4,11,15,644.5,248.0,2.15,19.05,780.0,923.6,690.68
2018,4,4,11,30,591.0,277.0,2.1,19.2,773.0,878.08,657.6
2018,4,4,11,45,691.5,231.5,2.1,19.4,816.5,913.49,683.29
2018,4,4,12,0,792.0,186.0,2.1,19.6,860.0,927.84,692.05
2018,4,4,12,15,853.5,155.5,2.1,19.65,881.0,923.64,688.94
2018,4,4,12,30,915.0,125.0,2.1,19.7,902.0,902.78,675.01
2018,4,4,12,45,907.5,126.5,2.1,19.8,890.0,860.01,646.35
2018,4,4,13,0,900.0,128.0,2.1,19.9,878.0,814.73,615.96
2018,4,4,13,15,762.5,187.0,2.25,19.9,813.5,734.84,558.97
2018,4,4,13,30,625.0,246.0,2.4,19.9,749.0,651.17,497.58
2018,4,4,13,45,418.5,294.5,2.5,19.85,627.0,523.51,402.47
2018,4,4,14,0,212.0,343.0,2.6,19.8,505.0,409.06,315.53
2018,4,4,14,15,228.5,333.0,2.65,19.6,501.0,391.46,302.3
2018,4,4,14,30,245.0,323.0,2.7,19.4,497.0,372.61,287.11
2018,4,4,14,45,223.5,305.0,2.7,19.2,457.5,328.86,252.73
2018,4,4,15,0,202.0,287.0,2.7,19.0,418.0,288.84,221.06
2018,4,4,15,15,191.0,268.0,2.7,19.0,385.0,253.7,192.69
2018,4,4,15,30,180.0,249.0,2.7,19.0,352.0,220.17,165.83
2018,4,4,15,45,132.0,225.5,2.6,18.25,297.5,180.73,137.08
2018,4,4,16,0,84.0,202.0,2.5,17.5,243.0,152.88,118.57
2018,4,4,16,15,110.0,181.5,2.35,16.95,229.0,127.17,105.34
2018,4,4,16,30,136.0,161.0,2.2,16.4,215.0,114.78,95.2
2018,4,4,16,45,124.0,140.0,2.1,15.85,184.0,101.21,83.81
2018,4,4,17,0,112.0,119.0,2.0,15.3,153.0,87.25,71.83
2018,4,4,17,15,77.0,96.0,1.8,14.6,117.5,71.5,58.02
2018,4,4,17,30,42.0,73.0,1.6,13.9,82.0,56.45,44.5
2018,4,4,17,45,27.5,53.5,1.4,13.2,58.5,41.91,31.17
2018,4,4,18,0,13.0,34.0,1.2,12.5,35.0,27.18,17.02
2018,4,4,18,15,11.0,20.0,1.2,12.3,20.5,16.11,0.0
2018,4,4,18,30,9.0,6.0,1.2,12.1,6.0,5.12,0.0
2018,4,4,18,45,4.5,3.0,1.2,11.9,3.0,0.0,0.0
2018,4,4,19,0,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,4,4,19,15,0.0,0.0,1.2,11.65,0.0,0.0,0.0
2018,4,4,19,30,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,4,4,19,45,0.0,0.0,1.2,11.55,0.0,0.0,0.0
2018,4,4,20,0,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,4,4,20,15,0.0,0.0,1.15,11.25,0.0,0.0,0.0
2018,4,4,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,4,4,20,45,0.0,0.0,1.05,10.75,0.0,0.0,0.0
2018,4,4,21,0,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,4,4,21,15,0.0,0.0,0.95,10.45,0.0,0.0,0.0
2018,4,4,21,30,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,4,4,21,45,0.0,0.0,0.85,10.35,0.0,0.0,0.0
2018,4,4,22,0,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,4,4,22,15,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,4,4,22,30,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,4,4,22,45,0.0,0.0,0.85,10.3,0.0,0.0,0.0
2018,4,4,23,0,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,4,4,23,15,0.0,0.0,0.9,10.15,0.0,0.0,0.0
2018,4,4,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,4,4,23,45,0.0,0.0,0.95,9.85,0.0,0.0,0.0
2018,4,5,0,0,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,4,5,0,15,0.0,0.0,1.05,9.55,0.0,0.0,0.0
2018,4,5,0,30,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,4,5,0,45,0.0,0.0,1.1,9.25,0.0,0.0,0.0
2018,4,5,1,0,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,4,5,1,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2018,4,5,1,30,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,4,5,1,45,0.0,0.0,1.2,8.75,0.0,0.0,0.0
2018,4,5,2,0,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,4,5,2,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,4,5,2,30,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,4,5,2,45,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,4,5,3,0,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,4,5,3,15,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,4,5,3,30,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,4,5,3,45,0.0,0.0,1.2,8.25,0.0,0.0,0.0
2018,4,5,4,0,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,4,5,4,15,0.0,0.0,1.2,8.25,0.0,0.0,0.0
2018,4,5,4,30,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,4,5,4,45,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,4,5,5,0,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,4,5,5,15,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,4,5,5,30,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,4,5,5,45,3.0,2.0,1.25,9.75,2.0,0.0,0.0
2018,4,5,6,0,6.0,4.0,1.3,10.3,4.0,6.2,0.0
2018,4,5,6,15,3.0,5.0,1.45,10.8,5.0,5.77,0.0
2018,4,5,6,30,0.0,6.0,1.6,11.3,6.0,4.92,0.0
2018,4,5,6,45,0.0,7.5,1.75,11.85,7.5,6.15,0.0
2018,4,5,7,0,0.0,9.0,1.9,12.4,9.0,7.39,0.74
2018,4,5,7,15,5.5,39.0,1.85,12.55,41.0,36.22,25.92
2018,4,5,7,30,11.0,69.0,1.8,12.7,73.0,66.04,51.72
2018,4,5,7,45,14.5,98.5,1.7,12.9,104.5,97.27,78.23
2018,4,5,8,0,18.0,128.0,1.6,13.1,136.0,129.12,104.77
2018,4,5,8,15,67.5,173.5,1.6,13.75,208.0,234.71,192.75
2018,4,5,8,30,117.0,219.0,1.6,14.4,280.0,351.66,285.76
2018,4,5,8,45,171.5,241.0,1.65,15.05,339.0,428.62,344.94
2018,4,5,9,0,226.0,263.0,1.7,15.7,398.0,507.33,403.85
2018,4,5,9,15,285.0,271.5,1.7,16.3,454.0,597.19,469.0
2018,4,5,9,30,344.0,280.0,1.7,16.9,510.0,666.71,517.68
2018,4,5,9,45,244.5,298.0,1.75,17.55,466.0,586.51,454.53
2018,4,5,10,0,145.0,316.0,1.8,18.2,422.0,481.15,373.45
2018,4,5,10,15,111.0,308.0,1.7,18.4,391.0,434.16,337.05
2018,4,5,10,30,77.0,300.0,1.6,18.6,360.0,366.49,284.71
2018,4,5,10,45,54.0,308.5,1.55,18.8,351.0,348.91,270.17
2018,4,5,11,0,31.0,317.0,1.5,19.0,342.0,331.39,255.46
2018,4,5,11,15,42.0,342.5,1.65,19.0,377.5,364.83,281.06
2018,4,5,11,30,53.0,368.0,1.8,19.0,413.0,397.12,305.36
2018,4,5,11,45,43.5,354.5,1.95,19.0,391.5,369.96,284.79
2018,4,5,12,0,34.0,341.0,2.1,19.0,370.0,343.64,264.99
2018,4,5,12,15,25.0,310.0,2.2,18.75,331.5,302.13,233.7
2018,4,5,12,30,16.0,279.0,2.3,18.5,293.0,251.97,195.36
2018,4,5,12,45,18.0,290.0,2.45,18.3,305.5,261.47,203.19
2018,4,5,13,0,20.0,301.0,2.6,18.1,318.0,270.5,210.49
2018,4,5,13,15,19.5,294.0,2.6,17.9,310.0,261.82,203.97
2018,4,5,13,30,19.0,287.0,2.6,17.7,302.0,253.2,197.55
2018,4,5,13,45,28.0,296.0,2.65,17.5,317.5,267.75,209.36
2018,4,5,14,0,37.0,305.0,2.7,17.3,333.0,275.45,215.7
2018,4,5,14,15,38.0,294.5,2.6,16.95,322.5,261.85,205.36
2018,4,5,14,30,39.0,284.0,2.5,16.6,312.0,248.18,194.94
2018,4,5,14,45,23.0,241.0,2.4,16.3,257.5,204.46,160.79
2018,4,5,15,0,7.0,198.0,2.3,16.0,203.0,163.04,128.34
2018,4,5,15,15,4.0,178.0,2.3,16.0,181.0,145.19,114.32
2018,4,5,15,30,1.0,158.0,2.3,16.0,159.0,127.98,100.72
2018,4,5,15,45,4.5,155.5,2.05,15.3,158.0,125.18,98.84
2018,4,5,16,0,8.0,153.0,1.8,14.6,157.0,121.53,96.34
2018,4,5,16,15,12.5,141.5,1.65,14.35,147.0,111.31,92.58
2018,4,5,16,30,17.0,130.0,1.5,14.1,137.0,102.26,85.05
2018,4,5,16,45,26.0,118.5,1.3,13.8,127.5,90.33,74.86
2018,4,5,17,0,35.0,107.0,1.1,13.5,118.0,81.63,67.35
2018,4,5,17,15,28.0,90.0,1.0,13.3,97.5,69.13,56.23
2018,4,5,17,30,21.0,73.0,0.9,13.1,77.0,56.44,44.68
2018,4,5,17,45,12.5,53.5,0.75,12.9,55.5,42.43,31.73
2018,4,5,18,0,4.0,34.0,0.6,12.7,34.0,27.35,17.35
2018,4,5,18,15,7.0,20.0,0.55,12.6,20.0,16.19,0.0
2018,4,5,18,30,10.0,6.0,0.5,12.5,6.0,5.12,0.0
2018,4,5,18,45,5.0,3.0,0.45,12.45,3.0,0.0,0.0
2018,4,5,19,0,0.0,0.0,0.4,12.4,0.0,0.0,0.0
2018,4,5,19,15,0.0,0.0,0.4,12.35,0.0,0.0,0.0
2018,4,5,19,30,0.0,0.0,0.4,12.3,0.0,0.0,0.0
2018,4,5,19,45,0.0,0.0,0.4,12.3,0.0,0.0,0.0
2018,4,5,20,0,0.0,0.0,0.4,12.3,0.0,0.0,0.0
2018,4,5,20,15,0.0,0.0,0.4,12.3,0.0,0.0,0.0
2018,4,5,20,30,0.0,0.0,0.4,12.3,0.0,0.0,0.0
2018,4,5,20,45,0.0,0.0,0.45,12.25,0.0,0.0,0.0
2018,4,5,21,0,0.0,0.0,0.5,12.2,0.0,0.0,0.0
2018,4,5,21,15,0.0,0.0,0.55,12.15,0.0,0.0,0.0
2018,4,5,21,30,0.0,0.0,0.6,12.1,0.0,0.0,0.0
2018,4,5,21,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2018,4,5,22,0,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,4,5,22,15,0.0,0.0,0.75,11.85,0.0,0.0,0.0
2018,4,5,22,30,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,4,5,22,45,0.0,0.0,0.8,11.75,0.0,0.0,0.0
2018,4,5,23,0,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,4,5,23,15,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,4,5,23,30,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,4,5,23,45,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,4,6,0,0,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,4,6,0,15,0.0,0.0,1.25,11.7,0.0,0.0,0.0
2018,4,6,0,30,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,4,6,0,45,0.0,0.0,1.35,11.75,0.0,0.0,0.0
2018,4,6,1,0,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,4,6,1,15,0.0,0.0,1.45,11.8,0.0,0.0,0.0
2018,4,6,1,30,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,4,6,1,45,0.0,0.0,1.55,11.85,0.0,0.0,0.0
2018,4,6,2,0,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,4,6,2,15,0.0,0.0,1.65,11.9,0.0,0.0,0.0
2018,4,6,2,30,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,4,6,2,45,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,4,6,3,0,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,4,6,3,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,4,6,3,30,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,4,6,3,45,0.0,0.0,1.7,12.15,0.0,0.0,0.0
2018,4,6,4,0,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,4,6,4,15,0.0,0.0,1.7,12.25,0.0,0.0,0.0
2018,4,6,4,30,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,4,6,4,45,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,4,6,5,0,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,4,6,5,15,0.0,0.0,1.75,12.4,0.0,0.0,0.0
2018,4,6,5,30,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,4,6,5,45,2.0,1.5,1.9,12.6,1.5,0.0,0.0
2018,4,6,6,0,4.0,3.0,2.0,12.7,3.0,4.42,0.0
2018,4,6,6,15,2.0,4.5,2.15,12.85,4.5,4.83,0.0
2018,4,6,6,30,0.0,6.0,2.3,13.0,6.0,4.92,0.0
2018,4,6,6,45,0.0,7.5,2.45,13.1,7.5,6.15,0.0
2018,4,6,7,0,0.0,9.0,2.6,13.2,9.0,7.39,0.72
2018,4,6,7,15,0.0,13.5,2.75,13.45,13.5,11.1,3.95
2018,4,6,7,30,0.0,18.0,2.9,13.7,18.0,14.82,7.15
2018,4,6,7,45,0.0,35.0,3.05,13.95,35.0,28.9,19.21
2018,4,6,8,0,0.0,52.0,3.2,14.2,52.0,43.04,31.17
2018,4,6,8,15,0.0,56.5,3.35,14.65,56.5,46.8,34.18
2018,4,6,8,30,0.0,61.0,3.5,15.1,61.0,50.58,37.17
2018,4,6,8,45,0.0,61.5,3.65,15.55,61.5,51.02,37.34
2018,4,6,9,0,0.0,62.0,3.8,16.0,62.0,51.47,37.52
2018,4,6,9,15,0.0,73.0,3.85,16.35,73.0,60.68,45.01
2018,4,6,9,30,0.0,84.0,3.9,16.7,84.0,69.92,52.44
2018,4,6,9,45,0.0,79.5,3.95,17.05,79.5,66.19,49.18
2018,4,6,10,0,0.0,75.0,4.0,17.4,75.0,62.47,45.95
2018,4,6,10,15,0.0,86.5,3.95,17.5,86.5,72.14,53.76
2018,4,6,10,30,0.0,98.0,3.9,17.6,98.0,81.98,61.67
2018,4,6,10,45,0.0,102.5,3.8,17.75,102.5,85.91,64.73
2018,4,6,11,0,0.0,107.0,3.7,17.9,107.0,89.82,67.79
2018,4,6,11,15,1.5,128.5,3.65,17.9,130.0,109.89,84.0
2018,4,6,11,30,3.0,150.0,3.6,17.9,153.0,129.92,100.09
2018,4,6,11,45,3.5,157.0,3.6,17.95,160.0,136.25,105.08
2018,4,6,12,0,4.0,164.0,3.6,18.0,167.0,142.48,110.02
2018,4,6,12,15,6.0,186.5,3.65,18.05,191.5,163.35,126.68
2018,4,6,12,30,8.0,209.0,3.7,18.1,216.0,183.91,143.0
2018,4,6,12,45,9.0,216.0,3.75,18.15,223.5,189.89,147.74
2018,4,6,13,0,10.0,223.0,3.8,18.2,231.0,195.65,152.33
2018,4,6,13,15,6.5,184.5,3.8,18.2,189.5,159.4,123.56
2018,4,6,13,30,3.0,146.0,3.8,18.2,148.0,124.02,95.33
2018,4,6,13,45,2.5,141.0,3.75,18.15,143.0,119.15,91.55
2018,4,6,14,0,2.0,136.0,3.7,18.1,138.0,114.36,87.82
2018,4,6,14,15,3.0,151.5,3.65,18.05,154.0,127.24,98.37
2018,4,6,14,30,4.0,167.0,3.6,18.0,170.0,139.7,108.56
2018,4,6,14,45,5.0,169.5,3.5,17.95,173.0,141.24,109.98
2018,4,6,15,0,6.0,172.0,3.4,17.9,176.0,142.47,111.16
2018,4,6,15,15,12.0,168.5,3.4,17.9,175.5,139.97,109.16
2018,4,6,15,30,18.0,165.0,3.4,17.9,175.0,136.53,106.34
2018,4,6,15,45,16.0,143.0,3.2,17.65,151.5,117.44,91.2
2018,4,6,16,0,14.0,121.0,3.0,17.4,128.0,98.86,76.56
2018,4,6,16,15,25.5,132.5,2.85,17.3,143.5,101.54,83.21
2018,4,6,16,30,37.0,144.0,2.7,17.2,159.0,107.78,88.9
2018,4,6,16,45,62.0,128.5,2.55,17.1,149.5,97.0,79.76
2018,4,6,17,0,87.0,113.0,2.4,17.0,140.0,83.57,68.16
2018,4,6,17,15,68.0,94.5,2.25,16.85,113.0,72.36,58.29
2018,4,6,17,30,49.0,76.0,2.1,16.7,86.0,58.62,45.95
2018,4,6,17,45,36.0,52.5,1.95,16.55,58.5,41.5,30.45
2018,4,6,18,0,23.0,29.0,1.8,16.4,31.0,23.86,14.24
2018,4,6,18,15,18.5,18.0,1.75,16.3,19.0,14.85,0.0
2018,4,6,18,30,14.0,7.0,1.7,16.2,7.0,5.97,0.0
2018,4,6,18,45,7.0,3.5,1.65,16.15,3.5,0.0,0.0
2018,4,6,19,0,0.0,0.0,1.6,16.1,0.0,0.0,0.0
2018,4,6,19,15,0.0,0.0,1.6,16.1,0.0,0.0,0.0
2018,4,6,19,30,0.0,0.0,1.6,16.1,0.0,0.0,0.0
2018,4,6,19,45,0.0,0.0,1.6,16.1,0.0,0.0,0.0
2018,4,6,20,0,0.0,0.0,1.6,16.1,0.0,0.0,0.0
2018,4,6,20,15,0.0,0.0,1.65,16.1,0.0,0.0,0.0
2018,4,6,20,30,0.0,0.0,1.7,16.1,0.0,0.0,0.0
2018,4,6,20,45,0.0,0.0,1.75,16.1,0.0,0.0,0.0
2018,4,6,21,0,0.0,0.0,1.8,16.1,0.0,0.0,0.0
2018,4,6,21,15,0.0,0.0,1.85,16.1,0.0,0.0,0.0
2018,4,6,21,30,0.0,0.0,1.9,16.1,0.0,0.0,0.0
2018,4,6,21,45,0.0,0.0,1.95,16.1,0.0,0.0,0.0
2018,4,6,22,0,0.0,0.0,2.0,16.1,0.0,0.0,0.0
2018,4,6,22,15,0.0,0.0,2.05,16.1,0.0,0.0,0.0
2018,4,6,22,30,0.0,0.0,2.1,16.1,0.0,0.0,0.0
2018,4,6,22,45,0.0,0.0,2.15,16.1,0.0,0.0,0.0
2018,4,6,23,0,0.0,0.0,2.2,16.1,0.0,0.0,0.0
2018,4,6,23,15,0.0,0.0,2.2,16.1,0.0,0.0,0.0
2018,4,6,23,30,0.0,0.0,2.2,16.1,0.0,0.0,0.0
2018,4,6,23,45,0.0,0.0,2.25,16.05,0.0,0.0,0.0
2018,4,7,0,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2018,4,7,0,15,0.0,0.0,2.3,15.95,0.0,0.0,0.0
2018,4,7,0,30,0.0,0.0,2.3,15.9,0.0,0.0,0.0
2018,4,7,0,45,0.0,0.0,2.3,15.9,0.0,0.0,0.0
2018,4,7,1,0,0.0,0.0,2.3,15.9,0.0,0.0,0.0
2018,4,7,1,15,0.0,0.0,2.3,15.8,0.0,0.0,0.0
2018,4,7,1,30,0.0,0.0,2.3,15.7,0.0,0.0,0.0
2018,4,7,1,45,0.0,0.0,2.3,15.6,0.0,0.0,0.0
2018,4,7,2,0,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2018,4,7,2,15,0.0,0.0,2.35,15.4,0.0,0.0,0.0
2018,4,7,2,30,0.0,0.0,2.4,15.3,0.0,0.0,0.0
2018,4,7,2,45,0.0,0.0,2.4,15.25,0.0,0.0,0.0
2018,4,7,3,0,0.0,0.0,2.4,15.2,0.0,0.0,0.0
2018,4,7,3,15,0.0,0.0,2.45,15.1,0.0,0.0,0.0
2018,4,7,3,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2018,4,7,3,45,0.0,0.0,2.55,14.95,0.0,0.0,0.0
2018,4,7,4,0,0.0,0.0,2.6,14.9,0.0,0.0,0.0
2018,4,7,4,15,0.0,0.0,2.75,14.85,0.0,0.0,0.0
2018,4,7,4,30,0.0,0.0,2.9,14.8,0.0,0.0,0.0
2018,4,7,4,45,0.0,0.0,3.0,14.8,0.0,0.0,0.0
2018,4,7,5,0,0.0,0.0,3.1,14.8,0.0,0.0,0.0
2018,4,7,5,15,0.0,0.0,3.05,14.65,0.0,0.0,0.0
2018,4,7,5,30,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,4,7,5,45,0.0,2.5,2.9,14.4,2.5,2.13,0.0
2018,4,7,6,0,0.0,5.0,2.8,14.3,5.0,4.1,0.0
2018,4,7,6,15,0.0,11.0,2.9,14.4,11.0,9.04,1.3
2018,4,7,6,30,0.0,17.0,3.0,14.5,17.0,13.99,6.04
2018,4,7,6,45,0.0,28.0,3.05,14.6,28.0,23.09,14.0
2018,4,7,7,0,0.0,39.0,3.1,14.7,39.0,32.21,21.95
2018,4,7,7,15,9.0,72.0,3.2,14.95,75.0,68.21,52.99
2018,4,7,7,30,18.0,105.0,3.3,15.2,111.0,108.04,86.87
2018,4,7,7,45,27.0,131.5,3.35,15.4,142.5,153.61,124.99
2018,4,7,8,0,36.0,158.0,3.4,15.6,174.0,190.03,154.87
2018,4,7,8,15,44.5,166.5,3.4,15.9,188.5,204.9,166.67
2018,4,7,8,30,53.0,175.0,3.4,16.2,203.0,220.61,179.07
2018,4,7,8,45,97.0,211.0,3.45,16.45,268.0,320.92,260.14
2018,4,7,9,0,141.0,247.0,3.5,16.7,333.0,404.57,325.78
2018,4,7,9,15,166.0,276.0,3.45,17.0,383.5,461.94,368.95
2018,4,7,9,30,191.0,305.0,3.4,17.3,434.0,518.9,411.01
2018,4,7,9,45,276.0,309.0,3.4,17.55,507.0,629.23,493.85
2018,4,7,10,0,361.0,313.0,3.4,17.8,580.0,717.86,558.55
2018,4,7,10,15,426.0,302.0,3.4,18.0,629.0,788.92,608.83
2018,4,7,10,30,491.0,291.0,3.4,18.2,678.0,838.58,643.63
2018,4,7,10,45,522.0,289.0,3.45,18.4,711.0,860.07,657.91
2018,4,7,11,0,553.0,287.0,3.5,18.6,744.0,878.34,670.12
2018,4,7,11,15,514.0,307.5,3.6,18.65,738.0,847.05,646.74
2018,4,7,11,30,475.0,328.0,3.7,18.7,732.0,813.79,622.24
2018,4,7,11,45,532.5,302.5,3.75,18.8,758.5,825.34,631.75
2018,4,7,12,0,590.0,277.0,3.8,18.9,785.0,834.67,639.22
2018,4,7,12,15,492.5,319.5,3.85,18.85,743.0,761.41,584.69
2018,4,7,12,30,395.0,362.0,3.9,18.8,701.0,682.13,525.77
2018,4,7,12,45,372.5,370.5,3.95,18.8,687.5,649.63,501.78
2018,4,7,13,0,350.0,379.0,4.0,18.8,674.0,617.15,477.34
2018,4,7,13,15,486.5,317.5,4.05,18.65,718.5,645.14,500.51
2018,4,7,13,30,623.0,256.0,4.1,18.5,763.0,654.1,508.47
2018,4,7,13,45,715.0,212.0,4.15,18.4,777.5,635.23,494.18
2018,4,7,14,0,807.0,168.0,4.2,18.3,792.0,605.02,470.17
2018,4,7,14,15,798.0,164.0,4.15,18.05,760.0,546.25,422.79
2018,4,7,14,30,789.0,160.0,4.1,17.8,728.0,487.11,373.77
2018,4,7,14,45,776.5,155.5,4.1,17.5,689.5,425.97,321.92
2018,4,7,15,0,764.0,151.0,4.1,17.2,651.0,365.28,269.13
2018,4,7,15,15,743.5,146.5,4.1,17.2,606.5,303.24,214.68
2018,4,7,15,30,723.0,142.0,4.1,17.2,562.0,243.18,162.94
2018,4,7,15,45,699.0,136.5,4.0,16.55,514.5,184.19,116.55
2018,4,7,16,0,675.0,131.0,3.9,15.9,467.0,128.19,81.89
2018,4,7,16,15,641.5,124.0,3.8,15.55,416.0,88.38,72.3
2018,4,7,16,30,608.0,117.0,3.7,15.2,365.0,85.47,70.1
2018,4,7,16,45,558.5,109.0,3.55,14.8,312.5,81.5,66.89
2018,4,7,17,0,509.0,101.0,3.4,14.4,260.0,74.04,60.47
2018,4,7,17,15,441.0,90.0,3.0,13.8,209.0,66.67,53.99
2018,4,7,17,30,373.0,79.0,2.6,13.2,158.0,59.14,47.1
2018,4,7,17,45,274.0,63.5,2.2,12.65,112.5,47.99,36.7
2018,4,7,18,0,175.0,48.0,1.8,12.1,67.0,36.54,25.42
2018,4,7,18,15,96.5,28.5,1.7,11.7,38.0,21.95,1.75
2018,4,7,18,30,18.0,9.0,1.6,11.3,9.0,7.68,0.0
2018,4,7,18,45,9.0,4.5,1.45,10.95,4.5,0.0,0.0
2018,4,7,19,0,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,4,7,19,15,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,4,7,19,30,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,4,7,19,45,0.0,0.0,1.3,10.05,0.0,0.0,0.0
2018,4,7,20,0,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,4,7,20,15,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,4,7,20,30,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,4,7,20,45,0.0,0.0,1.3,9.95,0.0,0.0,0.0
2018,4,7,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,4,7,21,15,0.0,0.0,1.25,9.95,0.0,0.0,0.0
2018,4,7,21,30,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,4,7,21,45,0.0,0.0,1.2,9.85,0.0,0.0,0.0
2018,4,7,22,0,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,4,7,22,15,0.0,0.0,1.15,9.65,0.0,0.0,0.0
2018,4,7,22,30,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,4,7,22,45,0.0,0.0,1.1,9.35,0.0,0.0,0.0
2018,4,7,23,0,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,4,7,23,15,0.0,0.0,1.1,9.05,0.0,0.0,0.0
2018,4,7,23,30,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,4,7,23,45,0.0,0.0,1.05,8.7,0.0,0.0,0.0
2018,4,8,0,0,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,4,8,0,15,0.0,0.0,1.05,8.45,0.0,0.0,0.0
2018,4,8,0,30,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,4,8,0,45,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,4,8,1,0,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,4,8,1,15,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,4,8,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,4,8,1,45,0.0,0.0,1.1,7.95,0.0,0.0,0.0
2018,4,8,2,0,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,4,8,2,15,0.0,0.0,1.15,7.85,0.0,0.0,0.0
2018,4,8,2,30,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,4,8,2,45,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,4,8,3,0,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,4,8,3,15,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,4,8,3,30,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,4,8,3,45,0.0,0.0,1.2,7.55,0.0,0.0,0.0
2018,4,8,4,0,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,4,8,4,15,0.0,0.0,1.2,7.45,0.0,0.0,0.0
2018,4,8,4,30,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,4,8,4,45,0.0,0.0,1.2,7.35,0.0,0.0,0.0
2018,4,8,5,0,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,4,8,5,15,0.0,0.0,1.3,7.85,0.0,0.0,0.0
2018,4,8,5,30,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,4,8,5,45,32.5,10.0,1.45,9.0,11.5,21.93,0.0
2018,4,8,6,0,65.0,20.0,1.5,9.6,23.0,63.5,0.0
2018,4,8,6,15,170.5,37.0,1.9,10.2,59.0,164.81,125.24
2018,4,8,6,30,276.0,54.0,2.3,10.8,95.0,254.09,208.99
2018,4,8,6,45,380.0,65.5,2.65,11.4,146.5,346.71,290.52
2018,4,8,7,0,484.0,77.0,3.0,12.0,198.0,453.51,381.15
2018,4,8,7,15,551.0,83.5,3.1,12.35,252.0,534.93,448.15
2018,4,8,7,30,618.0,90.0,3.2,12.7,306.0,620.0,514.77
2018,4,8,7,45,661.0,95.5,3.25,13.05,359.5,687.51,564.74
2018,4,8,8,0,704.0,101.0,3.3,13.4,413.0,755.74,613.76
2018,4,8,8,15,733.0,105.0,3.3,13.8,463.5,809.92,650.65
2018,4,8,8,30,762.0,109.0,3.3,14.2,514.0,862.92,685.88
2018,4,8,8,45,784.5,112.5,3.3,14.6,561.5,901.58,710.12
2018,4,8,9,0,807.0,116.0,3.3,15.0,609.0,944.1,736.85
2018,4,8,9,15,809.0,123.5,3.3,15.35,646.5,968.2,750.48
2018,4,8,9,30,811.0,131.0,3.3,15.7,684.0,988.61,761.69
2018,4,8,9,45,843.5,126.0,3.3,16.05,728.0,1022.17,781.95
2018,4,8,10,0,876.0,121.0,3.3,16.4,772.0,1052.22,799.56
2018,4,8,10,15,883.0,123.5,3.3,16.7,801.5,1047.76,794.08
2018,4,8,10,30,890.0,126.0,3.3,17.0,831.0,1052.51,795.33
2018,4,8,10,45,894.0,128.5,3.3,17.25,853.5,1050.19,792.05
2018,4,8,11,0,898.0,131.0,3.3,17.5,876.0,1043.83,786.3
2018,4,8,11,15,901.0,132.5,3.35,17.7,891.0,1031.47,777.27
2018,4,8,11,30,904.0,134.0,3.4,17.9,906.0,1015.18,765.78
2018,4,8,11,45,904.5,135.0,3.4,18.1,912.0,992.19,749.51
2018,4,8,12,0,905.0,136.0,3.4,18.3,918.0,965.57,730.9
2018,4,8,12,15,905.5,135.5,3.35,18.4,917.0,934.04,708.92
2018,4,8,12,30,906.0,135.0,3.3,18.5,916.0,899.16,684.69
2018,4,8,12,45,904.5,134.0,3.3,18.65,906.5,859.04,656.96
2018,4,8,13,0,903.0,133.0,3.3,18.8,897.0,816.04,627.08
2018,4,8,13,15,897.5,132.0,3.25,18.8,878.5,767.48,591.82
2018,4,8,13,30,892.0,131.0,3.2,18.8,860.0,716.79,553.65
2018,4,8,13,45,884.5,130.0,3.2,18.8,834.5,662.94,512.41
2018,4,8,14,0,877.0,129.0,3.2,18.8,809.0,609.53,470.25
2018,4,8,14,15,866.0,127.0,3.15,18.75,776.0,549.18,421.63
2018,4,8,14,30,855.0,125.0,3.1,18.7,743.0,488.33,371.16
2018,4,8,14,45,841.0,122.5,3.1,18.6,703.5,425.7,317.99
2018,4,8,15,0,827.0,120.0,3.1,18.5,664.0,363.51,263.84
2018,4,8,15,15,809.0,117.0,3.1,18.5,619.5,300.61,208.61
2018,4,8,15,30,791.0,114.0,3.1,18.5,575.0,239.23,155.74
2018,4,8,15,45,765.5,110.5,3.05,18.05,526.0,172.54,103.46
2018,4,8,16,0,740.0,107.0,3.0,17.6,477.0,113.89,67.92
2018,4,8,16,15,704.5,102.5,2.95,17.2,425.0,73.58,58.94
2018,4,8,16,30,669.0,98.0,2.9,16.8,373.0,71.81,57.71
2018,4,8,16,45,620.0,92.0,2.8,16.35,319.5,68.75,55.28
2018,4,8,17,0,571.0,86.0,2.7,15.9,266.0,65.66,52.73
2018,4,8,17,15,500.0,78.0,2.45,15.1,214.0,60.76,48.5
2018,4,8,17,30,429.0,70.0,2.2,14.3,162.0,52.97,41.47
2018,4,8,17,45,326.0,57.5,1.95,13.5,116.0,43.78,32.94
2018,4,8,18,0,223.0,45.0,1.7,12.7,70.0,34.5,23.78
2018,4,8,18,15,126.0,27.5,1.65,12.25,40.0,21.29,3.62
2018,4,8,18,30,29.0,10.0,1.6,11.8,10.0,8.54,0.0
2018,4,8,18,45,14.5,5.0,1.55,11.4,5.0,0.0,0.0
2018,4,8,19,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,4,8,19,15,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,4,8,19,30,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,4,8,19,45,0.0,0.0,1.25,10.15,0.0,0.0,0.0
2018,4,8,20,0,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,4,8,20,15,0.0,0.0,1.15,9.7,0.0,0.0,0.0
2018,4,8,20,30,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,4,8,20,45,0.0,0.0,1.05,9.35,0.0,0.0,0.0
2018,4,8,21,0,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,4,8,21,15,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,4,8,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,4,8,21,45,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,4,8,22,0,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,4,8,22,15,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,4,8,22,30,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,4,8,22,45,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,4,8,23,0,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,4,8,23,15,0.0,0.0,1.05,8.8,0.0,0.0,0.0
2018,4,8,23,30,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,4,8,23,45,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,4,9,0,0,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,4,9,0,15,0.0,0.0,1.1,8.85,0.0,0.0,0.0
2018,4,9,0,30,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,4,9,0,45,0.0,0.0,1.1,8.95,0.0,0.0,0.0
2018,4,9,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,4,9,1,15,0.0,0.0,1.1,9.15,0.0,0.0,0.0
2018,4,9,1,30,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,4,9,1,45,0.0,0.0,1.1,9.45,0.0,0.0,0.0
2018,4,9,2,0,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,4,9,2,15,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,4,9,2,30,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,4,9,2,45,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,4,9,3,0,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,4,9,3,15,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,4,9,3,30,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,4,9,3,45,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,4,9,4,0,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,4,9,4,15,0.0,0.0,1.05,9.55,0.0,0.0,0.0
2018,4,9,4,30,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,4,9,4,45,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,4,9,5,0,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,4,9,5,15,0.0,0.0,0.95,9.7,0.0,0.0,0.0
2018,4,9,5,30,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,4,9,5,45,8.0,9.5,0.85,10.5,10.0,11.41,0.0
2018,4,9,6,0,16.0,19.0,0.8,10.9,20.0,27.25,0.0
2018,4,9,6,15,57.0,37.5,0.95,11.6,45.5,82.72,61.1
2018,4,9,6,30,98.0,56.0,1.1,12.3,71.0,129.25,104.05
2018,4,9,6,45,120.5,75.0,1.25,13.05,101.0,168.55,138.94
2018,4,9,7,0,143.0,94.0,1.4,13.8,131.0,209.64,174.38
2018,4,9,7,15,131.0,118.0,1.5,14.2,157.5,233.97,194.34
2018,4,9,7,30,119.0,142.0,1.6,14.6,184.0,256.32,211.91
2018,4,9,7,45,124.5,159.5,1.7,15.05,209.5,282.82,232.78
2018,4,9,8,0,130.0,177.0,1.8,15.5,235.0,309.42,253.22
2018,4,9,8,15,165.5,204.5,1.75,16.05,287.5,374.94,304.21
2018,4,9,8,30,201.0,232.0,1.7,16.6,340.0,441.71,354.4
2018,4,9,8,45,273.5,241.5,1.7,17.15,402.0,543.14,430.13
2018,4,9,9,0,346.0,251.0,1.7,17.7,464.0,627.39,490.67
2018,4,9,9,15,494.0,221.5,1.65,18.3,548.0,765.3,588.56
2018,4,9,9,30,642.0,192.0,1.6,18.9,632.0,894.45,674.4
2018,4,9,9,45,675.5,191.0,1.6,19.5,675.5,931.9,694.87
2018,4,9,10,0,709.0,190.0,1.6,20.1,719.0,966.39,714.18
2018,4,9,10,15,657.5,221.5,1.55,20.6,727.0,945.15,696.75
2018,4,9,10,30,606.0,253.0,1.5,21.1,735.0,918.88,675.62
2018,4,9,10,45,689.5,222.5,1.5,21.6,785.5,964.82,704.91
2018,4,9,11,0,773.0,192.0,1.5,22.1,836.0,1004.22,727.48
2018,4,9,11,15,826.5,169.0,1.4,22.45,868.0,1008.05,726.29
2018,4,9,11,30,880.0,146.0,1.3,22.8,900.0,1015.92,728.11
2018,4,9,11,45,872.0,150.5,1.25,23.2,902.5,988.24,708.43
2018,4,9,12,0,864.0,155.0,1.2,23.6,905.0,957.23,687.21
2018,4,9,12,15,865.5,154.0,1.2,23.9,904.0,926.09,667.08
2018,4,9,12,30,867.0,153.0,1.2,24.2,903.0,891.62,644.78
2018,4,9,12,45,852.0,157.0,1.2,24.55,887.5,845.4,614.69
2018,4,9,13,0,837.0,161.0,1.2,24.9,872.0,797.33,582.51
2018,4,9,13,15,833.0,158.0,1.15,25.15,853.5,749.36,548.88
2018,4,9,13,30,829.0,155.0,1.1,25.4,835.0,699.35,513.18
2018,4,9,13,45,606.5,238.5,1.0,25.65,728.0,588.12,432.22
2018,4,9,14,0,384.0,322.0,0.9,25.9,621.0,487.12,358.42
2018,4,9,14,15,408.5,299.5,0.8,26.0,606.0,455.31,334.54
2018,4,9,14,30,433.0,277.0,0.7,26.1,591.0,417.48,304.94
2018,4,9,14,45,399.0,273.0,0.6,26.2,550.5,368.11,266.86
2018,4,9,15,0,365.0,269.0,0.5,26.3,510.0,323.29,232.01
2018,4,9,15,15,382.0,245.5,0.5,26.3,483.0,281.59,198.45
2018,4,9,15,30,399.0,222.0,0.5,26.3,456.0,235.04,161.19
2018,4,9,15,45,371.5,207.0,0.65,26.05,410.5,192.7,131.03
2018,4,9,16,0,344.0,192.0,0.8,25.8,365.0,151.02,105.6
2018,4,9,16,15,280.5,177.5,0.8,25.05,309.0,121.68,96.98
2018,4,9,16,30,217.0,163.0,0.8,24.3,253.0,112.68,90.16
2018,4,9,16,45,238.0,135.5,0.85,23.55,221.5,96.37,76.98
2018,4,9,17,0,259.0,108.0,0.9,22.8,190.0,79.19,62.74
2018,4,9,17,15,234.0,90.5,0.95,21.65,154.5,67.37,52.87
2018,4,9,17,30,209.0,73.0,1.0,20.5,119.0,55.18,42.34
2018,4,9,17,45,159.5,55.5,1.05,19.4,85.0,42.5,31.06
2018,4,9,18,0,110.0,38.0,1.1,18.3,51.0,29.53,19.15
2018,4,9,18,15,68.5,23.5,1.1,17.7,30.5,18.47,3.65
2018,4,9,18,30,27.0,9.0,1.1,17.1,10.0,7.68,0.0
2018,4,9,18,45,13.5,4.5,1.1,16.5,5.0,0.0,0.0
2018,4,9,19,0,0.0,0.0,1.1,15.9,0.0,0.0,0.0
2018,4,9,19,15,0.0,0.0,1.05,15.6,0.0,0.0,0.0
2018,4,9,19,30,0.0,0.0,1.0,15.3,0.0,0.0,0.0
2018,4,9,19,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2018,4,9,20,0,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,4,9,20,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2018,4,9,20,30,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,4,9,20,45,0.0,0.0,0.85,14.1,0.0,0.0,0.0
2018,4,9,21,0,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,4,9,21,15,0.0,0.0,0.75,14.15,0.0,0.0,0.0
2018,4,9,21,30,0.0,0.0,0.7,14.4,0.0,0.0,0.0
2018,4,9,21,45,0.0,0.0,0.65,14.6,0.0,0.0,0.0
2018,4,9,22,0,0.0,0.0,0.6,14.8,0.0,0.0,0.0
2018,4,9,22,15,0.0,0.0,0.55,15.1,0.0,0.0,0.0
2018,4,9,22,30,0.0,0.0,0.5,15.4,0.0,0.0,0.0
2018,4,9,22,45,0.0,0.0,0.4,15.7,0.0,0.0,0.0
2018,4,9,23,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2018,4,9,23,15,0.0,0.0,0.45,15.9,0.0,0.0,0.0
2018,4,9,23,30,0.0,0.0,0.6,15.8,0.0,0.0,0.0
2018,4,9,23,45,0.0,0.0,0.75,15.7,0.0,0.0,0.0
2018,4,10,0,0,0.0,0.0,0.9,15.6,0.0,0.0,0.0
2018,4,10,0,15,0.0,0.0,0.9,15.45,0.0,0.0,0.0
2018,4,10,0,30,0.0,0.0,0.9,15.3,0.0,0.0,0.0
2018,4,10,0,45,0.0,0.0,0.95,15.2,0.0,0.0,0.0
2018,4,10,1,0,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,4,10,1,15,0.0,0.0,1.05,14.75,0.0,0.0,0.0
2018,4,10,1,30,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,4,10,1,45,0.0,0.0,1.15,14.1,0.0,0.0,0.0
2018,4,10,2,0,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,4,10,2,15,0.0,0.0,1.25,13.65,0.0,0.0,0.0
2018,4,10,2,30,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,4,10,2,45,0.0,0.0,1.3,13.35,0.0,0.0,0.0
2018,4,10,3,0,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,4,10,3,15,0.0,0.0,1.3,13.05,0.0,0.0,0.0
2018,4,10,3,30,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,4,10,3,45,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,4,10,4,0,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,4,10,4,15,0.0,0.0,1.3,12.35,0.0,0.0,0.0
2018,4,10,4,30,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,4,10,4,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2018,4,10,5,0,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,4,10,5,15,0.0,0.0,1.25,12.1,0.0,0.0,0.0
2018,4,10,5,30,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,4,10,5,45,6.0,7.0,1.3,12.65,7.5,8.45,0.0
2018,4,10,6,0,12.0,14.0,1.3,12.9,15.0,17.47,0.0
2018,4,10,6,15,15.0,28.5,1.5,13.4,30.5,35.56,23.23
2018,4,10,6,30,18.0,43.0,1.7,13.9,46.0,52.57,38.91
2018,4,10,6,45,23.5,60.5,1.85,14.35,66.0,74.88,58.56
2018,4,10,7,0,29.0,78.0,2.0,14.8,86.0,97.29,78.01
2018,4,10,7,15,29.5,96.5,2.1,15.25,106.0,117.51,95.07
2018,4,10,7,30,30.0,115.0,2.2,15.7,126.0,137.5,111.54
2018,4,10,7,45,73.5,143.5,2.3,16.1,175.5,204.51,167.83
2018,4,10,8,0,117.0,172.0,2.4,16.5,225.0,291.4,238.48
2018,4,10,8,15,204.5,195.5,2.45,16.8,300.5,397.86,323.9
2018,4,10,8,30,292.0,219.0,2.5,17.1,376.0,528.62,424.41
2018,4,10,8,45,225.0,248.0,2.6,17.4,375.5,483.82,386.42
2018,4,10,9,0,158.0,277.0,2.7,17.7,375.0,454.15,360.47
2018,4,10,9,15,159.5,298.0,2.75,17.95,402.5,478.82,377.99
2018,4,10,9,30,161.0,319.0,2.8,18.2,430.0,502.54,394.38
2018,4,10,9,45,169.5,338.5,2.85,18.4,461.0,530.61,414.21
2018,4,10,10,0,178.0,358.0,2.9,18.6,492.0,557.67,433.12
2018,4,10,10,15,177.0,371.0,2.85,18.75,508.5,566.73,438.33
2018,4,10,10,30,176.0,384.0,2.8,18.9,525.0,574.71,442.87
2018,4,10,10,45,120.0,382.0,2.8,19.0,479.5,510.27,393.14
2018,4,10,11,0,64.0,380.0,2.8,19.1,434.0,426.68,329.1
2018,4,10,11,15,69.0,386.5,2.75,19.05,445.5,433.44,334.36
2018,4,10,11,30,74.0,393.0,2.7,19.0,457.0,439.55,338.74
2018,4,10,11,45,58.0,376.5,2.65,18.9,427.0,402.63,310.53
2018,4,10,12,0,42.0,360.0,2.6,18.8,397.0,366.95,283.31
2018,4,10,12,15,53.0,379.5,2.6,18.65,426.0,390.19,301.31
2018,4,10,12,30,64.0,399.0,2.6,18.5,455.0,411.77,317.74
2018,4,10,12,45,90.5,406.0,2.6,18.3,484.0,432.44,333.99
2018,4,10,13,0,117.0,413.0,2.6,18.1,513.0,459.1,354.48
2018,4,10,13,15,111.5,397.5,2.65,17.95,491.0,429.82,332.69
2018,4,10,13,30,106.0,382.0,2.7,17.8,469.0,395.35,307.06
2018,4,10,13,45,58.5,290.0,2.7,17.6,338.0,279.88,218.57
2018,4,10,14,0,11.0,198.0,2.7,17.4,207.0,170.36,132.6
2018,4,10,14,15,6.5,172.5,2.75,17.15,177.5,146.06,113.63
2018,4,10,14,30,2.0,147.0,2.8,16.9,148.0,122.55,94.98
2018,4,10,14,45,26.5,207.5,2.8,16.7,225.0,178.14,139.75
2018,4,10,15,0,51.0,268.0,2.8,16.5,302.0,226.22,177.56
2018,4,10,15,15,53.5,256.5,2.8,16.5,290.0,211.14,165.28
2018,4,10,15,30,56.0,245.0,2.8,16.5,278.0,195.6,152.8
2018,4,10,15,45,35.0,207.0,2.9,16.1,227.0,159.96,125.54
2018,4,10,16,0,14.0,169.0,3.0,15.7,176.0,133.15,105.34
2018,4,10,16,15,7.5,127.0,3.0,15.5,130.5,101.49,83.65
2018,4,10,16,30,1.0,85.0,3.0,15.3,85.0,70.01,56.43
2018,4,10,16,45,0.5,52.5,3.05,15.1,52.5,43.44,33.13
2018,4,10,17,0,0.0,20.0,3.1,14.9,20.0,16.47,9.12
2018,4,10,17,15,5.0,25.5,2.85,14.5,26.5,21.05,13.25
2018,4,10,17,30,10.0,31.0,2.6,14.1,33.0,26.31,17.87
2018,4,10,17,45,15.0,32.5,2.4,13.65,34.5,27.33,18.52
2018,4,10,18,0,20.0,34.0,2.2,13.2,36.0,27.67,18.11
2018,4,10,18,15,13.0,20.5,2.05,12.7,21.5,16.89,4.11
2018,4,10,18,30,6.0,7.0,1.9,12.2,7.0,5.97,0.0
2018,4,10,18,45,3.0,3.5,1.75,11.7,3.5,0.0,0.0
2018,4,10,19,0,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,4,10,19,15,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,4,10,19,30,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,4,10,19,45,0.0,0.0,1.35,10.25,0.0,0.0,0.0
2018,4,10,20,0,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,4,10,20,15,0.0,0.0,1.25,9.7,0.0,0.0,0.0
2018,4,10,20,30,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,4,10,20,45,0.0,0.0,1.15,9.25,0.0,0.0,0.0
2018,4,10,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,4,10,21,15,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,4,10,21,30,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,4,10,21,45,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,4,10,22,0,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,4,10,22,15,0.0,0.0,1.1,8.15,0.0,0.0,0.0
2018,4,10,22,30,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,4,10,22,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2018,4,10,23,0,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,4,10,23,15,0.0,0.0,1.15,7.8,0.0,0.0,0.0
2018,4,10,23,30,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,4,10,23,45,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,4,11,0,0,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,4,11,0,15,0.0,0.0,1.15,7.55,0.0,0.0,0.0
2018,4,11,0,30,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,4,11,0,45,0.0,0.0,1.2,7.65,0.0,0.0,0.0
2018,4,11,1,0,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,4,11,1,15,0.0,0.0,1.3,8.05,0.0,0.0,0.0
2018,4,11,1,30,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,4,11,1,45,0.0,0.0,1.45,8.75,0.0,0.0,0.0
2018,4,11,2,0,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,4,11,2,15,0.0,0.0,1.6,9.25,0.0,0.0,0.0
2018,4,11,2,30,0.0,0.0,1.7,9.4,0.0,0.0,0.0
2018,4,11,2,45,0.0,0.0,1.8,9.55,0.0,0.0,0.0
2018,4,11,3,0,0.0,0.0,1.9,9.7,0.0,0.0,0.0
2018,4,11,3,15,0.0,0.0,1.9,9.65,0.0,0.0,0.0
2018,4,11,3,30,0.0,0.0,1.9,9.6,0.0,0.0,0.0
2018,4,11,3,45,0.0,0.0,1.95,9.55,0.0,0.0,0.0
2018,4,11,4,0,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2018,4,11,4,15,0.0,0.0,1.9,9.4,0.0,0.0,0.0
2018,4,11,4,30,0.0,0.0,1.8,9.3,0.0,0.0,0.0
2018,4,11,4,45,0.0,0.0,1.75,9.2,0.0,0.0,0.0
2018,4,11,5,0,0.0,0.0,1.7,9.1,0.0,0.0,0.0
2018,4,11,5,15,0.0,0.0,1.65,9.3,0.0,0.0,0.0
2018,4,11,5,30,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,4,11,5,45,16.5,9.0,1.5,9.65,10.0,14.5,0.0
2018,4,11,6,0,33.0,18.0,1.4,9.8,20.0,38.16,9.01
2018,4,11,6,15,60.5,33.0,1.6,10.2,41.0,74.24,55.91
2018,4,11,6,30,88.0,48.0,1.8,10.6,62.0,109.2,88.44
2018,4,11,6,45,122.0,61.0,1.95,11.0,88.5,160.14,133.66
2018,4,11,7,0,156.0,74.0,2.1,11.4,115.0,203.4,171.78
2018,4,11,7,15,235.5,94.0,2.1,11.75,171.5,292.09,247.46
2018,4,11,7,30,315.0,114.0,2.1,12.1,228.0,405.39,340.09
2018,4,11,7,45,278.5,132.0,2.1,12.4,244.0,389.75,325.54
2018,4,11,8,0,242.0,150.0,2.1,12.7,260.0,388.56,322.56
2018,4,11,8,15,239.0,185.0,2.0,12.95,304.0,434.04,356.4
2018,4,11,8,30,236.0,220.0,1.9,13.2,348.0,477.63,387.62
2018,4,11,8,45,301.5,234.5,1.8,13.5,413.0,559.87,449.42
2018,4,11,9,0,367.0,249.0,1.7,13.8,478.0,643.89,510.07
2018,4,11,9,15,351.5,270.5,1.8,14.15,501.5,656.99,516.84
2018,4,11,9,30,336.0,292.0,1.9,14.5,525.0,667.6,522.46
2018,4,11,9,45,248.5,326.5,2.0,14.9,503.5,617.71,482.01
2018,4,11,10,0,161.0,361.0,2.1,15.3,482.0,542.89,423.57
2018,4,11,10,15,220.5,368.0,2.3,15.4,541.0,606.77,472.76
2018,4,11,10,30,280.0,375.0,2.5,15.5,600.0,690.36,534.12
2018,4,11,10,45,267.0,389.5,2.7,15.65,608.5,685.43,529.37
2018,4,11,11,0,254.0,404.0,2.9,15.8,617.0,678.9,524.14
2018,4,11,11,15,317.5,391.0,3.1,15.7,662.0,717.57,554.5
2018,4,11,11,30,381.0,378.0,3.3,15.6,707.0,752.78,581.86
2018,4,11,11,45,435.0,361.5,3.5,15.55,739.5,785.69,606.89
2018,4,11,12,0,489.0,345.0,3.7,15.5,772.0,799.87,618.74
2018,4,11,12,15,442.0,361.0,3.8,15.4,746.5,750.29,582.11
2018,4,11,12,30,395.0,377.0,3.9,15.3,721.0,691.6,539.01
2018,4,11,12,45,314.5,397.0,4.05,15.2,669.0,622.91,487.16
2018,4,11,13,0,234.0,417.0,4.2,15.1,617.0,550.17,431.71
2018,4,11,13,15,209.5,406.0,4.25,15.0,582.5,505.88,398.22
2018,4,11,13,30,185.0,395.0,4.3,14.9,548.0,463.55,365.75
2018,4,11,13,45,133.5,373.0,4.3,14.8,481.5,398.08,314.75
2018,4,11,14,0,82.0,351.0,4.3,14.7,415.0,335.59,265.76
2018,4,11,14,15,96.0,338.5,4.3,14.5,410.5,323.47,256.5
2018,4,11,14,30,110.0,326.0,4.3,14.3,406.0,309.9,245.62
2018,4,11,14,45,183.5,310.0,4.25,14.1,435.5,313.17,246.72
2018,4,11,15,0,257.0,294.0,4.2,13.9,465.0,305.23,237.4
2018,4,11,15,15,184.5,275.0,4.2,13.9,393.5,253.57,196.75
2018,4,11,15,30,112.0,256.0,4.2,13.9,322.0,209.16,163.2
2018,4,11,15,45,192.5,230.5,4.1,13.75,333.0,189.34,144.12
2018,4,11,16,0,273.0,205.0,4.0,13.6,344.0,153.8,116.12
2018,4,11,16,15,268.0,183.0,3.95,13.45,307.5,124.67,104.61
2018,4,11,16,30,263.0,161.0,3.9,13.3,271.0,112.0,93.92
2018,4,11,16,45,157.0,121.0,3.85,13.15,184.0,90.55,75.3
2018,4,11,17,0,51.0,81.0,3.8,13.0,97.0,64.98,52.72
2018,4,11,17,15,25.5,45.0,3.65,12.75,53.0,37.81,28.42
2018,4,11,17,30,0.0,9.0,3.5,12.5,9.0,7.39,1.0
2018,4,11,17,45,9.5,14.0,3.4,12.25,15.0,11.86,4.91
2018,4,11,18,0,19.0,19.0,3.3,12.0,21.0,15.99,8.19
2018,4,11,18,15,12.5,14.5,3.45,11.8,15.5,12.28,2.1
2018,4,11,18,30,6.0,10.0,3.6,11.6,10.0,8.54,0.0
2018,4,11,18,45,3.0,5.0,3.8,11.4,5.0,0.0,0.0
2018,4,11,19,0,0.0,0.0,4.0,11.2,0.0,0.0,0.0
2018,4,11,19,15,0.0,0.0,3.85,10.85,0.0,0.0,0.0
2018,4,11,19,30,0.0,0.0,3.7,10.5,0.0,0.0,0.0
2018,4,11,19,45,0.0,0.0,3.55,10.15,0.0,0.0,0.0
2018,4,11,20,0,0.0,0.0,3.4,9.8,0.0,0.0,0.0
2018,4,11,20,15,0.0,0.0,3.15,9.5,0.0,0.0,0.0
2018,4,11,20,30,0.0,0.0,2.9,9.2,0.0,0.0,0.0
2018,4,11,20,45,0.0,0.0,2.6,8.95,0.0,0.0,0.0
2018,4,11,21,0,0.0,0.0,2.3,8.7,0.0,0.0,0.0
2018,4,11,21,15,0.0,0.0,2.15,8.45,0.0,0.0,0.0
2018,4,11,21,30,0.0,0.0,2.0,8.2,0.0,0.0,0.0
2018,4,11,21,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2018,4,11,22,0,0.0,0.0,1.7,7.8,0.0,0.0,0.0
2018,4,11,22,15,0.0,0.0,1.7,7.65,0.0,0.0,0.0
2018,4,11,22,30,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2018,4,11,22,45,0.0,0.0,1.7,7.4,0.0,0.0,0.0
2018,4,11,23,0,0.0,0.0,1.7,7.3,0.0,0.0,0.0
2018,4,11,23,15,0.0,0.0,1.7,7.25,0.0,0.0,0.0
2018,4,11,23,30,0.0,0.0,1.7,7.2,0.0,0.0,0.0
2018,4,11,23,45,0.0,0.0,1.7,7.1,0.0,0.0,0.0
2018,4,12,0,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2018,4,12,0,15,0.0,0.0,1.7,6.9,0.0,0.0,0.0
2018,4,12,0,30,0.0,0.0,1.7,6.8,0.0,0.0,0.0
2018,4,12,0,45,0.0,0.0,1.65,6.7,0.0,0.0,0.0
2018,4,12,1,0,0.0,0.0,1.6,6.6,0.0,0.0,0.0
2018,4,12,1,15,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2018,4,12,1,30,0.0,0.0,1.6,6.4,0.0,0.0,0.0
2018,4,12,1,45,0.0,0.0,1.6,6.3,0.0,0.0,0.0
2018,4,12,2,0,0.0,0.0,1.6,6.2,0.0,0.0,0.0
2018,4,12,2,15,0.0,0.0,1.6,6.15,0.0,0.0,0.0
2018,4,12,2,30,0.0,0.0,1.6,6.1,0.0,0.0,0.0
2018,4,12,2,45,0.0,0.0,1.65,6.05,0.0,0.0,0.0
2018,4,12,3,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2018,4,12,3,15,0.0,0.0,1.65,5.95,0.0,0.0,0.0
2018,4,12,3,30,0.0,0.0,1.6,5.9,0.0,0.0,0.0
2018,4,12,3,45,0.0,0.0,1.6,5.85,0.0,0.0,0.0
2018,4,12,4,0,0.0,0.0,1.6,5.8,0.0,0.0,0.0
2018,4,12,4,15,0.0,0.0,1.55,5.7,0.0,0.0,0.0
2018,4,12,4,30,0.0,0.0,1.5,5.6,0.0,0.0,0.0
2018,4,12,4,45,0.0,0.0,1.5,5.55,0.0,0.0,0.0
2018,4,12,5,0,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2018,4,12,5,15,1.5,0.5,1.55,6.1,0.5,0.0,0.0
2018,4,12,5,30,3.0,1.0,1.6,6.7,1.0,0.0,0.0
2018,4,12,5,45,72.5,15.0,1.7,7.3,20.0,42.81,0.0
2018,4,12,6,0,142.0,29.0,1.8,7.9,39.0,124.15,57.64
2018,4,12,6,15,258.0,43.0,2.1,8.45,79.5,216.32,173.63
2018,4,12,6,30,374.0,57.0,2.4,9.0,120.0,313.2,261.39
2018,4,12,6,45,454.5,66.5,2.7,9.55,170.0,397.62,335.75
2018,4,12,7,0,535.0,76.0,3.0,10.1,220.0,488.15,412.63
2018,4,12,7,15,588.5,83.0,3.15,10.4,273.0,561.95,473.27
2018,4,12,7,30,642.0,90.0,3.3,10.7,326.0,638.35,532.77
2018,4,12,7,45,679.0,96.0,3.4,11.0,379.0,702.15,580.18
2018,4,12,8,0,716.0,102.0,3.5,11.3,432.0,766.21,626.54
2018,4,12,8,15,719.5,113.0,3.5,11.65,476.0,806.32,653.33
2018,4,12,8,30,723.0,124.0,3.5,12.0,520.0,843.62,677.7
2018,4,12,8,45,762.0,124.0,3.5,12.3,573.0,898.41,714.52
2018,4,12,9,0,801.0,124.0,3.5,12.6,626.0,945.27,744.87
2018,4,12,9,15,812.0,129.5,3.5,12.9,667.5,975.49,763.13
2018,4,12,9,30,823.0,135.0,3.5,13.2,709.0,1002.32,779.06
2018,4,12,9,45,829.0,140.5,3.5,13.45,744.0,1020.53,789.16
2018,4,12,10,0,835.0,146.0,3.5,13.7,779.0,1034.92,796.78
2018,4,12,10,15,772.5,177.0,3.45,13.95,780.0,1011.96,778.48
2018,4,12,10,30,710.0,208.0,3.4,14.2,781.0,976.29,751.92
2018,4,12,10,45,609.5,257.5,3.4,14.4,758.5,915.63,707.11
2018,4,12,11,0,509.0,307.0,3.4,14.6,736.0,849.56,656.94
2018,4,12,11,15,574.5,284.5,3.45,14.7,776.5,877.61,678.41
2018,4,12,11,30,640.0,262.0,3.5,14.8,817.0,905.46,698.72
2018,4,12,11,45,752.0,213.0,3.55,14.9,869.5,941.83,725.26
2018,4,12,12,0,864.0,164.0,3.6,15.0,922.0,961.84,738.78
2018,4,12,12,15,788.0,198.0,3.7,15.0,888.5,895.15,692.62
2018,4,12,12,30,712.0,232.0,3.8,15.0,855.0,837.09,650.83
2018,4,12,12,45,681.5,242.0,3.9,15.0,833.0,787.5,614.77
2018,4,12,13,0,651.0,252.0,4.0,15.0,811.0,737.55,577.77
2018,4,12,13,15,735.0,214.5,4.05,14.95,833.5,728.34,571.95
2018,4,12,13,30,819.0,177.0,4.1,14.9,856.0,707.39,556.44
2018,4,12,13,45,812.5,174.5,4.2,14.8,831.0,654.76,515.56
2018,4,12,14,0,806.0,172.0,4.3,14.7,806.0,600.84,472.76
2018,4,12,14,15,796.5,168.0,4.3,14.55,773.5,541.86,424.5
2018,4,12,14,30,787.0,164.0,4.3,14.4,741.0,482.73,374.64
2018,4,12,14,45,774.5,159.0,4.3,14.3,702.5,421.51,321.69
2018,4,12,15,0,762.0,154.0,4.3,14.2,664.0,360.79,267.96
2018,4,12,15,15,742.0,150.5,4.3,14.2,620.0,300.05,213.97
2018,4,12,15,30,722.0,147.0,4.3,14.2,576.0,241.22,162.87
2018,4,12,15,45,699.0,140.5,4.2,13.75,528.0,182.02,116.21
2018,4,12,16,0,676.0,134.0,4.1,13.3,480.0,125.7,81.93
2018,4,12,16,15,645.0,126.5,3.95,13.05,429.0,89.42,73.85
2018,4,12,16,30,614.0,119.0,3.8,12.8,378.0,86.24,71.38
2018,4,12,16,45,568.5,111.0,3.65,12.5,325.5,82.36,68.22
2018,4,12,17,0,523.0,103.0,3.5,12.2,273.0,75.28,62.1
2018,4,12,17,15,459.5,91.5,3.15,11.65,221.5,67.64,55.36
2018,4,12,17,30,396.0,80.0,2.8,11.1,170.0,59.8,48.21
2018,4,12,17,45,306.5,66.0,2.45,10.55,124.5,49.8,38.85
2018,4,12,18,0,217.0,52.0,2.1,10.0,79.0,39.62,28.93
2018,4,12,18,15,125.5,32.5,1.95,9.6,46.5,25.08,11.37
2018,4,12,18,30,34.0,13.0,1.8,9.2,14.0,11.1,0.0
2018,4,12,18,45,17.0,6.5,1.7,8.8,7.0,0.0,0.0
2018,4,12,19,0,0.0,0.0,1.6,8.4,0.0,0.0,0.0
2018,4,12,19,15,0.0,0.0,1.6,8.25,0.0,0.0,0.0
2018,4,12,19,30,0.0,0.0,1.6,8.1,0.0,0.0,0.0
2018,4,12,19,45,0.0,0.0,1.55,7.95,0.0,0.0,0.0
2018,4,12,20,0,0.0,0.0,1.5,7.8,0.0,0.0,0.0
2018,4,12,20,15,0.0,0.0,1.5,7.65,0.0,0.0,0.0
2018,4,12,20,30,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2018,4,12,20,45,0.0,0.0,1.45,7.35,0.0,0.0,0.0
2018,4,12,21,0,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,4,12,21,15,0.0,0.0,1.4,7.1,0.0,0.0,0.0
2018,4,12,21,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2018,4,12,21,45,0.0,0.0,1.35,6.9,0.0,0.0,0.0
2018,4,12,22,0,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,4,12,22,15,0.0,0.0,1.3,6.65,0.0,0.0,0.0
2018,4,12,22,30,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,4,12,22,45,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,4,12,23,0,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,4,12,23,15,0.0,0.0,1.25,6.2,0.0,0.0,0.0
2018,4,12,23,30,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,4,12,23,45,0.0,0.0,1.2,5.95,0.0,0.0,0.0
2018,4,13,0,0,0.0,0.0,1.2,5.8,0.0,0.0,0.0
2018,4,13,0,15,0.0,0.0,1.2,5.75,0.0,0.0,0.0
2018,4,13,0,30,0.0,0.0,1.2,5.7,0.0,0.0,0.0
2018,4,13,0,45,0.0,0.0,1.2,5.6,0.0,0.0,0.0
2018,4,13,1,0,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2018,4,13,1,15,0.0,0.0,1.2,5.45,0.0,0.0,0.0
2018,4,13,1,30,0.0,0.0,1.2,5.4,0.0,0.0,0.0
2018,4,13,1,45,0.0,0.0,1.2,5.3,0.0,0.0,0.0
2018,4,13,2,0,0.0,0.0,1.2,5.2,0.0,0.0,0.0
2018,4,13,2,15,0.0,0.0,1.15,5.15,0.0,0.0,0.0
2018,4,13,2,30,0.0,0.0,1.1,5.1,0.0,0.0,0.0
2018,4,13,2,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2018,4,13,3,0,0.0,0.0,1.1,4.9,0.0,0.0,0.0
2018,4,13,3,15,0.0,0.0,1.1,4.8,0.0,0.0,0.0
2018,4,13,3,30,0.0,0.0,1.1,4.7,0.0,0.0,0.0
2018,4,13,3,45,0.0,0.0,1.1,4.65,0.0,0.0,0.0
2018,4,13,4,0,0.0,0.0,1.1,4.6,0.0,0.0,0.0
2018,4,13,4,15,0.0,0.0,1.1,4.55,0.0,0.0,0.0
2018,4,13,4,30,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2018,4,13,4,45,0.0,0.0,1.15,4.45,0.0,0.0,0.0
2018,4,13,5,0,0.0,0.0,1.2,4.4,0.0,0.0,0.0
2018,4,13,5,15,2.0,1.0,1.25,5.1,1.0,0.0,0.0
2018,4,13,5,30,4.0,2.0,1.3,5.8,2.0,0.0,0.0
2018,4,13,5,45,72.5,16.5,1.4,6.5,21.5,44.13,0.0
2018,4,13,6,0,141.0,31.0,1.5,7.2,41.0,127.72,70.92
2018,4,13,6,15,252.5,45.0,1.75,7.95,81.5,215.53,174.08
2018,4,13,6,30,364.0,59.0,2.0,8.7,122.0,309.6,258.61
2018,4,13,6,45,445.0,69.0,2.2,9.5,172.5,394.18,332.26
2018,4,13,7,0,526.0,79.0,2.4,10.3,223.0,485.19,408.42
2018,4,13,7,15,581.0,86.0,2.7,11.0,276.0,559.76,468.95
2018,4,13,7,30,636.0,93.0,3.0,11.7,329.0,637.02,528.62
2018,4,13,7,45,675.5,98.0,3.25,12.45,382.0,701.44,575.8
2018,4,13,8,0,715.0,103.0,3.5,13.2,435.0,766.24,622.02
2018,4,13,8,15,742.5,107.5,3.55,13.7,486.0,819.67,658.32
2018,4,13,8,30,770.0,112.0,3.6,14.2,537.0,871.8,692.95
2018,4,13,8,45,791.0,115.5,3.6,14.7,584.0,908.99,715.94
2018,4,13,9,0,812.0,119.0,3.6,15.2,631.0,949.74,741.23
2018,4,13,9,15,831.0,120.0,3.6,15.6,674.0,982.88,761.12
2018,4,13,9,30,850.0,121.0,3.6,16.0,717.0,1012.85,778.71
2018,4,13,9,45,865.5,121.0,3.55,16.4,754.5,1034.72,790.32
2018,4,13,10,0,881.0,121.0,3.5,16.8,792.0,1039.8,790.59
2018,4,13,10,15,888.0,123.5,3.5,17.15,821.5,1048.14,793.92
2018,4,13,10,30,895.0,126.0,3.5,17.5,851.0,1052.5,794.67
2018,4,13,10,45,900.0,127.5,3.45,17.8,873.0,1049.77,790.59
2018,4,13,11,0,905.0,129.0,3.4,18.1,895.0,1043.01,784.05
2018,4,13,11,15,907.0,130.5,3.4,18.35,909.0,1029.29,773.6
2018,4,13,11,30,909.0,132.0,3.4,18.6,923.0,1011.69,760.74
2018,4,13,11,45,908.0,133.5,3.35,18.85,928.0,987.47,743.2
2018,4,13,12,0,907.0,135.0,3.3,19.1,933.0,959.69,723.39
2018,4,13,12,15,905.0,135.5,3.3,19.25,930.5,926.7,700.75
2018,4,13,12,30,903.0,136.0,3.3,19.4,928.0,890.55,675.92
2018,4,13,12,45,899.0,136.0,3.3,19.55,917.5,849.37,647.52
2018,4,13,13,0,895.0,136.0,3.3,19.7,907.0,805.54,617.13
2018,4,13,13,15,889.5,136.0,3.25,19.8,889.0,758.19,582.15
2018,4,13,13,30,884.0,136.0,3.2,19.9,871.0,708.72,544.67
2018,4,13,13,45,876.0,135.5,3.15,19.95,845.5,658.61,505.85
2018,4,13,14,0,868.0,135.0,3.1,20.0,820.0,602.72,461.84
2018,4,13,14,15,857.5,133.0,3.05,19.95,787.0,543.22,414.08
2018,4,13,14,30,847.0,131.0,3.0,19.9,754.0,483.22,364.46
2018,4,13,14,45,833.0,128.5,2.9,19.85,715.0,421.25,311.88
2018,4,13,15,0,819.0,126.0,2.8,19.8,676.0,359.76,258.52
2018,4,13,15,15,801.5,123.0,2.8,19.8,632.0,297.75,204.55
2018,4,13,15,30,784.0,120.0,2.8,19.8,588.0,237.24,153.06
2018,4,13,15,45,761.0,116.0,2.6,19.45,539.5,170.89,101.86
2018,4,13,16,0,738.0,112.0,2.4,19.1,491.0,112.64,67.9
2018,4,13,16,15,710.5,105.5,2.15,18.65,440.0,75.19,59.91
2018,4,13,16,30,683.0,99.0,1.9,18.2,389.0,72.14,57.61
2018,4,13,16,45,645.5,91.5,1.65,17.75,336.5,68.08,54.34
2018,4,13,17,0,608.0,84.0,1.4,17.3,284.0,63.86,50.84
2018,4,13,17,15,551.0,75.0,1.3,16.35,231.5,58.13,45.97
2018,4,13,17,30,494.0,66.0,1.2,15.4,179.0,52.23,40.75
2018,4,13,17,45,408.0,55.5,1.1,14.45,132.5,44.74,33.86
2018,4,13,18,0,322.0,45.0,1.0,13.5,86.0,34.75,24.43
2018,4,13,18,15,199.5,30.0,1.05,13.0,51.5,23.29,10.77
2018,4,13,18,30,77.0,15.0,1.1,12.5,17.0,12.8,0.0
2018,4,13,18,45,38.5,7.5,1.1,11.95,8.5,0.0,0.0
2018,4,13,19,0,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,4,13,19,15,0.0,0.0,1.05,11.2,0.0,0.0,0.0
2018,4,13,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,4,13,19,45,0.0,0.0,1.0,10.75,0.0,0.0,0.0
