Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,23,18,30,113.0,23.0,2.4,16.6,30.0,17.84,0.0
2018,4,23,18,45,56.5,11.5,2.4,15.8,15.0,9.82,0.0
2018,4,23,19,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2018,4,23,19,15,0.0,0.0,2.4,14.6,0.0,0.0,0.0
2018,4,23,19,30,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,4,23,19,45,0.0,0.0,2.35,13.8,0.0,0.0,0.0
2018,4,23,20,0,0.0,0.0,2.3,13.4,0.0,0.0,0.0
2018,4,23,20,15,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,4,23,20,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,4,23,20,45,0.0,0.0,1.75,12.75,0.0,0.0,0.0
2018,4,23,21,0,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,4,23,21,15,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,4,23,21,30,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,4,23,21,45,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,4,23,22,0,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,4,23,22,15,0.0,0.0,1.15,11.6,0.0,0.0,0.0
2018,4,23,22,30,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,4,23,22,45,0.0,0.0,1.05,11.35,0.0,0.0,0.0
2018,4,23,23,0,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,4,23,23,15,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,4,23,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,4,23,23,45,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,4,24,0,0,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,4,24,0,15,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,4,24,0,30,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,4,24,0,45,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,4,24,1,0,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,4,24,1,15,0.0,0.0,1.0,10.25,0.0,0.0,0.0
2018,4,24,1,30,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,4,24,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,4,24,2,0,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,4,24,2,15,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,4,24,2,30,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,4,24,2,45,0.0,0.0,0.95,9.6,0.0,0.0,0.0
2018,4,24,3,0,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,4,24,3,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,4,24,3,30,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,4,24,3,45,0.0,0.0,0.9,9.45,0.0,0.0,0.0
2018,4,24,4,0,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,4,24,4,15,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,4,24,4,30,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,4,24,4,45,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,4,24,5,0,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,4,24,5,15,31.5,6.5,1.05,10.05,7.0,0.0,0.0
2018,4,24,5,30,63.0,13.0,1.2,10.7,14.0,33.9,0.0
2018,4,24,5,45,157.0,25.5,1.4,11.35,41.0,114.84,56.68
2018,4,24,6,0,251.0,38.0,1.6,12.0,68.0,188.13,147.55
2018,4,24,6,15,263.0,45.0,1.65,12.6,90.0,214.61,175.37
2018,4,24,6,30,275.0,52.0,1.7,13.2,112.0,242.84,201.97
2018,4,24,6,45,137.5,65.5,1.7,13.8,95.5,170.05,141.23
2018,4,24,7,0,0.0,79.0,1.7,14.4,79.0,67.63,52.15
2018,4,24,7,15,2.5,106.0,1.65,14.95,107.0,94.95,75.21
2018,4,24,7,30,5.0,133.0,1.6,15.5,135.0,122.55,97.88
2018,4,24,7,45,17.0,161.0,1.6,16.1,169.5,159.09,127.77
2018,4,24,8,0,29.0,189.0,1.6,16.7,204.0,211.46,169.73
2018,4,24,8,15,73.5,222.5,1.55,17.3,265.0,286.6,229.66
2018,4,24,8,30,118.0,256.0,1.5,17.9,326.0,382.82,303.5
2018,4,24,8,45,350.5,227.5,1.45,18.5,457.5,588.45,460.83
2018,4,24,9,0,583.0,199.0,1.4,19.1,589.0,815.19,620.13
2018,4,24,9,15,719.5,159.5,1.4,19.7,670.5,915.39,682.26
2018,4,24,9,30,856.0,120.0,1.4,20.3,752.0,1007.09,737.53
2018,4,24,9,45,874.5,118.5,1.4,20.9,790.0,1016.87,739.48
2018,4,24,10,0,893.0,117.0,1.4,21.5,828.0,1035.65,748.29
2018,4,24,10,15,899.0,119.0,1.45,21.9,856.0,1041.81,750.53
2018,4,24,10,30,905.0,121.0,1.5,22.3,884.0,1044.0,750.57
2018,4,24,10,45,908.0,122.5,1.55,22.65,904.0,1038.67,746.22
2018,4,24,11,0,911.0,124.0,1.6,23.0,924.0,1029.38,739.6
2018,4,24,11,15,913.5,125.5,1.65,23.25,938.0,1015.67,730.62
2018,4,24,11,30,916.0,127.0,1.7,23.5,952.0,998.08,719.31
2018,4,24,11,45,916.5,127.0,1.75,23.7,956.5,973.46,703.74
2018,4,24,12,0,917.0,127.0,1.8,23.9,961.0,945.31,685.94
2018,4,24,12,15,919.0,125.0,1.9,24.0,959.0,913.23,666.35
2018,4,24,12,30,921.0,123.0,2.0,24.1,957.0,877.83,644.36
2018,4,24,12,45,922.0,120.5,2.05,24.2,947.5,838.0,618.72
2018,4,24,13,0,923.0,118.0,2.1,24.3,938.0,795.2,590.83
2018,4,24,13,15,919.5,116.5,2.2,24.25,920.0,747.3,558.01
2018,4,24,13,30,916.0,115.0,2.3,24.2,902.0,697.12,522.26
2018,4,24,13,45,900.5,118.5,2.4,24.15,873.5,641.82,481.54
2018,4,24,14,0,885.0,122.0,2.5,24.1,845.0,585.77,438.9
2018,4,24,14,15,886.0,116.5,2.55,23.85,816.0,530.24,395.31
2018,4,24,14,30,887.0,111.0,2.6,23.6,787.0,472.9,348.61
2018,4,24,14,45,872.5,109.0,2.65,23.35,746.5,410.91,296.98
2018,4,24,15,0,858.0,107.0,2.7,23.1,706.0,349.31,244.38
2018,4,24,15,15,842.0,104.5,2.7,23.1,661.5,282.44,187.21
2018,4,24,15,30,826.0,102.0,2.7,23.1,617.0,221.08,135.93
2018,4,24,15,45,790.0,104.0,2.7,22.25,565.5,162.27,93.26
2018,4,24,16,0,754.0,106.0,2.7,21.4,514.0,101.14,60.28
2018,4,24,16,15,731.0,99.5,2.7,20.65,463.5,70.27,55.1
2018,4,24,16,30,708.0,93.0,2.7,19.9,413.0,67.16,52.81
2018,4,24,16,45,608.5,95.5,2.65,19.2,346.5,69.47,55.14
2018,4,24,17,0,509.0,98.0,2.6,18.5,280.0,72.47,58.05
2018,4,24,17,15,502.0,85.0,2.5,17.55,240.0,64.5,51.36
2018,4,24,17,30,495.0,72.0,2.4,16.6,200.0,56.03,44.02
2018,4,24,17,45,432.5,62.0,2.3,15.65,155.5,49.25,37.92
2018,4,24,18,0,370.0,52.0,2.2,14.7,111.0,42.29,31.39
2018,4,24,18,15,263.0,38.5,2.1,14.05,72.5,29.77,19.43
2018,4,24,18,30,156.0,25.0,2.0,13.4,34.0,19.44,0.47
2018,4,24,18,45,78.0,12.5,1.9,12.7,17.0,10.67,0.0
2018,4,24,19,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,4,24,19,15,0.0,0.0,1.7,11.7,0.0,0.0,0.0
2018,4,24,19,30,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,4,24,19,45,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,4,24,20,0,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,4,24,20,15,0.0,0.0,1.35,10.65,0.0,0.0,0.0
2018,4,24,20,30,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,4,24,20,45,0.0,0.0,1.2,10.35,0.0,0.0,0.0
2018,4,24,21,0,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,4,24,21,15,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,4,24,21,30,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,4,24,21,45,0.0,0.0,1.05,10.2,0.0,0.0,0.0
2018,4,24,22,0,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,4,24,22,15,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,4,24,22,30,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,4,24,22,45,0.0,0.0,0.95,10.2,0.0,0.0,0.0
2018,4,24,23,0,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,4,24,23,15,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,4,24,23,30,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,4,24,23,45,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,4,25,0,0,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,4,25,0,15,0.0,0.0,0.9,10.25,0.0,0.0,0.0
2018,4,25,0,30,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,4,25,0,45,0.0,0.0,0.95,10.3,0.0,0.0,0.0
2018,4,25,1,0,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,4,25,1,15,0.0,0.0,1.0,10.25,0.0,0.0,0.0
2018,4,25,1,30,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,4,25,1,45,0.0,0.0,1.05,10.1,0.0,0.0,0.0
2018,4,25,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,4,25,2,15,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,4,25,2,30,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,4,25,2,45,0.0,0.0,1.1,9.35,0.0,0.0,0.0
2018,4,25,3,0,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,4,25,3,15,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,4,25,3,30,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,4,25,3,45,0.0,0.0,1.1,8.15,0.0,0.0,0.0
2018,4,25,4,0,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,4,25,4,15,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,4,25,4,30,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,4,25,4,45,0.0,0.0,1.15,7.75,0.0,0.0,0.0
2018,4,25,5,0,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,4,25,5,15,35.0,6.5,1.45,8.25,7.5,0.0,0.0
2018,4,25,5,30,70.0,13.0,1.7,8.8,15.0,36.44,0.0
2018,4,25,5,45,162.5,25.5,1.95,9.35,42.0,117.84,66.54
2018,4,25,6,0,255.0,38.0,2.2,9.9,69.0,189.39,150.65
2018,4,25,6,15,207.0,44.5,2.15,10.4,77.5,183.47,151.2
2018,4,25,6,30,159.0,51.0,2.1,10.9,86.0,158.93,132.77
2018,4,25,6,45,79.5,70.5,2.1,11.4,88.0,127.41,105.66
2018,4,25,7,0,0.0,90.0,2.1,11.9,90.0,78.64,62.16
2018,4,25,7,15,9.0,119.5,2.05,12.45,123.5,113.56,91.91
2018,4,25,7,30,18.0,149.0,2.0,13.0,157.0,149.23,121.6
2018,4,25,7,45,55.5,181.0,1.95,13.55,208.5,226.25,185.53
2018,4,25,8,0,93.0,213.0,1.9,14.1,260.0,293.52,239.63
2018,4,25,8,15,194.5,226.0,1.85,14.8,337.5,415.18,336.45
2018,4,25,8,30,296.0,239.0,1.8,15.5,415.0,544.68,434.39
2018,4,25,8,45,561.0,177.0,1.75,16.2,543.0,759.18,593.09
2018,4,25,9,0,826.0,115.0,1.7,16.9,671.0,949.02,718.23
2018,4,25,9,15,838.0,118.0,1.7,17.55,711.0,976.78,730.91
2018,4,25,9,30,850.0,121.0,1.7,18.2,751.0,1001.17,743.24
2018,4,25,9,45,858.5,123.5,1.65,18.85,785.0,1017.94,749.87
2018,4,25,10,0,867.0,126.0,1.6,19.5,819.0,1017.85,745.77
2018,4,25,10,15,873.0,127.5,1.65,20.0,846.0,1023.28,747.52
2018,4,25,10,30,879.0,129.0,1.7,20.5,873.0,1024.86,746.86
2018,4,25,10,45,882.0,130.5,1.7,21.05,892.5,1019.57,741.13
2018,4,25,11,0,885.0,132.0,1.7,21.6,912.0,1010.41,733.18
2018,4,25,11,15,886.5,133.5,1.8,21.9,924.5,995.98,724.11
2018,4,25,11,30,888.0,135.0,1.9,22.2,937.0,977.83,712.71
2018,4,25,11,45,887.5,136.0,1.95,22.55,941.5,953.75,696.75
2018,4,25,12,0,887.0,137.0,2.0,22.9,946.0,926.27,678.63
2018,4,25,12,15,887.0,136.0,2.1,23.05,943.5,894.19,658.46
2018,4,25,12,30,887.0,135.0,2.2,23.2,941.0,859.02,636.06
2018,4,25,12,45,886.0,133.0,2.25,23.35,930.5,819.27,609.92
2018,4,25,13,0,885.0,131.0,2.3,23.5,920.0,776.83,581.45
2018,4,25,13,15,880.0,131.0,2.35,23.5,902.0,730.71,548.69
2018,4,25,13,30,875.0,131.0,2.4,23.5,884.0,682.55,513.6
2018,4,25,13,45,867.5,130.0,2.45,23.5,858.5,630.25,474.53
2018,4,25,14,0,860.0,129.0,2.5,23.5,833.0,576.59,433.23
2018,4,25,14,15,850.0,127.5,2.55,23.25,800.5,519.88,388.71
2018,4,25,14,30,840.0,126.0,2.6,23.0,768.0,461.76,341.57
2018,4,25,14,45,825.5,124.5,2.65,22.75,729.5,401.74,291.54
2018,4,25,15,0,811.0,123.0,2.7,22.5,691.0,342.27,240.74
2018,4,25,15,15,795.0,120.0,2.7,22.5,648.0,282.11,188.96
2018,4,25,15,30,779.0,117.0,2.7,22.5,605.0,223.26,139.87
2018,4,25,15,45,755.0,114.5,2.8,21.6,557.0,165.46,97.53
2018,4,25,16,0,731.0,112.0,2.9,20.7,509.0,103.46,63.07
2018,4,25,16,15,698.5,108.0,2.95,19.95,458.0,75.43,59.68
2018,4,25,16,30,666.0,104.0,3.0,19.2,407.0,74.2,59.04
2018,4,25,16,45,625.0,98.5,3.05,18.45,355.0,71.76,57.29
2018,4,25,17,0,584.0,93.0,3.1,17.7,303.0,69.27,55.44
2018,4,25,17,15,528.5,85.0,3.1,16.7,252.0,64.63,51.65
2018,4,25,17,30,473.0,77.0,3.1,15.7,201.0,59.88,47.59
2018,4,25,17,45,394.5,66.5,3.1,14.7,154.0,50.26,38.98
2018,4,25,18,0,316.0,56.0,3.1,13.7,107.0,42.65,31.87
2018,4,25,18,15,215.0,40.5,3.05,13.1,69.5,31.1,20.76
2018,4,25,18,30,114.0,25.0,3.0,12.5,32.0,19.35,2.39
2018,4,25,18,45,57.0,12.5,2.95,11.85,16.0,10.67,0.0
2018,4,25,19,0,0.0,0.0,2.9,11.2,0.0,0.0,0.0
2018,4,25,19,15,0.0,0.0,2.85,11.05,0.0,0.0,0.0
2018,4,25,19,30,0.0,0.0,2.8,10.9,0.0,0.0,0.0
2018,4,25,19,45,0.0,0.0,2.7,10.7,0.0,0.0,0.0
2018,4,25,20,0,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2018,4,25,20,15,0.0,0.0,2.55,10.4,0.0,0.0,0.0
2018,4,25,20,30,0.0,0.0,2.5,10.3,0.0,0.0,0.0
2018,4,25,20,45,0.0,0.0,2.45,10.2,0.0,0.0,0.0
2018,4,25,21,0,0.0,0.0,2.4,10.1,0.0,0.0,0.0
2018,4,25,21,15,0.0,0.0,2.4,10.05,0.0,0.0,0.0
2018,4,25,21,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2018,4,25,21,45,0.0,0.0,2.4,9.95,0.0,0.0,0.0
2018,4,25,22,0,0.0,0.0,2.4,9.9,0.0,0.0,0.0
2018,4,25,22,15,0.0,0.0,2.45,9.9,0.0,0.0,0.0
2018,4,25,22,30,0.0,0.0,2.5,9.9,0.0,0.0,0.0
2018,4,25,22,45,0.0,0.0,2.6,9.85,0.0,0.0,0.0
2018,4,25,23,0,0.0,0.0,2.7,9.8,0.0,0.0,0.0
2018,4,25,23,15,0.0,0.0,2.7,9.75,0.0,0.0,0.0
2018,4,25,23,30,0.0,0.0,2.7,9.7,0.0,0.0,0.0
2018,4,25,23,45,0.0,0.0,2.7,9.6,0.0,0.0,0.0
2018,4,26,0,0,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2018,4,26,0,15,0.0,0.0,2.65,9.45,0.0,0.0,0.0
2018,4,26,0,30,0.0,0.0,2.6,9.4,0.0,0.0,0.0
2018,4,26,0,45,0.0,0.0,2.55,9.35,0.0,0.0,0.0
2018,4,26,1,0,0.0,0.0,2.5,9.3,0.0,0.0,0.0
2018,4,26,1,15,0.0,0.0,2.4,9.2,0.0,0.0,0.0
2018,4,26,1,30,0.0,0.0,2.3,9.1,0.0,0.0,0.0
2018,4,26,1,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2018,4,26,2,0,0.0,0.0,2.2,8.9,0.0,0.0,0.0
2018,4,26,2,15,0.0,0.0,2.1,8.75,0.0,0.0,0.0
2018,4,26,2,30,0.0,0.0,2.0,8.6,0.0,0.0,0.0
2018,4,26,2,45,0.0,0.0,1.85,8.45,0.0,0.0,0.0
2018,4,26,3,0,0.0,0.0,1.7,8.3,0.0,0.0,0.0
2018,4,26,3,15,0.0,0.0,1.65,8.2,0.0,0.0,0.0
2018,4,26,3,30,0.0,0.0,1.6,8.1,0.0,0.0,0.0
2018,4,26,3,45,0.0,0.0,1.6,7.95,0.0,0.0,0.0
2018,4,26,4,0,0.0,0.0,1.6,7.8,0.0,0.0,0.0
2018,4,26,4,15,0.0,0.0,1.55,7.75,0.0,0.0,0.0
2018,4,26,4,30,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,4,26,4,45,0.0,0.0,1.5,7.6,0.0,0.0,0.0
2018,4,26,5,0,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2018,4,26,5,15,3.5,4.5,1.8,7.95,4.5,0.0,0.0
2018,4,26,5,30,7.0,9.0,2.1,8.4,9.0,10.22,0.0
2018,4,26,5,45,29.0,25.0,2.35,8.85,28.0,44.3,24.06
2018,4,26,6,0,51.0,41.0,2.6,9.3,47.0,74.87,57.22
2018,4,26,6,15,81.5,59.5,2.6,9.8,75.0,113.83,92.46
2018,4,26,6,30,112.0,78.0,2.6,10.3,103.0,155.44,129.58
2018,4,26,6,45,87.0,97.5,2.65,10.8,120.0,165.57,138.39
2018,4,26,7,0,62.0,117.0,2.7,11.3,137.0,160.15,133.3
2018,4,26,7,15,33.5,128.5,2.7,11.8,139.5,151.41,124.81
2018,4,26,7,30,5.0,140.0,2.7,12.3,142.0,129.32,104.77
2018,4,26,7,45,24.0,170.5,2.7,12.75,182.5,174.16,142.36
2018,4,26,8,0,43.0,201.0,2.7,13.2,223.0,236.25,193.14
2018,4,26,8,15,54.5,224.5,2.7,13.7,255.0,270.97,220.42
2018,4,26,8,30,66.0,248.0,2.7,14.2,287.0,306.02,247.57
2018,4,26,8,45,91.5,275.5,2.7,14.75,334.5,358.93,288.7
2018,4,26,9,0,117.0,303.0,2.7,15.3,382.0,432.37,344.5
2018,4,26,9,15,295.5,281.0,2.7,15.75,497.0,601.51,475.78
2018,4,26,9,30,474.0,259.0,2.7,16.2,612.0,776.5,603.99
2018,4,26,9,45,670.5,190.5,2.75,16.65,714.5,909.93,697.91
2018,4,26,10,0,867.0,122.0,2.8,17.1,817.0,1012.43,764.49
2018,4,26,10,15,874.0,123.0,2.85,17.4,844.5,1018.36,765.96
2018,4,26,10,30,881.0,124.0,2.9,17.7,872.0,1020.45,765.96
2018,4,26,10,45,886.5,125.0,2.95,18.05,893.0,1017.17,762.41
2018,4,26,11,0,892.0,126.0,3.0,18.4,914.0,1009.98,756.43
2018,4,26,11,15,895.5,126.0,3.1,18.55,927.0,995.99,747.06
2018,4,26,11,30,899.0,126.0,3.2,18.7,940.0,978.24,735.27
2018,4,26,11,45,901.0,126.0,3.25,18.85,946.0,955.4,719.71
2018,4,26,12,0,903.0,126.0,3.3,19.0,952.0,929.03,701.8
2018,4,26,12,15,902.5,126.0,3.4,18.95,949.5,897.1,680.9
2018,4,26,12,30,902.0,126.0,3.5,18.9,947.0,862.02,657.68
2018,4,26,12,45,900.0,125.5,3.55,18.8,937.0,822.35,630.89
2018,4,26,13,0,898.0,125.0,3.6,18.7,927.0,779.98,601.84
2018,4,26,13,15,894.5,124.0,3.65,18.5,909.5,733.62,567.83
2018,4,26,13,30,891.0,123.0,3.7,18.3,892.0,685.06,531.29
2018,4,26,13,45,886.0,121.5,3.75,18.1,867.5,633.2,491.21
2018,4,26,14,0,881.0,120.0,3.8,17.9,843.0,579.7,448.61
2018,4,26,14,15,873.5,118.0,3.8,17.6,811.5,523.18,402.35
2018,4,26,14,30,866.0,116.0,3.8,17.3,780.0,465.75,353.84
2018,4,26,14,45,855.5,113.5,3.85,17.0,742.5,406.19,302.27
2018,4,26,15,0,845.0,111.0,3.9,16.7,705.0,342.35,246.19
2018,4,26,15,15,830.0,108.5,3.9,16.7,661.5,280.94,191.57
2018,4,26,15,30,815.0,106.0,3.9,16.7,618.0,220.64,139.72
2018,4,26,15,45,797.0,102.5,3.95,16.05,571.0,160.64,94.21
2018,4,26,16,0,779.0,99.0,4.0,15.4,524.0,102.68,62.96
2018,4,26,16,15,754.0,95.0,3.95,14.95,474.0,73.79,59.47
2018,4,26,16,30,729.0,91.0,3.9,14.5,424.0,65.9,52.85
2018,4,26,16,45,693.0,86.0,3.85,14.1,371.5,63.43,50.93
2018,4,26,17,0,657.0,81.0,3.8,13.7,319.0,60.89,48.89
2018,4,26,17,15,606.0,74.5,3.65,13.2,267.0,57.0,45.58
2018,4,26,17,30,555.0,68.0,3.5,12.7,215.0,53.05,42.08
2018,4,26,17,45,479.0,59.5,3.3,12.15,166.0,47.23,36.71
2018,4,26,18,0,403.0,51.0,3.1,11.6,117.0,41.34,31.04
2018,4,26,18,15,290.5,39.0,2.9,11.2,78.0,30.21,20.29
2018,4,26,18,30,178.0,27.0,2.7,10.8,39.0,21.0,4.84
2018,4,26,18,45,92.5,14.5,2.45,10.4,20.5,12.38,0.0
2018,4,26,19,0,7.0,2.0,2.2,10.0,2.0,0.0,0.0
2018,4,26,19,15,3.5,1.0,2.25,9.85,1.0,0.0,0.0
2018,4,26,19,30,0.0,0.0,2.3,9.7,0.0,0.0,0.0
2018,4,26,19,45,0.0,0.0,2.3,9.6,0.0,0.0,0.0
2018,4,26,20,0,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2018,4,26,20,15,0.0,0.0,2.4,9.45,0.0,0.0,0.0
2018,4,26,20,30,0.0,0.0,2.5,9.4,0.0,0.0,0.0
2018,4,26,20,45,0.0,0.0,2.6,9.35,0.0,0.0,0.0
2018,4,26,21,0,0.0,0.0,2.7,9.3,0.0,0.0,0.0
2018,4,26,21,15,0.0,0.0,2.75,9.35,0.0,0.0,0.0
2018,4,26,21,30,0.0,0.0,2.8,9.4,0.0,0.0,0.0
2018,4,26,21,45,0.0,0.0,2.9,9.45,0.0,0.0,0.0
2018,4,26,22,0,0.0,0.0,3.0,9.5,0.0,0.0,0.0
2018,4,26,22,15,0.0,0.0,3.05,9.5,0.0,0.0,0.0
2018,4,26,22,30,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2018,4,26,22,45,0.0,0.0,3.1,9.55,0.0,0.0,0.0
2018,4,26,23,0,0.0,0.0,3.1,9.6,0.0,0.0,0.0
2018,4,26,23,15,0.0,0.0,3.15,9.65,0.0,0.0,0.0
2018,4,26,23,30,0.0,0.0,3.2,9.7,0.0,0.0,0.0
2018,4,26,23,45,0.0,0.0,3.2,9.8,0.0,0.0,0.0
2018,4,27,0,0,0.0,0.0,3.2,9.9,0.0,0.0,0.0
2018,4,27,0,15,0.0,0.0,3.1,9.9,0.0,0.0,0.0
2018,4,27,0,30,0.0,0.0,3.0,9.9,0.0,0.0,0.0
2018,4,27,0,45,0.0,0.0,2.85,9.95,0.0,0.0,0.0
2018,4,27,1,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2018,4,27,1,15,0.0,0.0,2.55,10.05,0.0,0.0,0.0
2018,4,27,1,30,0.0,0.0,2.4,10.1,0.0,0.0,0.0
2018,4,27,1,45,0.0,0.0,2.2,10.2,0.0,0.0,0.0
2018,4,27,2,0,0.0,0.0,2.0,10.3,0.0,0.0,0.0
2018,4,27,2,15,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,4,27,2,30,0.0,0.0,1.6,10.3,0.0,0.0,0.0
2018,4,27,2,45,0.0,0.0,1.45,10.25,0.0,0.0,0.0
2018,4,27,3,0,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,4,27,3,15,0.0,0.0,1.2,10.05,0.0,0.0,0.0
2018,4,27,3,30,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,4,27,3,45,0.0,0.0,1.0,9.75,0.0,0.0,0.0
2018,4,27,4,0,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,4,27,4,15,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,4,27,4,30,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,4,27,4,45,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,4,27,5,0,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,4,27,5,15,7.5,6.0,1.1,10.2,6.5,0.0,0.0
2018,4,27,5,30,15.0,12.0,1.3,10.8,13.0,15.68,0.0
2018,4,27,5,45,139.5,29.5,1.5,11.45,47.5,115.5,74.44
2018,4,27,6,0,264.0,47.0,1.7,12.1,82.0,204.9,162.74
2018,4,27,6,15,314.5,59.5,1.8,12.55,119.0,260.13,213.33
2018,4,27,6,30,365.0,72.0,1.9,13.0,156.0,320.74,266.5
2018,4,27,6,45,365.5,90.5,2.05,13.4,193.0,361.31,301.23
2018,4,27,7,0,366.0,109.0,2.2,13.8,230.0,400.73,333.51
2018,4,27,7,15,542.5,98.0,2.2,14.3,311.5,541.21,446.13
2018,4,27,7,30,719.0,87.0,2.2,14.8,393.0,688.81,556.68
2018,4,27,7,45,608.5,113.5,2.2,15.25,395.0,658.43,530.11
2018,4,27,8,0,498.0,140.0,2.2,15.7,397.0,606.83,488.55
2018,4,27,8,15,278.0,186.5,2.2,16.15,332.5,460.54,371.26
2018,4,27,8,30,58.0,233.0,2.2,16.6,268.0,281.3,224.43
2018,4,27,8,45,140.0,265.5,2.25,17.0,358.5,411.9,328.16
2018,4,27,9,0,222.0,298.0,2.3,17.4,449.0,526.74,414.99
2018,4,27,9,15,153.0,267.0,2.4,17.75,374.0,425.99,336.03
2018,4,27,9,30,84.0,236.0,2.5,18.1,299.0,324.26,255.82
2018,4,27,9,45,95.5,290.0,2.55,18.4,364.5,391.6,306.95
2018,4,27,10,0,107.0,344.0,2.6,18.7,430.0,457.88,355.54
2018,4,27,10,15,107.0,344.5,2.65,18.9,433.0,455.04,352.42
2018,4,27,10,30,107.0,345.0,2.7,19.1,436.0,451.72,349.36
2018,4,27,10,45,295.0,338.0,2.8,19.3,597.5,644.38,495.31
2018,4,27,11,0,483.0,331.0,2.9,19.5,759.0,830.18,628.14
2018,4,27,11,15,537.5,311.0,2.9,19.65,793.5,849.59,640.5
2018,4,27,11,30,592.0,291.0,2.9,19.8,828.0,866.64,652.44
2018,4,27,11,45,571.5,302.0,2.95,19.9,823.0,835.9,630.26
2018,4,27,12,0,551.0,313.0,3.0,20.0,818.0,805.28,608.37
2018,4,27,12,15,639.5,268.5,3.05,20.0,853.0,817.54,619.08
2018,4,27,12,30,728.0,224.0,3.1,20.0,888.0,821.11,623.15
2018,4,27,12,45,798.5,189.0,3.15,19.95,910.0,805.46,613.38
2018,4,27,13,0,869.0,154.0,3.2,19.9,932.0,788.73,602.26
2018,4,27,13,15,796.0,185.0,3.25,19.85,887.0,721.12,552.16
2018,4,27,13,30,723.0,216.0,3.3,19.8,842.0,658.86,505.3
2018,4,27,13,45,635.0,246.0,3.35,19.75,784.0,588.03,451.41
2018,4,27,14,0,547.0,276.0,3.4,19.7,726.0,523.56,401.54
2018,4,27,14,15,651.5,224.5,3.45,19.5,740.0,497.28,379.77
2018,4,27,14,30,756.0,173.0,3.5,19.3,754.0,458.35,345.97
2018,4,27,14,45,780.5,155.5,3.55,19.1,729.5,407.66,301.77
2018,4,27,15,0,805.0,138.0,3.6,18.9,705.0,350.24,250.89
2018,4,27,15,15,788.0,134.5,3.6,18.9,661.0,289.86,198.19
2018,4,27,15,30,771.0,131.0,3.6,18.9,617.0,224.86,143.61
2018,4,27,15,45,749.0,126.5,3.6,18.3,569.0,165.58,99.34
2018,4,27,16,0,727.0,122.0,3.6,17.7,521.0,108.92,68.81
2018,4,27,16,15,697.0,117.5,3.55,17.3,470.0,81.67,65.72
2018,4,27,16,30,667.0,113.0,3.5,16.9,419.0,80.4,64.97
2018,4,27,16,45,627.0,106.5,3.45,16.5,366.5,77.48,62.74
2018,4,27,17,0,587.0,100.0,3.4,16.1,314.0,74.47,60.36
2018,4,27,17,15,532.5,91.5,3.15,15.5,262.5,69.64,56.32
2018,4,27,17,30,478.0,83.0,2.9,14.9,211.0,61.96,49.6
2018,4,27,17,45,399.5,71.5,2.6,14.3,162.5,53.84,42.25
2018,4,27,18,0,321.0,60.0,2.3,13.7,114.0,45.57,34.52
2018,4,27,18,15,217.0,45.0,2.1,13.1,76.0,34.45,23.84
2018,4,27,18,30,113.0,30.0,1.9,12.5,38.0,23.19,7.36
2018,4,27,18,45,57.5,15.5,1.65,11.9,19.5,13.23,0.0
2018,4,27,19,0,2.0,1.0,1.4,11.3,1.0,0.0,0.0
2018,4,27,19,15,1.0,0.5,1.4,11.1,0.5,0.0,0.0
2018,4,27,19,30,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,4,27,19,45,0.0,0.0,1.35,10.7,0.0,0.0,0.0
2018,4,27,20,0,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,4,27,20,15,0.0,0.0,1.35,10.65,0.0,0.0,0.0
2018,4,27,20,30,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,4,27,20,45,0.0,0.0,1.45,10.95,0.0,0.0,0.0
2018,4,27,21,0,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,4,27,21,15,0.0,0.0,1.55,11.2,0.0,0.0,0.0
2018,4,27,21,30,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,4,27,21,45,0.0,0.0,1.65,11.35,0.0,0.0,0.0
2018,4,27,22,0,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,4,27,22,15,0.0,0.0,1.65,11.35,0.0,0.0,0.0
2018,4,27,22,30,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,4,27,22,45,0.0,0.0,1.55,11.3,0.0,0.0,0.0
2018,4,27,23,0,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,4,27,23,15,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,4,27,23,30,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,4,27,23,45,0.0,0.0,1.25,11.05,0.0,0.0,0.0
2018,4,28,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,4,28,0,15,0.0,0.0,1.15,10.95,0.0,0.0,0.0
2018,4,28,0,30,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,4,28,0,45,0.0,0.0,1.05,10.9,0.0,0.0,0.0
2018,4,28,1,0,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,4,28,1,15,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,4,28,1,30,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,4,28,1,45,0.0,0.0,0.95,10.85,0.0,0.0,0.0
2018,4,28,2,0,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,4,28,2,15,0.0,0.0,0.9,10.75,0.0,0.0,0.0
2018,4,28,2,30,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,4,28,2,45,0.0,0.0,0.85,10.6,0.0,0.0,0.0
2018,4,28,3,0,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,4,28,3,15,0.0,0.0,0.85,10.45,0.0,0.0,0.0
2018,4,28,3,30,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,4,28,3,45,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,4,28,4,0,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,4,28,4,15,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,4,28,4,30,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,4,28,4,45,0.0,0.0,0.95,10.4,0.0,0.0,0.0
2018,4,28,5,0,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,4,28,5,15,2.0,3.0,1.25,10.9,3.0,0.0,0.0
2018,4,28,5,30,4.0,6.0,1.5,11.4,6.0,6.57,0.0
2018,4,28,5,45,2.0,13.5,1.8,11.9,13.5,11.95,3.09
2018,4,28,6,0,0.0,21.0,2.1,12.4,21.0,17.3,8.84
2018,4,28,6,15,0.0,33.0,2.25,12.8,33.0,27.25,17.62
2018,4,28,6,30,0.0,45.0,2.4,13.2,45.0,37.21,26.36
2018,4,28,6,45,0.0,52.0,2.55,13.6,52.0,43.03,31.42
2018,4,28,7,0,0.0,59.0,2.7,14.0,59.0,48.86,36.35
2018,4,28,7,15,0.0,58.0,2.75,14.35,58.0,48.02,35.51
2018,4,28,7,30,0.0,57.0,2.8,14.7,57.0,47.2,34.65
2018,4,28,7,45,1.5,86.5,2.85,15.0,87.5,73.29,56.54
2018,4,28,8,0,3.0,116.0,2.9,15.3,118.0,101.27,79.67
2018,4,28,8,15,167.0,168.5,2.9,15.55,269.5,341.05,279.54
2018,4,28,8,30,331.0,221.0,2.9,15.8,421.0,553.76,445.95
2018,4,28,8,45,489.5,190.5,2.9,16.05,511.5,695.68,552.65
2018,4,28,9,0,648.0,160.0,2.9,16.3,602.0,832.61,650.25
2018,4,28,9,15,341.0,202.5,2.95,16.55,436.0,579.58,458.78
2018,4,28,9,30,34.0,245.0,3.0,16.8,270.0,265.24,208.97
2018,4,28,9,45,17.0,173.5,3.05,17.0,186.0,176.18,138.34
2018,4,28,10,0,0.0,102.0,3.1,17.2,102.0,85.47,64.41
2018,4,28,10,15,2.0,129.0,3.15,17.35,130.5,110.91,85.04
2018,4,28,10,30,4.0,156.0,3.2,17.5,159.0,136.47,105.47
2018,4,28,10,45,26.5,218.0,3.25,17.6,241.5,224.94,176.39
2018,4,28,11,0,49.0,280.0,3.3,17.7,324.0,304.46,238.61
2018,4,28,11,15,77.5,357.0,3.35,17.7,427.0,403.04,314.19
2018,4,28,11,30,106.0,434.0,3.4,17.7,530.0,499.45,386.22
2018,4,28,11,45,65.5,353.5,3.4,17.65,413.0,379.3,294.77
2018,4,28,12,0,25.0,273.0,3.4,17.6,296.0,264.7,206.06
2018,4,28,12,15,84.0,332.0,3.45,17.5,409.0,376.77,294.36
2018,4,28,12,30,143.0,391.0,3.5,17.4,522.0,470.23,365.78
2018,4,28,12,45,177.5,399.0,3.55,17.25,559.5,492.7,383.01
2018,4,28,13,0,212.0,407.0,3.6,17.1,597.0,511.26,397.4
2018,4,28,13,15,173.5,402.0,3.65,16.9,555.5,464.57,361.71
2018,4,28,13,30,135.0,397.0,3.7,16.7,514.0,421.03,328.42
2018,4,28,13,45,84.5,357.0,3.7,16.45,429.5,344.1,269.33
2018,4,28,14,0,34.0,317.0,3.7,16.2,345.0,276.99,217.25
2018,4,28,14,15,26.0,284.0,3.75,16.25,305.0,242.25,190.21
2018,4,28,14,30,18.0,251.0,3.8,16.3,265.0,211.47,166.08
2018,4,28,14,45,132.0,259.0,3.8,16.3,353.0,250.37,195.09
2018,4,28,15,0,246.0,267.0,3.8,16.3,441.0,272.9,208.71
2018,4,28,15,15,512.0,195.5,3.8,16.3,528.5,262.09,188.53
2018,4,28,15,30,778.0,124.0,3.8,16.3,616.0,226.23,145.93
2018,4,28,15,45,633.5,151.0,3.75,15.85,531.5,169.28,108.14
2018,4,28,16,0,489.0,178.0,3.7,15.4,447.0,134.55,95.97
2018,4,28,16,15,392.5,177.5,3.65,15.2,380.5,116.03,96.11
2018,4,28,16,30,296.0,177.0,3.6,15.0,314.0,121.56,101.34
2018,4,28,16,45,322.0,151.5,3.55,14.75,284.0,106.99,89.03
2018,4,28,17,0,348.0,126.0,3.5,14.5,254.0,88.02,72.68
2018,4,28,17,15,380.0,103.0,3.25,14.1,222.5,74.08,60.57
2018,4,28,17,30,412.0,80.0,3.0,13.7,191.0,59.3,47.48
2018,4,28,17,45,366.0,67.5,2.8,13.3,150.0,50.72,39.68
2018,4,28,18,0,320.0,55.0,2.6,12.9,109.0,41.87,31.41
2018,4,28,18,15,246.0,42.5,2.4,12.55,75.5,32.65,22.46
2018,4,28,18,30,172.0,30.0,2.2,12.2,42.0,23.26,8.64
2018,4,28,18,45,89.5,16.0,2.0,11.8,22.0,13.66,0.0
2018,4,28,19,0,7.0,2.0,1.8,11.4,2.0,0.0,0.0
2018,4,28,19,15,3.5,1.0,1.75,11.15,1.0,0.0,0.0
2018,4,28,19,30,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,4,28,19,45,0.0,0.0,1.65,10.65,0.0,0.0,0.0
2018,4,28,20,0,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,4,28,20,15,0.0,0.0,1.55,10.25,0.0,0.0,0.0
2018,4,28,20,30,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,4,28,20,45,0.0,0.0,1.5,9.95,0.0,0.0,0.0
2018,4,28,21,0,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,4,28,21,15,0.0,0.0,1.45,9.65,0.0,0.0,0.0
2018,4,28,21,30,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,4,28,21,45,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,4,28,22,0,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,4,28,22,15,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,4,28,22,30,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,4,28,22,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2018,4,28,23,0,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,4,28,23,15,0.0,0.0,1.35,8.95,0.0,0.0,0.0
2018,4,28,23,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,4,28,23,45,0.0,0.0,1.4,9.05,0.0,0.0,0.0
2018,4,29,0,0,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,4,29,0,15,0.0,0.0,1.4,9.25,0.0,0.0,0.0
2018,4,29,0,30,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,4,29,0,45,0.0,0.0,1.4,9.55,0.0,0.0,0.0
2018,4,29,1,0,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,4,29,1,15,0.0,0.0,1.35,9.8,0.0,0.0,0.0
2018,4,29,1,30,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,4,29,1,45,0.0,0.0,1.3,9.95,0.0,0.0,0.0
2018,4,29,2,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,4,29,2,15,0.0,0.0,1.3,10.05,0.0,0.0,0.0
2018,4,29,2,30,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,4,29,2,45,0.0,0.0,1.25,10.1,0.0,0.0,0.0
2018,4,29,3,0,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,4,29,3,15,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,4,29,3,30,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,4,29,3,45,0.0,0.0,1.2,10.15,0.0,0.0,0.0
2018,4,29,4,0,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,4,29,4,15,0.0,0.0,1.15,10.2,0.0,0.0,0.0
2018,4,29,4,30,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,4,29,4,45,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,4,29,5,0,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,4,29,5,15,14.5,6.5,1.4,10.6,7.0,5.55,0.0
2018,4,29,5,30,29.0,13.0,1.7,11.0,14.0,21.61,0.0
2018,4,29,5,45,29.0,21.5,1.95,11.4,24.0,37.98,22.86
2018,4,29,6,0,29.0,30.0,2.2,11.8,34.0,47.3,34.18
2018,4,29,6,15,37.0,46.5,2.4,12.1,54.0,63.04,48.63
2018,4,29,6,30,45.0,63.0,2.6,12.4,74.0,85.98,69.0
2018,4,29,6,45,92.0,92.5,2.75,12.7,121.5,160.85,133.79
2018,4,29,7,0,139.0,122.0,2.9,13.0,169.0,230.3,192.86
2018,4,29,7,15,136.0,124.5,2.95,13.2,176.5,234.0,195.66
2018,4,29,7,30,133.0,127.0,3.0,13.4,184.0,237.93,198.54
2018,4,29,7,45,75.0,137.5,3.05,13.65,170.5,205.9,169.75
2018,4,29,8,0,17.0,148.0,3.1,13.9,157.0,143.57,115.66
2018,4,29,8,15,149.0,197.5,3.15,14.25,287.5,339.94,279.2
2018,4,29,8,30,281.0,247.0,3.2,14.6,418.0,537.05,434.01
2018,4,29,8,45,259.0,259.0,3.3,14.9,425.5,534.47,428.96
2018,4,29,9,0,237.0,271.0,3.4,15.2,433.0,529.67,423.35
2018,4,29,9,15,215.0,298.0,3.45,15.55,451.5,518.98,413.17
2018,4,29,9,30,193.0,325.0,3.5,15.9,470.0,526.31,416.44
2018,4,29,9,45,304.0,315.5,3.55,16.2,556.0,645.37,507.05
2018,4,29,10,0,415.0,306.0,3.6,16.5,642.0,763.99,593.81
2018,4,29,10,15,412.5,315.0,3.65,16.7,658.5,767.17,593.98
2018,4,29,10,30,410.0,324.0,3.7,16.9,675.0,767.97,593.32
2018,4,29,10,45,545.5,268.5,3.8,17.1,747.5,838.08,646.48
2018,4,29,11,0,681.0,213.0,3.9,17.3,820.0,909.42,698.21
2018,4,29,11,15,622.5,248.0,3.9,17.25,809.0,871.56,669.55
2018,4,29,11,30,564.0,283.0,3.9,17.2,798.0,830.64,638.81
2018,4,29,11,45,401.0,367.0,3.95,17.15,734.0,738.02,568.23
2018,4,29,12,0,238.0,451.0,4.0,17.1,670.0,629.73,485.59
2018,4,29,12,15,262.0,442.5,4.0,17.05,683.0,638.76,493.1
2018,4,29,12,30,286.0,434.0,4.0,17.0,696.0,633.25,489.46
2018,4,29,12,45,386.5,382.5,4.0,17.0,732.5,647.09,501.84
2018,4,29,13,0,487.0,331.0,4.0,17.0,769.0,659.77,512.53
2018,4,29,13,15,649.5,249.0,3.95,16.95,821.0,674.18,524.94
2018,4,29,13,30,812.0,167.0,3.9,16.9,873.0,671.06,523.18
2018,4,29,13,45,835.0,151.0,3.85,16.9,859.0,625.94,487.37
2018,4,29,14,0,858.0,135.0,3.8,16.9,845.0,575.65,446.7
2018,4,29,14,15,851.5,131.5,3.8,16.85,813.0,519.46,400.22
2018,4,29,14,30,845.0,128.0,3.8,16.8,781.0,461.37,350.87
2018,4,29,14,45,837.0,123.5,3.8,16.75,744.0,401.34,298.64
2018,4,29,15,0,829.0,119.0,3.8,16.7,707.0,341.15,245.2
2018,4,29,15,15,813.5,116.5,3.8,16.7,664.0,280.77,191.67
2018,4,29,15,30,798.0,114.0,3.8,16.7,621.0,221.59,141.04
2018,4,29,15,45,779.5,109.5,3.8,16.35,573.5,162.09,96.11
2018,4,29,16,0,761.0,105.0,3.8,16.0,526.0,104.72,65.42
2018,4,29,16,15,737.0,100.0,3.75,15.7,476.0,70.26,56.17
2018,4,29,16,30,713.0,95.0,3.7,15.4,426.0,68.19,54.64
2018,4,29,16,45,679.0,89.5,3.65,15.1,374.5,65.52,52.54
2018,4,29,17,0,645.0,84.0,3.6,14.8,323.0,62.74,50.3
2018,4,29,17,15,597.5,77.0,3.45,14.35,271.5,58.61,46.79
2018,4,29,17,30,550.0,70.0,3.3,13.9,220.0,54.36,43.06
2018,4,29,17,45,479.5,61.0,3.1,13.45,171.5,48.21,37.44
2018,4,29,18,0,409.0,52.0,2.9,13.0,123.0,41.94,31.49
2018,4,29,18,15,299.0,41.0,2.65,12.5,83.5,31.7,21.72
2018,4,29,18,30,189.0,30.0,2.4,12.0,44.0,23.28,9.66
2018,4,29,18,45,98.5,16.0,2.15,11.5,23.0,13.66,0.0
2018,4,29,19,0,8.0,2.0,1.9,11.0,2.0,0.0,0.0
2018,4,29,19,15,4.0,1.0,1.9,11.0,1.0,0.0,0.0
2018,4,29,19,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,4,29,19,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,4,29,20,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,4,29,20,15,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,4,29,20,30,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,4,29,20,45,0.0,0.0,1.55,10.7,0.0,0.0,0.0
2018,4,29,21,0,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,4,29,21,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,4,29,21,30,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,4,29,21,45,0.0,0.0,1.35,10.3,0.0,0.0,0.0
2018,4,29,22,0,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,4,29,22,15,0.0,0.0,1.3,10.15,0.0,0.0,0.0
2018,4,29,22,30,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,4,29,22,45,0.0,0.0,1.3,10.05,0.0,0.0,0.0
2018,4,29,23,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,4,29,23,15,0.0,0.0,1.3,10.05,0.0,0.0,0.0
2018,4,29,23,30,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,4,29,23,45,0.0,0.0,1.35,10.15,0.0,0.0,0.0
2018,4,30,0,0,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,4,30,0,15,0.0,0.0,1.55,10.3,0.0,0.0,0.0
2018,4,30,0,30,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,4,30,0,45,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2018,4,30,1,0,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,4,30,1,15,0.0,0.0,2.1,10.65,0.0,0.0,0.0
2018,4,30,1,30,0.0,0.0,2.2,10.7,0.0,0.0,0.0
2018,4,30,1,45,0.0,0.0,2.3,10.75,0.0,0.0,0.0
2018,4,30,2,0,0.0,0.0,2.4,10.8,0.0,0.0,0.0
2018,4,30,2,15,0.0,0.0,2.35,10.75,0.0,0.0,0.0
2018,4,30,2,30,0.0,0.0,2.3,10.7,0.0,0.0,0.0
2018,4,30,2,45,0.0,0.0,2.25,10.7,0.0,0.0,0.0
2018,4,30,3,0,0.0,0.0,2.2,10.7,0.0,0.0,0.0
2018,4,30,3,15,0.0,0.0,2.15,10.65,0.0,0.0,0.0
2018,4,30,3,30,0.0,0.0,2.1,10.6,0.0,0.0,0.0
2018,4,30,3,45,0.0,0.0,2.0,10.55,0.0,0.0,0.0
2018,4,30,4,0,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,4,30,4,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,4,30,4,30,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,4,30,4,45,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,4,30,5,0,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,4,30,5,15,12.5,8.0,2.05,10.7,8.5,10.66,0.0
2018,4,30,5,30,25.0,16.0,2.2,10.9,17.0,27.96,0.0
2018,4,30,5,45,57.0,32.5,2.4,11.15,39.5,66.8,45.47
2018,4,30,6,0,89.0,49.0,2.6,11.4,62.0,102.13,80.21
2018,4,30,6,15,130.0,68.0,2.65,11.7,95.0,159.17,130.6
2018,4,30,6,30,171.0,87.0,2.7,12.0,128.0,210.99,176.19
2018,4,30,6,45,177.5,95.5,2.75,12.35,147.0,231.15,194.12
2018,4,30,7,0,184.0,104.0,2.8,12.7,166.0,252.08,211.97
2018,4,30,7,15,92.0,100.5,2.75,13.15,131.5,173.49,144.25
2018,4,30,7,30,0.0,97.0,2.7,13.6,97.0,82.19,64.37
2018,4,30,7,45,5.5,130.0,2.7,14.05,133.0,117.24,93.72
2018,4,30,8,0,11.0,163.0,2.7,14.5,169.0,153.04,123.01
2018,4,30,8,15,39.5,209.0,2.7,14.8,232.5,238.37,192.86
2018,4,30,8,30,68.0,255.0,2.7,15.1,296.0,313.59,252.65
2018,4,30,8,45,70.0,274.0,2.65,15.45,319.0,334.81,267.96
2018,4,30,9,0,72.0,293.0,2.6,15.8,342.0,355.73,283.06
2018,4,30,9,15,117.5,326.0,2.65,16.0,412.0,454.13,358.86
2018,4,30,9,30,163.0,359.0,2.7,16.2,482.0,533.0,417.83
2018,4,30,9,45,158.0,375.5,2.75,16.45,499.0,543.42,423.74
2018,4,30,10,0,153.0,392.0,2.8,16.7,516.0,552.73,429.27
2018,4,30,10,15,209.5,396.0,2.9,16.8,572.0,609.2,471.88
2018,4,30,10,30,266.0,400.0,3.0,16.9,628.0,683.53,526.14
2018,4,30,10,45,324.5,395.5,3.05,17.0,680.5,729.28,559.35
2018,4,30,11,0,383.0,391.0,3.1,17.1,733.0,772.26,590.39
2018,4,30,11,15,373.5,395.5,3.15,17.0,733.0,755.61,577.97
2018,4,30,11,30,364.0,400.0,3.2,16.9,733.0,737.3,564.82
2018,4,30,11,45,491.5,339.5,3.25,16.8,791.5,794.18,608.74
2018,4,30,12,0,619.0,279.0,3.3,16.7,850.0,831.74,638.12
2018,4,30,12,15,726.0,229.0,3.35,16.65,897.0,851.73,654.21
2018,4,30,12,30,833.0,179.0,3.4,16.6,944.0,856.39,658.97
2018,4,30,12,45,837.5,175.5,3.4,16.55,937.5,819.88,632.92
2018,4,30,13,0,842.0,172.0,3.4,16.5,931.0,780.41,604.06
2018,4,30,13,15,838.5,169.5,3.45,16.55,913.0,733.44,569.1
2018,4,30,13,30,835.0,167.0,3.5,16.6,895.0,684.51,531.87
2018,4,30,13,45,830.0,164.5,3.55,16.65,870.5,632.93,491.66
2018,4,30,14,0,825.0,162.0,3.6,16.7,846.0,579.94,449.21
2018,4,30,14,15,817.5,158.5,3.65,16.65,814.5,523.79,403.22
2018,4,30,14,30,810.0,155.0,3.7,16.6,783.0,466.99,355.29
2018,4,30,14,45,800.0,150.0,3.7,16.5,745.0,407.71,304.14
2018,4,30,15,0,790.0,145.0,3.7,16.4,707.0,348.6,252.09
2018,4,30,15,15,773.0,141.5,3.7,16.4,663.5,283.81,195.6
2018,4,30,15,30,756.0,138.0,3.7,16.4,620.0,225.17,145.79
2018,4,30,15,45,734.0,133.5,3.65,15.95,572.0,167.03,102.15
2018,4,30,16,0,712.0,129.0,3.6,15.5,524.0,111.52,72.34
2018,4,30,16,15,681.5,124.0,3.55,15.1,473.5,85.55,69.65
2018,4,30,16,30,651.0,119.0,3.5,14.7,423.0,84.12,68.77
2018,4,30,16,45,610.0,112.5,3.45,14.35,370.5,81.38,66.68
2018,4,30,17,0,569.0,106.0,3.4,14.0,318.0,78.56,64.46
2018,4,30,17,15,514.5,97.5,3.3,13.55,266.5,71.47,58.39
2018,4,30,17,30,460.0,89.0,3.2,13.1,215.0,65.92,53.51
2018,4,30,17,45,384.0,77.5,3.1,12.7,167.5,57.94,46.24
2018,4,30,18,0,308.0,66.0,3.0,12.3,120.0,49.82,38.58
2018,4,30,18,15,210.5,49.5,2.85,11.95,81.0,37.72,27.05
2018,4,30,18,30,113.0,33.0,2.7,11.6,42.0,25.43,11.99
2018,4,30,18,45,58.0,17.5,2.5,11.25,22.0,14.94,0.0
2018,4,30,19,0,3.0,2.0,2.3,10.9,2.0,0.0,0.0
2018,4,30,19,15,1.5,1.0,2.1,10.65,1.0,0.0,0.0
2018,4,30,19,30,0.0,0.0,1.9,10.4,0.0,0.0,0.0
2018,4,30,19,45,0.0,0.0,1.7,10.15,0.0,0.0,0.0
2018,4,30,20,0,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,4,30,20,15,0.0,0.0,1.45,9.65,0.0,0.0,0.0
2018,4,30,20,30,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,4,30,20,45,0.0,0.0,1.35,9.2,0.0,0.0,0.0
2018,4,30,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,4,30,21,15,0.0,0.0,1.25,8.85,0.0,0.0,0.0
2018,4,30,21,30,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,4,30,21,45,0.0,0.0,1.2,8.55,0.0,0.0,0.0
2018,4,30,22,0,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,4,30,22,15,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,4,30,22,30,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,4,30,22,45,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,4,30,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,4,30,23,15,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,4,30,23,30,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,4,30,23,45,0.0,0.0,1.2,7.75,0.0,0.0,0.0
2018,5,1,0,0,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,5,1,0,15,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,5,1,0,30,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,5,1,0,45,0.0,0.0,1.2,7.65,0.0,0.0,0.0
2018,5,1,1,0,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,5,1,1,15,0.0,0.0,1.25,7.7,0.0,0.0,0.0
2018,5,1,1,30,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,5,1,1,45,0.0,0.0,1.35,7.85,0.0,0.0,0.0
2018,5,1,2,0,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,5,1,2,15,0.0,0.0,1.5,8.05,0.0,0.0,0.0
2018,5,1,2,30,0.0,0.0,1.6,8.2,0.0,0.0,0.0
2018,5,1,2,45,0.0,0.0,1.65,8.3,0.0,0.0,0.0
2018,5,1,3,0,0.0,0.0,1.7,8.4,0.0,0.0,0.0
2018,5,1,3,15,0.0,0.0,1.85,8.6,0.0,0.0,0.0
2018,5,1,3,30,0.0,0.0,2.0,8.8,0.0,0.0,0.0
2018,5,1,3,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2018,5,1,4,0,0.0,0.0,2.2,9.2,0.0,0.0,0.0
2018,5,1,4,15,0.0,0.0,2.25,9.35,0.0,0.0,0.0
2018,5,1,4,30,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2018,5,1,4,45,0.0,0.0,2.35,9.7,0.0,0.0,0.0
2018,5,1,5,0,0.0,0.0,2.4,9.9,0.0,0.0,0.0
2018,5,1,5,15,17.0,9.0,2.45,10.1,10.0,12.89,0.0
2018,5,1,5,30,34.0,18.0,2.5,10.3,20.0,34.05,0.0
2018,5,1,5,45,96.5,35.5,2.6,10.45,48.0,95.77,68.79
2018,5,1,6,0,159.0,53.0,2.7,10.6,76.0,149.95,120.42
2018,5,1,6,15,213.0,68.0,2.65,10.85,112.0,202.89,168.25
2018,5,1,6,30,267.0,83.0,2.6,11.1,148.0,261.59,220.07
2018,5,1,6,45,205.0,102.5,2.6,11.3,159.5,257.03,216.59
2018,5,1,7,0,143.0,122.0,2.6,11.5,171.0,231.97,194.95
2018,5,1,7,15,115.0,142.5,2.55,12.05,186.0,239.14,199.73
2018,5,1,7,30,87.0,163.0,2.5,12.6,201.0,228.53,189.38
2018,5,1,7,45,219.0,177.5,2.4,13.1,289.5,384.74,318.2
2018,5,1,8,0,351.0,192.0,2.3,13.6,378.0,519.45,423.94
2018,5,1,8,15,523.0,171.5,2.35,14.25,477.5,677.5,543.68
2018,5,1,8,30,695.0,151.0,2.4,14.9,577.0,834.88,655.07
2018,5,1,8,45,727.5,150.0,2.4,15.55,625.0,880.51,682.29
2018,5,1,9,0,760.0,149.0,2.4,16.2,673.0,924.25,708.74
2018,5,1,9,15,786.5,145.0,2.45,16.75,715.0,949.68,723.06
2018,5,1,9,30,813.0,141.0,2.5,17.3,757.0,979.75,740.66
2018,5,1,9,45,839.0,134.0,2.55,17.85,794.5,1002.84,753.43
2018,5,1,10,0,865.0,127.0,2.6,18.4,832.0,1009.39,755.29
2018,5,1,10,15,873.0,128.5,2.65,18.8,860.0,1016.53,758.26
2018,5,1,10,30,881.0,130.0,2.7,19.2,888.0,1019.83,758.81
2018,5,1,10,45,887.5,130.0,2.8,19.6,909.0,1016.26,755.48
2018,5,1,11,0,894.0,130.0,2.9,20.0,930.0,1008.83,749.75
2018,5,1,11,15,897.5,130.5,2.9,20.2,943.5,995.11,739.68
2018,5,1,11,30,901.0,131.0,2.9,20.4,957.0,977.64,727.29
2018,5,1,11,45,903.5,130.5,2.95,20.65,962.5,954.64,711.6
2018,5,1,12,0,906.0,130.0,3.0,20.9,968.0,928.13,693.62
2018,5,1,12,15,907.0,129.0,3.0,21.0,966.0,896.49,672.2
2018,5,1,12,30,908.0,128.0,3.0,21.1,964.0,861.67,648.6
2018,5,1,12,45,908.5,125.5,3.05,21.2,954.0,822.13,621.95
2018,5,1,13,0,909.0,123.0,3.1,21.3,944.0,779.75,592.85
2018,5,1,13,15,905.0,122.0,3.2,21.3,926.0,732.82,558.83
2018,5,1,13,30,901.0,121.0,3.3,21.3,908.0,683.74,522.3
2018,5,1,13,45,831.5,153.5,3.35,21.3,863.5,623.63,475.81
2018,5,1,14,0,762.0,186.0,3.4,21.3,819.0,563.62,428.74
2018,5,1,14,15,734.0,189.5,3.5,21.1,780.5,505.37,382.73
2018,5,1,14,30,706.0,193.0,3.6,20.9,742.0,448.75,336.71
2018,5,1,14,45,572.5,231.0,3.65,20.7,662.0,381.53,283.47
2018,5,1,15,0,439.0,269.0,3.7,20.5,582.0,327.12,241.27
2018,5,1,15,15,341.0,274.5,3.7,20.5,508.5,277.58,203.43
2018,5,1,15,30,243.0,280.0,3.7,20.5,435.0,235.65,173.51
2018,5,1,15,45,333.5,238.5,3.8,19.7,434.0,197.68,141.48
2018,5,1,16,0,424.0,197.0,3.9,18.9,433.0,142.29,102.55
2018,5,1,16,15,426.0,176.5,3.9,18.2,395.0,115.55,94.54
2018,5,1,16,30,428.0,156.0,3.9,17.5,357.0,104.83,85.91
2018,5,1,16,45,386.0,143.0,3.9,16.85,308.0,97.78,80.29
2018,5,1,17,0,344.0,130.0,3.9,16.2,259.0,90.42,74.29
2018,5,1,17,15,359.0,106.0,3.8,15.45,222.5,75.76,61.72
2018,5,1,17,30,374.0,82.0,3.7,14.7,186.0,60.28,48.17
2018,5,1,17,45,349.0,68.5,3.6,13.9,149.5,51.23,40.08
2018,5,1,18,0,324.0,55.0,3.5,13.1,113.0,41.82,31.43
2018,5,1,18,15,245.5,44.0,3.3,12.6,79.5,33.72,23.59
2018,5,1,18,30,167.0,33.0,3.1,12.1,46.0,25.49,12.73
2018,5,1,18,45,88.0,18.5,2.9,11.6,25.0,15.79,0.0
2018,5,1,19,0,9.0,4.0,2.7,11.1,4.0,0.0,0.0
2018,5,1,19,15,4.5,2.0,2.75,11.0,2.0,0.0,0.0
2018,5,1,19,30,0.0,0.0,2.8,10.9,0.0,0.0,0.0
2018,5,1,19,45,0.0,0.0,2.85,10.8,0.0,0.0,0.0
2018,5,1,20,0,0.0,0.0,2.9,10.7,0.0,0.0,0.0
2018,5,1,20,15,0.0,0.0,2.9,10.7,0.0,0.0,0.0
2018,5,1,20,30,0.0,0.0,2.9,10.7,0.0,0.0,0.0
2018,5,1,20,45,0.0,0.0,2.9,10.65,0.0,0.0,0.0
2018,5,1,21,0,0.0,0.0,2.9,10.6,0.0,0.0,0.0
2018,5,1,21,15,0.0,0.0,2.85,10.6,0.0,0.0,0.0
2018,5,1,21,30,0.0,0.0,2.8,10.6,0.0,0.0,0.0
2018,5,1,21,45,0.0,0.0,2.8,10.65,0.0,0.0,0.0
2018,5,1,22,0,0.0,0.0,2.8,10.7,0.0,0.0,0.0
2018,5,1,22,15,0.0,0.0,2.75,10.65,0.0,0.0,0.0
2018,5,1,22,30,0.0,0.0,2.7,10.6,0.0,0.0,0.0
2018,5,1,22,45,0.0,0.0,2.7,10.6,0.0,0.0,0.0
2018,5,1,23,0,0.0,0.0,2.7,10.6,0.0,0.0,0.0
2018,5,1,23,15,0.0,0.0,2.65,10.55,0.0,0.0,0.0
2018,5,1,23,30,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2018,5,1,23,45,0.0,0.0,2.55,10.45,0.0,0.0,0.0
2018,5,2,0,0,0.0,0.0,2.5,10.4,0.0,0.0,0.0
2018,5,2,0,15,0.0,0.0,2.55,10.4,0.0,0.0,0.0
2018,5,2,0,30,0.0,0.0,2.6,10.4,0.0,0.0,0.0
2018,5,2,0,45,0.0,0.0,2.6,10.4,0.0,0.0,0.0
2018,5,2,1,0,0.0,0.0,2.6,10.4,0.0,0.0,0.0
2018,5,2,1,15,0.0,0.0,2.6,10.4,0.0,0.0,0.0
2018,5,2,1,30,0.0,0.0,2.6,10.4,0.0,0.0,0.0
2018,5,2,1,45,0.0,0.0,2.65,10.35,0.0,0.0,0.0
2018,5,2,2,0,0.0,0.0,2.7,10.3,0.0,0.0,0.0
2018,5,2,2,15,0.0,0.0,2.65,10.25,0.0,0.0,0.0
2018,5,2,2,30,0.0,0.0,2.6,10.2,0.0,0.0,0.0
2018,5,2,2,45,0.0,0.0,2.55,10.15,0.0,0.0,0.0
2018,5,2,3,0,0.0,0.0,2.5,10.1,0.0,0.0,0.0
2018,5,2,3,15,0.0,0.0,2.45,10.15,0.0,0.0,0.0
2018,5,2,3,30,0.0,0.0,2.4,10.2,0.0,0.0,0.0
2018,5,2,3,45,0.0,0.0,2.4,10.2,0.0,0.0,0.0
2018,5,2,4,0,0.0,0.0,2.4,10.2,0.0,0.0,0.0
2018,5,2,4,15,0.0,0.0,2.3,10.2,0.0,0.0,0.0
2018,5,2,4,30,0.0,0.0,2.2,10.2,0.0,0.0,0.0
2018,5,2,4,45,0.0,0.0,2.15,10.25,0.0,0.0,0.0
2018,5,2,5,0,0.0,0.0,2.1,10.3,0.0,0.0,0.0
2018,5,2,5,15,47.0,11.0,2.15,10.45,13.5,23.79,0.0
2018,5,2,5,30,94.0,22.0,2.2,10.6,27.0,66.51,0.0
2018,5,2,5,45,200.0,37.5,2.2,10.75,62.5,150.97,112.07
2018,5,2,6,0,306.0,53.0,2.2,10.9,98.0,230.01,185.96
2018,5,2,6,15,389.5,64.0,2.15,11.3,145.0,303.47,251.24
2018,5,2,6,30,473.0,75.0,2.1,11.7,192.0,389.53,324.79
2018,5,2,6,45,532.0,82.5,2.05,12.05,243.0,461.59,384.54
2018,5,2,7,0,591.0,90.0,2.0,12.4,294.0,537.53,444.94
2018,5,2,7,15,634.5,95.0,1.9,13.05,346.5,602.75,493.79
2018,5,2,7,30,678.0,100.0,1.8,13.7,399.0,669.42,540.79
2018,5,2,7,45,712.0,103.0,1.7,14.3,451.0,727.01,578.84
2018,5,2,8,0,746.0,106.0,1.6,14.9,503.0,784.39,615.38
2018,5,2,8,15,770.0,109.0,1.5,15.6,552.0,827.72,640.56
2018,5,2,8,30,794.0,112.0,1.4,16.3,601.0,874.13,667.14
2018,5,2,8,45,813.5,113.5,1.3,17.0,646.5,912.57,687.46
2018,5,2,9,0,833.0,115.0,1.2,17.7,692.0,948.42,705.51
2018,5,2,9,15,847.0,116.5,1.15,18.35,732.0,976.03,718.77
2018,5,2,9,30,861.0,118.0,1.1,19.0,772.0,988.21,722.06
2018,5,2,9,45,871.5,119.0,1.1,19.65,806.5,1004.81,729.35
2018,5,2,10,0,882.0,120.0,1.1,20.3,841.0,1017.77,734.31
2018,5,2,10,15,889.5,121.0,1.2,20.85,868.5,1023.97,737.34
2018,5,2,10,30,897.0,122.0,1.3,21.4,896.0,1026.29,738.09
2018,5,2,10,45,902.5,122.0,1.4,21.95,916.5,1021.71,734.61
2018,5,2,11,0,908.0,122.0,1.5,22.5,937.0,1013.22,728.8
2018,5,2,11,15,911.0,122.5,1.7,22.75,950.0,998.93,721.65
2018,5,2,11,30,914.0,123.0,1.9,23.0,963.0,980.85,711.86
2018,5,2,11,45,915.0,123.5,2.1,23.25,968.0,957.24,698.24
2018,5,2,12,0,916.0,124.0,2.3,23.5,973.0,930.11,682.05
2018,5,2,12,15,916.0,123.5,2.5,23.55,970.5,897.86,662.67
2018,5,2,12,30,916.0,123.0,2.7,23.6,968.0,862.46,640.8
2018,5,2,12,45,914.0,121.5,2.85,23.6,957.0,821.64,614.62
2018,5,2,13,0,912.0,120.0,3.0,23.6,946.0,778.14,585.96
2018,5,2,13,15,908.5,119.5,3.1,23.45,928.5,731.94,553.11
2018,5,2,13,30,905.0,119.0,3.2,23.3,911.0,683.5,517.68
2018,5,2,13,45,899.5,117.0,3.3,23.15,885.5,630.67,477.93
2018,5,2,14,0,894.0,115.0,3.4,23.0,860.0,576.25,435.67
2018,5,2,14,15,886.0,114.0,3.4,22.75,828.5,520.06,390.52
2018,5,2,14,30,878.0,113.0,3.4,22.5,797.0,462.98,343.19
2018,5,2,14,45,867.5,110.5,3.4,22.25,759.0,403.25,292.46
2018,5,2,15,0,857.0,108.0,3.4,22.0,721.0,343.46,240.59
2018,5,2,15,15,843.0,105.0,3.4,22.0,677.5,277.07,183.4
2018,5,2,15,30,829.0,102.0,3.4,22.0,634.0,216.34,132.5
2018,5,2,15,45,812.0,98.5,3.3,21.25,587.0,156.16,88.25
2018,5,2,16,0,795.0,95.0,3.2,20.5,540.0,97.86,58.34
2018,5,2,16,15,772.5,91.0,3.2,19.95,490.0,70.68,55.54
2018,5,2,16,30,750.0,87.0,3.2,19.4,440.0,68.85,54.3
2018,5,2,16,45,718.0,82.0,3.15,18.85,388.0,60.5,47.36
2018,5,2,17,0,686.0,77.0,3.1,18.3,336.0,57.85,45.29
2018,5,2,17,15,640.0,71.5,2.95,17.5,284.0,54.6,42.67
2018,5,2,17,30,594.0,66.0,2.8,16.7,232.0,51.31,39.89
2018,5,2,17,45,525.0,59.0,2.65,15.95,183.0,46.61,35.7
2018,5,2,18,0,456.0,52.0,2.5,15.2,134.0,41.9,31.26
2018,5,2,18,15,348.5,41.0,2.3,14.5,92.0,33.52,23.29
2018,5,2,18,30,241.0,30.0,2.1,13.8,50.0,24.99,12.86
2018,5,2,18,45,132.5,17.0,1.9,13.1,27.0,14.51,0.0
2018,5,2,19,0,24.0,4.0,1.7,12.4,4.0,0.0,0.0
2018,5,2,19,15,12.0,2.0,1.75,12.1,2.0,0.0,0.0
2018,5,2,19,30,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,5,2,19,45,0.0,0.0,1.8,11.55,0.0,0.0,0.0
2018,5,2,20,0,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,5,2,20,15,0.0,0.0,1.75,11.15,0.0,0.0,0.0
2018,5,2,20,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2018,5,2,20,45,0.0,0.0,1.7,10.85,0.0,0.0,0.0
2018,5,2,21,0,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,5,2,21,15,0.0,0.0,1.65,10.6,0.0,0.0,0.0
2018,5,2,21,30,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,5,2,21,45,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,5,2,22,0,0.0,0.0,1.6,10.3,0.0,0.0,0.0
2018,5,2,22,15,0.0,0.0,1.55,10.2,0.0,0.0,0.0
2018,5,2,22,30,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,5,2,22,45,0.0,0.0,1.5,9.95,0.0,0.0,0.0
2018,5,2,23,0,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,5,2,23,15,0.0,0.0,1.45,9.75,0.0,0.0,0.0
2018,5,2,23,30,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,5,2,23,45,0.0,0.0,1.35,9.6,0.0,0.0,0.0
2018,5,3,0,0,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,5,3,0,15,0.0,0.0,1.35,9.55,0.0,0.0,0.0
2018,5,3,0,30,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,5,3,0,45,0.0,0.0,1.4,9.65,0.0,0.0,0.0
2018,5,3,1,0,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,5,3,1,15,0.0,0.0,1.45,9.85,0.0,0.0,0.0
2018,5,3,1,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,5,3,1,45,0.0,0.0,1.55,10.1,0.0,0.0,0.0
2018,5,3,2,0,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,5,3,2,15,0.0,0.0,1.7,10.35,0.0,0.0,0.0
2018,5,3,2,30,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,5,3,2,45,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,5,3,3,0,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,5,3,3,15,0.0,0.0,2.0,10.75,0.0,0.0,0.0
2018,5,3,3,30,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,5,3,3,45,0.0,0.0,2.05,10.85,0.0,0.0,0.0
2018,5,3,4,0,0.0,0.0,2.1,10.9,0.0,0.0,0.0
2018,5,3,4,15,0.0,0.0,2.1,10.95,0.0,0.0,0.0
2018,5,3,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2018,5,3,4,45,0.0,0.0,2.15,11.05,0.0,0.0,0.0
2018,5,3,5,0,0.0,0.0,2.2,11.1,0.0,0.0,0.0
2018,5,3,5,15,3.0,1.5,2.25,11.2,1.5,2.2,0.0
2018,5,3,5,30,6.0,3.0,2.3,11.3,3.0,4.96,0.0
2018,5,3,5,45,10.5,6.5,2.4,11.4,7.5,10.78,2.97
2018,5,3,6,0,15.0,10.0,2.5,11.5,12.0,17.0,8.86
2018,5,3,6,15,7.5,12.5,2.45,11.65,13.5,14.55,6.99
2018,5,3,6,30,0.0,15.0,2.4,11.8,15.0,12.34,5.06
2018,5,3,6,45,0.0,25.0,2.4,12.0,25.0,20.6,12.25
2018,5,3,7,0,0.0,35.0,2.4,12.2,35.0,28.89,19.4
2018,5,3,7,15,0.0,37.0,2.4,12.45,37.0,30.56,20.77
2018,5,3,7,30,0.0,39.0,2.4,12.7,39.0,32.24,22.1
2018,5,3,7,45,0.0,43.5,2.4,13.0,43.5,36.0,25.19
2018,5,3,8,0,0.0,48.0,2.4,13.3,48.0,39.76,28.26
2018,5,3,8,15,0.0,62.0,2.4,13.75,62.0,51.45,37.95
2018,5,3,8,30,0.0,76.0,2.4,14.2,76.0,63.17,47.56
2018,5,3,8,45,0.0,98.0,2.4,14.7,98.0,81.77,62.76
2018,5,3,9,0,0.0,120.0,2.4,15.2,120.0,101.1,78.34
2018,5,3,9,15,2.5,156.0,2.5,15.7,158.0,135.55,106.15
2018,5,3,9,30,5.0,192.0,2.6,16.2,196.0,170.4,133.82
2018,5,3,9,45,9.5,227.5,2.65,16.75,235.0,207.0,162.49
2018,5,3,10,0,14.0,263.0,2.7,17.3,274.0,243.67,190.78
2018,5,3,10,15,21.0,293.5,2.75,17.6,311.0,278.06,217.2
2018,5,3,10,30,28.0,324.0,2.8,17.9,348.0,330.22,256.9
2018,5,3,10,45,48.5,367.5,2.9,18.2,410.5,390.81,302.85
2018,5,3,11,0,69.0,411.0,3.0,18.5,473.0,450.03,346.93
2018,5,3,11,15,181.0,402.5,3.0,18.7,568.5,560.14,430.84
2018,5,3,11,30,293.0,394.0,3.0,18.9,664.0,662.24,506.1
2018,5,3,11,45,577.0,275.0,3.05,19.1,810.0,810.2,616.81
2018,5,3,12,0,861.0,156.0,3.1,19.3,956.0,908.49,686.33
2018,5,3,12,15,895.5,137.5,3.1,19.45,967.5,891.4,673.44
2018,5,3,12,30,930.0,119.0,3.1,19.6,979.0,868.98,657.93
2018,5,3,12,45,931.0,117.0,3.15,19.75,969.5,829.59,631.01
2018,5,3,13,0,932.0,115.0,3.2,19.9,960.0,787.25,601.86
2018,5,3,13,15,928.5,113.5,3.2,19.95,941.5,739.43,566.41
2018,5,3,13,30,925.0,112.0,3.2,20.0,923.0,689.36,528.5
2018,5,3,13,45,919.5,110.5,3.25,20.05,897.5,636.07,487.36
2018,5,3,14,0,914.0,109.0,3.3,20.1,872.0,581.15,443.73
2018,5,3,14,15,906.0,108.0,3.3,20.0,840.0,524.01,397.13
2018,5,3,14,30,898.0,107.0,3.3,19.9,808.0,465.96,348.32
2018,5,3,14,45,887.0,105.0,3.25,19.8,769.5,405.42,296.17
2018,5,3,15,0,876.0,103.0,3.2,19.7,731.0,344.84,242.95
2018,5,3,15,15,853.5,102.0,3.2,19.7,683.0,282.46,188.66
2018,5,3,15,30,831.0,101.0,3.2,19.7,635.0,215.44,132.79
2018,5,3,15,45,766.0,107.5,3.1,19.3,571.5,157.25,91.69
2018,5,3,16,0,701.0,114.0,3.0,18.9,508.0,99.82,62.33
2018,5,3,16,15,727.0,101.0,2.9,18.55,476.0,70.44,55.64
2018,5,3,16,30,753.0,88.0,2.8,18.2,444.0,69.57,55.18
2018,5,3,16,45,713.0,85.0,2.75,17.85,390.5,62.47,49.26
2018,5,3,17,0,673.0,82.0,2.7,17.5,337.0,61.27,48.44
