Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,3,17,15,626.0,76.5,2.55,16.8,285.5,58.18,45.94
2018,5,3,17,30,579.0,71.0,2.4,16.1,234.0,55.05,43.31
2018,5,3,17,45,509.5,63.0,2.25,15.45,185.0,49.71,38.53
2018,5,3,18,0,440.0,55.0,2.1,14.8,136.0,44.3,33.46
2018,5,3,18,15,335.0,43.5,1.95,14.05,94.0,35.59,25.2
2018,5,3,18,30,230.0,32.0,1.8,13.3,52.0,24.86,13.29
2018,5,3,18,45,127.0,18.5,1.6,12.6,28.5,15.79,0.0
2018,5,3,19,0,24.0,5.0,1.4,11.9,5.0,0.0,0.0
2018,5,3,19,15,12.0,2.5,1.45,11.6,2.5,0.0,0.0
2018,5,3,19,30,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,5,3,19,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,5,3,20,0,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,5,3,20,15,0.0,0.0,1.55,10.6,0.0,0.0,0.0
2018,5,3,20,30,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,5,3,20,45,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,5,3,21,0,0.0,0.0,1.6,10.3,0.0,0.0,0.0
2018,5,3,21,15,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,5,3,21,30,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,5,3,21,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2018,5,3,22,0,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,5,3,22,15,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,5,3,22,30,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,5,3,22,45,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,5,3,23,0,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,5,3,23,15,0.0,0.0,1.45,9.45,0.0,0.0,0.0
2018,5,3,23,30,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,5,3,23,45,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,5,4,0,0,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,5,4,0,15,0.0,0.0,1.35,9.2,0.0,0.0,0.0
2018,5,4,0,30,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,5,4,0,45,0.0,0.0,1.3,9.15,0.0,0.0,0.0
2018,5,4,1,0,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,5,4,1,15,0.0,0.0,1.25,9.05,0.0,0.0,0.0
2018,5,4,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,5,4,1,45,0.0,0.0,1.2,8.95,0.0,0.0,0.0
2018,5,4,2,0,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,5,4,2,15,0.0,0.0,1.15,8.8,0.0,0.0,0.0
2018,5,4,2,30,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,5,4,2,45,0.0,0.0,1.05,8.6,0.0,0.0,0.0
2018,5,4,3,0,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,5,4,3,15,0.0,0.0,0.95,8.45,0.0,0.0,0.0
2018,5,4,3,30,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,5,4,3,45,0.0,0.0,0.85,8.35,0.0,0.0,0.0
2018,5,4,4,0,0.0,0.0,0.8,8.3,0.0,0.0,0.0
2018,5,4,4,15,0.0,0.0,0.8,8.45,0.0,0.0,0.0
2018,5,4,4,30,0.0,0.0,0.8,8.6,0.0,0.0,0.0
2018,5,4,4,45,0.0,0.0,0.8,8.75,0.0,0.0,0.0
2018,5,4,5,0,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,5,4,5,15,16.5,6.5,1.05,9.35,7.5,10.6,0.0
2018,5,4,5,30,33.0,13.0,1.3,9.8,15.0,30.42,0.0
2018,5,4,5,45,90.5,25.5,1.55,10.3,38.0,75.03,54.7
2018,5,4,6,0,148.0,38.0,1.8,10.8,61.0,133.04,106.88
2018,5,4,6,15,74.0,45.5,1.9,11.45,57.0,88.3,70.79
2018,5,4,6,30,0.0,53.0,2.0,12.1,53.0,43.88,32.26
2018,5,4,6,45,5.5,66.0,2.15,12.75,68.0,58.7,45.15
2018,5,4,7,0,11.0,79.0,2.3,13.4,83.0,74.16,58.35
2018,5,4,7,15,69.5,132.0,2.15,14.1,162.5,178.7,147.39
2018,5,4,7,30,128.0,185.0,2.0,14.8,242.0,299.56,245.94
2018,5,4,7,45,177.0,204.5,1.85,15.45,293.5,363.66,295.97
2018,5,4,8,0,226.0,224.0,1.7,16.1,345.0,430.71,346.85
2018,5,4,8,15,339.5,221.5,1.45,16.9,422.5,550.1,435.82
2018,5,4,8,30,453.0,219.0,1.2,17.7,500.0,677.77,524.75
2018,5,4,8,45,471.5,230.5,0.9,18.55,542.0,717.49,545.0
2018,5,4,9,0,490.0,242.0,0.6,19.4,584.0,755.78,563.45
2018,5,4,9,15,527.5,243.0,0.55,20.3,630.0,799.61,588.7
2018,5,4,9,30,565.0,244.0,0.5,21.2,676.0,841.99,612.16
2018,5,4,9,45,649.0,218.5,0.45,22.1,735.5,908.42,651.17
2018,5,4,10,0,733.0,193.0,0.4,23.0,795.0,965.55,681.15
2018,5,4,10,15,715.0,212.0,0.45,23.95,815.0,964.41,677.21
2018,5,4,10,30,697.0,231.0,0.5,24.9,835.0,959.22,671.88
2018,5,4,10,45,666.0,255.5,0.55,25.8,843.5,942.7,659.25
2018,5,4,11,0,635.0,280.0,0.6,26.7,852.0,922.48,644.23
2018,5,4,11,15,599.0,302.0,0.7,27.1,847.5,892.02,625.15
2018,5,4,11,30,563.0,324.0,0.8,27.5,843.0,860.15,605.03
2018,5,4,11,45,582.5,317.5,0.95,27.9,857.0,851.54,601.4
2018,5,4,12,0,602.0,311.0,1.1,28.3,871.0,838.93,594.68
2018,5,4,12,15,752.5,220.0,1.05,28.45,918.5,860.42,610.56
2018,5,4,12,30,903.0,129.0,1.0,28.6,966.0,854.46,606.21
2018,5,4,12,45,842.0,165.5,1.0,28.75,939.0,809.26,577.01
2018,5,4,13,0,781.0,202.0,1.0,28.9,912.0,755.82,540.43
2018,5,4,13,15,732.0,225.0,1.05,28.95,880.0,704.7,505.87
2018,5,4,13,30,683.0,248.0,1.1,29.0,848.0,650.87,468.78
2018,5,4,13,45,697.5,231.0,1.15,29.05,829.0,604.86,436.86
2018,5,4,14,0,712.0,214.0,1.2,29.1,810.0,556.13,401.72
2018,5,4,14,15,747.0,186.5,1.35,28.95,790.5,506.32,365.14
2018,5,4,14,30,782.0,159.0,1.5,28.8,771.0,454.83,325.16
2018,5,4,14,45,796.5,142.5,1.65,28.65,740.0,397.45,279.06
2018,5,4,15,0,811.0,126.0,1.8,28.5,709.0,337.49,229.33
2018,5,4,15,15,811.5,117.5,1.8,28.5,671.0,277.84,179.16
2018,5,4,15,30,812.0,109.0,1.8,28.5,633.0,217.56,130.03
2018,5,4,15,45,791.0,106.0,2.15,27.6,585.0,158.49,88.5
2018,5,4,16,0,770.0,103.0,2.5,26.7,537.0,101.82,60.65
2018,5,4,16,15,744.5,99.5,2.65,25.85,487.5,76.27,58.85
2018,5,4,16,30,719.0,96.0,2.8,25.0,438.0,68.55,52.78
2018,5,4,16,45,685.5,91.0,2.95,24.15,386.5,66.26,51.21
2018,5,4,17,0,652.0,86.0,3.1,23.3,335.0,63.89,49.52
2018,5,4,17,15,605.5,79.5,3.05,22.1,283.5,60.19,46.67
2018,5,4,17,30,559.0,73.0,3.0,20.9,232.0,56.39,43.61
2018,5,4,17,45,491.5,64.0,2.9,19.7,183.0,50.32,38.38
2018,5,4,18,0,424.0,55.0,2.8,18.5,134.0,44.12,32.79
2018,5,4,18,15,321.5,44.0,2.65,17.55,93.0,33.97,23.46
2018,5,4,18,30,219.0,33.0,2.5,16.6,52.0,25.58,14.0
2018,5,4,18,45,120.0,19.0,2.3,15.6,28.5,16.22,0.0
2018,5,4,19,0,21.0,5.0,2.1,14.6,5.0,4.27,0.0
2018,5,4,19,15,10.5,2.5,2.05,14.2,2.5,0.0,0.0
2018,5,4,19,30,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,5,4,19,45,0.0,0.0,1.95,13.4,0.0,0.0,0.0
2018,5,4,20,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,5,4,20,15,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,5,4,20,30,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,5,4,20,45,0.0,0.0,1.85,12.65,0.0,0.0,0.0
2018,5,4,21,0,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,5,4,21,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,5,4,21,30,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,5,4,21,45,0.0,0.0,1.5,12.45,0.0,0.0,0.0
2018,5,4,22,0,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,5,4,22,15,0.0,0.0,1.3,12.35,0.0,0.0,0.0
2018,5,4,22,30,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,5,4,22,45,0.0,0.0,1.15,12.25,0.0,0.0,0.0
2018,5,4,23,0,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,5,4,23,15,0.0,0.0,1.15,12.25,0.0,0.0,0.0
2018,5,4,23,30,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,5,4,23,45,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,5,5,0,0,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,5,5,0,15,0.0,0.0,1.2,12.25,0.0,0.0,0.0
2018,5,5,0,30,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,5,5,0,45,0.0,0.0,1.2,12.15,0.0,0.0,0.0
2018,5,5,1,0,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,5,5,1,15,0.0,0.0,1.2,11.85,0.0,0.0,0.0
2018,5,5,1,30,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,5,5,1,45,0.0,0.0,1.15,11.4,0.0,0.0,0.0
2018,5,5,2,0,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,5,5,2,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2018,5,5,2,30,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,5,5,2,45,0.0,0.0,1.25,10.55,0.0,0.0,0.0
2018,5,5,3,0,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,5,5,3,15,0.0,0.0,1.3,10.25,0.0,0.0,0.0
2018,5,5,3,30,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,5,5,3,45,0.0,0.0,1.35,10.1,0.0,0.0,0.0
2018,5,5,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,5,5,4,15,0.0,0.0,1.45,10.25,0.0,0.0,0.0
2018,5,5,4,30,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,5,5,4,45,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,5,5,5,0,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,5,5,5,15,5.5,8.0,1.75,11.2,8.5,8.51,0.0
2018,5,5,5,30,11.0,16.0,1.8,11.5,17.0,18.09,0.03
2018,5,5,5,45,5.5,30.5,1.85,11.85,31.0,28.72,17.7
2018,5,5,6,0,0.0,45.0,1.9,12.2,45.0,39.41,27.74
2018,5,5,6,15,0.0,58.5,1.9,12.55,58.5,51.07,38.14
2018,5,5,6,30,0.0,72.0,1.9,12.9,72.0,62.72,48.32
2018,5,5,6,45,0.0,87.5,1.85,13.25,87.5,76.45,60.04
2018,5,5,7,0,0.0,103.0,1.8,13.6,103.0,90.14,71.49
2018,5,5,7,15,11.0,131.0,1.85,13.8,136.0,124.58,100.52
2018,5,5,7,30,22.0,159.0,1.9,14.0,169.0,159.92,129.79
2018,5,5,7,45,74.0,195.0,1.95,14.2,234.0,252.52,206.44
2018,5,5,8,0,126.0,231.0,2.0,14.4,299.0,353.45,287.06
2018,5,5,8,15,160.5,254.5,2.05,14.7,349.5,411.36,331.53
2018,5,5,8,30,195.0,278.0,2.1,15.0,400.0,470.49,376.19
2018,5,5,8,45,251.0,290.0,2.1,15.35,458.5,556.98,440.58
2018,5,5,9,0,307.0,302.0,2.1,15.7,517.0,625.93,490.4
2018,5,5,9,15,326.0,317.0,2.05,16.55,556.5,662.9,513.94
2018,5,5,9,30,345.0,332.0,2.0,17.4,596.0,698.68,536.37
2018,5,5,9,45,377.0,335.5,1.9,18.2,636.0,733.59,558.01
2018,5,5,10,0,409.0,339.0,1.8,19.0,676.0,784.77,589.89
2018,5,5,10,15,407.5,351.5,1.7,19.9,696.5,791.89,590.23
2018,5,5,10,30,406.0,364.0,1.6,20.8,717.0,796.52,589.3
2018,5,5,10,45,382.5,383.0,1.5,21.65,721.5,768.47,566.41
2018,5,5,11,0,359.0,402.0,1.4,22.5,726.0,754.66,553.24
2018,5,5,11,15,331.0,418.0,1.4,22.8,720.0,731.91,536.16
2018,5,5,11,30,303.0,434.0,1.4,23.1,714.0,707.93,518.39
2018,5,5,11,45,274.0,443.0,1.45,23.4,697.5,675.61,495.51
2018,5,5,12,0,245.0,452.0,1.5,23.7,681.0,643.07,472.41
2018,5,5,12,15,188.0,451.5,1.7,23.45,627.0,568.96,421.73
2018,5,5,12,30,131.0,451.0,1.9,23.2,573.0,509.05,379.77
2018,5,5,12,45,148.0,447.5,2.05,22.9,583.5,507.14,380.03
2018,5,5,13,0,165.0,444.0,2.2,22.6,594.0,503.32,378.4
2018,5,5,13,15,139.0,414.0,2.45,21.95,539.0,446.63,338.46
2018,5,5,13,30,113.0,384.0,2.7,21.3,484.0,393.0,300.01
2018,5,5,13,45,66.5,321.5,2.9,20.7,380.0,303.24,233.07
2018,5,5,14,0,20.0,259.0,3.1,20.1,276.0,223.21,172.08
2018,5,5,14,15,28.0,276.5,3.2,19.25,299.0,236.31,183.17
2018,5,5,14,30,36.0,294.0,3.3,18.4,322.0,248.01,192.9
2018,5,5,14,45,26.5,269.0,3.45,17.6,289.0,220.74,172.28
2018,5,5,15,0,17.0,244.0,3.6,16.8,256.0,200.05,156.84
2018,5,5,15,15,28.0,245.0,3.6,16.8,263.5,194.05,151.87
2018,5,5,15,30,39.0,246.0,3.6,16.8,271.0,190.86,149.08
2018,5,5,15,45,117.0,239.0,3.85,15.9,306.5,181.05,139.04
2018,5,5,16,0,195.0,232.0,4.1,15.0,342.0,166.67,129.06
2018,5,5,16,15,276.5,203.0,3.95,14.9,343.5,135.41,112.83
2018,5,5,16,30,358.0,174.0,3.8,14.8,345.0,120.46,100.33
2018,5,5,16,45,393.0,145.5,3.7,14.65,313.0,99.14,82.1
2018,5,5,17,0,428.0,117.0,3.6,14.5,281.0,82.4,67.67
2018,5,5,17,15,484.0,97.5,3.45,14.15,257.0,70.96,57.78
2018,5,5,17,30,540.0,78.0,3.3,13.8,233.0,60.14,48.25
2018,5,5,17,45,470.5,69.0,3.1,13.5,184.5,54.24,42.89
2018,5,5,18,0,401.0,60.0,2.9,13.2,136.0,45.8,35.05
2018,5,5,18,15,300.5,48.0,2.8,12.8,95.0,36.84,26.52
2018,5,5,18,30,200.0,36.0,2.7,12.4,54.0,27.8,16.42
2018,5,5,18,45,109.0,20.5,2.6,11.95,29.5,17.5,0.0
2018,5,5,19,0,18.0,5.0,2.5,11.5,5.0,4.27,0.0
2018,5,5,19,15,9.0,2.5,2.5,11.4,2.5,0.0,0.0
2018,5,5,19,30,0.0,0.0,2.5,11.3,0.0,0.0,0.0
2018,5,5,19,45,0.0,0.0,2.5,11.15,0.0,0.0,0.0
2018,5,5,20,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2018,5,5,20,15,0.0,0.0,2.55,10.95,0.0,0.0,0.0
2018,5,5,20,30,0.0,0.0,2.6,10.9,0.0,0.0,0.0
2018,5,5,20,45,0.0,0.0,2.65,10.85,0.0,0.0,0.0
2018,5,5,21,0,0.0,0.0,2.7,10.8,0.0,0.0,0.0
2018,5,5,21,15,0.0,0.0,2.75,10.75,0.0,0.0,0.0
2018,5,5,21,30,0.0,0.0,2.8,10.7,0.0,0.0,0.0
2018,5,5,21,45,0.0,0.0,2.85,10.65,0.0,0.0,0.0
2018,5,5,22,0,0.0,0.0,2.9,10.6,0.0,0.0,0.0
2018,5,5,22,15,0.0,0.0,2.9,10.6,0.0,0.0,0.0
2018,5,5,22,30,0.0,0.0,2.9,10.6,0.0,0.0,0.0
2018,5,5,22,45,0.0,0.0,2.9,10.6,0.0,0.0,0.0
2018,5,5,23,0,0.0,0.0,2.9,10.6,0.0,0.0,0.0
2018,5,5,23,15,0.0,0.0,2.9,10.55,0.0,0.0,0.0
2018,5,5,23,30,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2018,5,5,23,45,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2018,5,6,0,0,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2018,5,6,0,15,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2018,5,6,0,30,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2018,5,6,0,45,0.0,0.0,2.9,10.45,0.0,0.0,0.0
2018,5,6,1,0,0.0,0.0,2.9,10.4,0.0,0.0,0.0
2018,5,6,1,15,0.0,0.0,2.85,10.45,0.0,0.0,0.0
2018,5,6,1,30,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2018,5,6,1,45,0.0,0.0,2.75,10.5,0.0,0.0,0.0
2018,5,6,2,0,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2018,5,6,2,15,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2018,5,6,2,30,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2018,5,6,2,45,0.0,0.0,2.65,10.55,0.0,0.0,0.0
2018,5,6,3,0,0.0,0.0,2.6,10.6,0.0,0.0,0.0
2018,5,6,3,15,0.0,0.0,2.55,10.45,0.0,0.0,0.0
2018,5,6,3,30,0.0,0.0,2.5,10.3,0.0,0.0,0.0
2018,5,6,3,45,0.0,0.0,2.4,10.2,0.0,0.0,0.0
2018,5,6,4,0,0.0,0.0,2.3,10.1,0.0,0.0,0.0
2018,5,6,4,15,0.0,0.0,2.25,10.1,0.0,0.0,0.0
2018,5,6,4,30,0.0,0.0,2.2,10.1,0.0,0.0,0.0
2018,5,6,4,45,2.5,1.0,2.2,10.15,1.0,0.0,0.0
2018,5,6,5,0,5.0,2.0,2.2,10.2,2.0,0.0,0.0
2018,5,6,5,15,53.5,13.5,2.35,10.4,17.0,27.86,0.0
2018,5,6,5,30,102.0,25.0,2.5,10.6,32.0,74.02,24.88
2018,5,6,5,45,130.5,38.5,2.6,10.85,55.0,110.6,83.83
2018,5,6,6,0,159.0,52.0,2.7,11.1,78.0,145.18,117.17
2018,5,6,6,15,102.0,67.0,2.75,11.5,86.0,129.34,105.87
2018,5,6,6,30,45.0,82.0,2.8,11.9,94.0,106.19,86.4
2018,5,6,6,45,58.0,104.5,2.8,12.25,123.0,139.47,115.18
2018,5,6,7,0,71.0,127.0,2.8,12.6,152.0,173.65,144.09
2018,5,6,7,15,40.0,138.0,2.75,13.15,152.5,163.27,134.01
2018,5,6,7,30,9.0,149.0,2.7,13.7,153.0,139.38,112.49
2018,5,6,7,45,13.5,171.5,2.6,14.2,178.5,163.99,132.43
2018,5,6,8,0,18.0,194.0,2.5,14.7,204.0,188.82,152.13
2018,5,6,8,15,37.5,226.0,2.6,15.25,249.0,253.04,203.76
2018,5,6,8,30,57.0,258.0,2.7,15.8,294.0,303.99,243.63
2018,5,6,8,45,98.5,287.5,2.75,16.3,354.5,373.19,297.75
2018,5,6,9,0,140.0,317.0,2.8,16.8,415.0,463.07,366.02
2018,5,6,9,15,192.0,331.5,2.85,17.25,474.5,528.21,414.67
2018,5,6,9,30,244.0,346.0,2.9,17.7,534.0,613.88,477.11
2018,5,6,9,45,477.0,273.0,3.0,18.2,660.0,785.61,605.18
2018,5,6,10,0,710.0,200.0,3.1,18.7,786.0,947.55,718.7
2018,5,6,10,15,788.5,171.0,3.2,19.0,841.5,983.41,740.53
2018,5,6,10,30,867.0,142.0,3.3,19.3,897.0,1011.02,757.85
2018,5,6,10,45,822.5,172.5,3.45,19.65,902.0,1001.92,750.91
2018,5,6,11,0,778.0,203.0,3.6,20.0,907.0,973.95,731.61
2018,5,6,11,15,730.5,231.0,3.7,20.1,899.5,948.8,714.68
2018,5,6,11,30,683.0,259.0,3.8,20.2,892.0,910.61,687.61
2018,5,6,11,45,546.5,331.0,3.85,20.35,839.0,829.02,627.17
2018,5,6,12,0,410.0,403.0,3.9,20.5,786.0,750.75,568.49
2018,5,6,12,15,469.5,379.5,3.9,20.35,817.0,759.28,576.37
2018,5,6,12,30,529.0,356.0,3.9,20.2,848.0,762.37,579.64
2018,5,6,12,45,586.5,319.5,3.9,20.1,859.5,747.12,569.8
2018,5,6,13,0,644.0,283.0,3.9,20.0,871.0,725.55,555.12
2018,5,6,13,15,496.0,337.0,3.85,19.65,784.5,633.34,485.88
2018,5,6,13,30,348.0,391.0,3.8,19.3,698.0,548.45,421.57
2018,5,6,13,45,331.5,376.5,3.75,18.95,662.5,502.29,387.17
2018,5,6,14,0,315.0,362.0,3.7,18.6,627.0,457.53,353.05
2018,5,6,14,15,368.0,335.0,3.55,18.2,633.0,438.01,337.16
2018,5,6,14,30,421.0,308.0,3.4,17.8,639.0,410.65,313.99
2018,5,6,14,45,357.5,306.0,3.3,17.4,577.5,357.36,271.8
2018,5,6,15,0,294.0,304.0,3.2,17.0,516.0,308.88,233.78
2018,5,6,15,15,249.0,297.0,3.2,17.0,469.0,268.63,202.08
2018,5,6,15,30,204.0,290.0,3.2,17.0,422.0,240.17,180.81
2018,5,6,15,45,148.0,245.5,3.05,16.35,337.5,188.17,142.99
2018,5,6,16,0,92.0,201.0,2.9,15.7,253.0,144.43,112.48
2018,5,6,16,15,94.0,180.5,2.85,15.35,229.5,127.52,105.75
2018,5,6,16,30,96.0,160.0,2.8,15.0,206.0,115.1,95.52
2018,5,6,16,45,234.5,141.0,2.75,14.7,236.0,99.3,82.18
2018,5,6,17,0,373.0,122.0,2.7,14.4,266.0,85.03,69.99
2018,5,6,17,15,370.0,107.0,2.65,14.15,232.0,76.25,62.45
2018,5,6,17,30,367.0,92.0,2.6,13.9,198.0,66.98,54.31
2018,5,6,17,45,284.5,79.0,2.55,13.6,151.5,58.1,46.31
2018,5,6,18,0,202.0,66.0,2.5,13.3,105.0,50.15,38.91
2018,5,6,18,15,140.5,50.0,2.35,13.0,73.0,38.32,27.84
2018,5,6,18,30,79.0,34.0,2.2,12.7,41.0,26.31,15.53
2018,5,6,18,45,42.5,19.0,2.0,12.4,22.5,15.15,0.0
2018,5,6,19,0,6.0,4.0,1.8,12.1,4.0,3.41,0.0
2018,5,6,19,15,3.0,2.0,1.85,12.0,2.0,0.0,0.0
2018,5,6,19,30,0.0,0.0,1.9,11.9,0.0,0.0,0.0
2018,5,6,19,45,0.0,0.0,1.9,11.85,0.0,0.0,0.0
2018,5,6,20,0,0.0,0.0,1.9,11.8,0.0,0.0,0.0
2018,5,6,20,15,0.0,0.0,1.9,11.75,0.0,0.0,0.0
2018,5,6,20,30,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,5,6,20,45,0.0,0.0,1.95,11.7,0.0,0.0,0.0
2018,5,6,21,0,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,5,6,21,15,0.0,0.0,1.95,11.65,0.0,0.0,0.0
2018,5,6,21,30,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,5,6,21,45,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,5,6,22,0,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,5,6,22,15,0.0,0.0,1.85,11.55,0.0,0.0,0.0
2018,5,6,22,30,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,5,6,22,45,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,5,6,23,0,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,5,6,23,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2018,5,6,23,30,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,5,6,23,45,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2018,5,7,0,0,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,5,7,0,15,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,5,7,0,30,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,5,7,0,45,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,5,7,1,0,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,5,7,1,15,0.0,0.0,1.9,10.85,0.0,0.0,0.0
2018,5,7,1,30,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,5,7,1,45,0.0,0.0,1.75,10.3,0.0,0.0,0.0
2018,5,7,2,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2018,5,7,2,15,0.0,0.0,1.7,9.9,0.0,0.0,0.0
2018,5,7,2,30,0.0,0.0,1.7,9.8,0.0,0.0,0.0
2018,5,7,2,45,0.0,0.0,1.7,9.7,0.0,0.0,0.0
2018,5,7,3,0,0.0,0.0,1.7,9.6,0.0,0.0,0.0
2018,5,7,3,15,0.0,0.0,1.7,9.55,0.0,0.0,0.0
2018,5,7,3,30,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,5,7,3,45,0.0,0.0,1.65,9.4,0.0,0.0,0.0
2018,5,7,4,0,0.0,0.0,1.6,9.3,0.0,0.0,0.0
2018,5,7,4,15,0.0,0.0,1.6,9.4,0.0,0.0,0.0
2018,5,7,4,30,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,5,7,4,45,3.5,1.0,1.65,9.6,1.0,0.0,0.0
2018,5,7,5,0,7.0,2.0,1.7,9.7,2.0,0.0,0.0
2018,5,7,5,15,97.5,14.5,1.95,10.45,21.0,42.13,0.0
2018,5,7,5,30,188.0,27.0,2.2,11.2,40.0,114.97,50.13
2018,5,7,5,45,304.0,39.0,2.45,11.95,80.0,194.33,149.73
2018,5,7,6,0,420.0,51.0,2.7,12.7,120.0,281.98,228.22
2018,5,7,6,15,496.0,58.5,2.65,13.25,168.5,355.95,293.33
2018,5,7,6,30,572.0,66.0,2.6,13.8,217.0,436.5,361.53
2018,5,7,6,45,622.0,73.0,2.6,14.4,269.5,506.11,418.31
2018,5,7,7,0,672.0,80.0,2.6,15.0,322.0,578.76,475.08
2018,5,7,7,15,708.0,84.5,2.55,15.6,375.0,640.72,520.9
2018,5,7,7,30,744.0,89.0,2.5,16.2,428.0,699.62,561.58
2018,5,7,7,45,770.0,93.5,2.5,16.8,480.0,754.64,598.4
2018,5,7,8,0,796.0,98.0,2.5,17.4,532.0,808.68,633.53
2018,5,7,8,15,815.5,101.5,2.5,18.05,581.0,854.52,661.92
2018,5,7,8,30,835.0,105.0,2.5,18.7,630.0,898.27,688.32
2018,5,7,8,45,849.5,108.0,2.5,19.35,674.5,934.39,709.04
2018,5,7,9,0,864.0,111.0,2.5,20.0,719.0,967.59,727.58
2018,5,7,9,15,878.0,111.0,2.5,20.5,759.0,982.36,734.11
2018,5,7,9,30,892.0,111.0,2.5,21.0,799.0,1004.96,746.03
2018,5,7,9,45,904.0,111.5,2.5,21.5,834.5,1022.63,754.64
2018,5,7,10,0,916.0,112.0,2.5,22.0,870.0,1036.6,760.91
2018,5,7,10,15,921.5,113.5,2.5,22.4,897.0,1041.31,761.61
2018,5,7,10,30,927.0,115.0,2.5,22.8,924.0,1042.02,759.97
2018,5,7,10,45,930.0,116.5,2.5,23.2,944.0,1036.26,754.35
2018,5,7,11,0,933.0,118.0,2.5,23.6,964.0,1026.51,746.37
2018,5,7,11,15,934.5,118.5,2.5,24.05,976.0,1010.43,734.36
2018,5,7,11,30,936.0,119.0,2.5,24.5,988.0,990.55,720.08
2018,5,7,11,45,931.5,122.5,2.55,24.9,991.0,964.31,702.41
2018,5,7,12,0,927.0,126.0,2.6,25.3,994.0,934.7,682.6
2018,5,7,12,15,856.0,169.0,2.65,25.45,968.5,891.26,654.27
2018,5,7,12,30,785.0,212.0,2.7,25.6,943.0,836.36,617.18
2018,5,7,12,45,721.0,246.5,2.8,25.8,912.5,787.21,582.16
2018,5,7,13,0,657.0,281.0,2.9,26.0,882.0,732.21,542.74
2018,5,7,13,15,629.0,287.5,2.9,26.0,853.5,681.64,506.59
2018,5,7,13,30,601.0,294.0,2.9,26.0,825.0,631.76,470.24
2018,5,7,13,45,620.5,273.5,2.95,26.05,808.5,590.11,439.61
2018,5,7,14,0,640.0,253.0,3.0,26.1,792.0,545.38,405.65
2018,5,7,14,15,720.0,203.0,3.0,25.95,788.0,503.68,372.72
2018,5,7,14,30,800.0,153.0,3.0,25.8,784.0,455.36,332.69
2018,5,7,14,45,829.5,134.5,3.0,25.65,761.0,401.02,286.53
2018,5,7,15,0,859.0,116.0,3.0,25.5,738.0,342.33,235.53
2018,5,7,15,15,844.5,113.5,3.0,25.5,694.5,281.08,183.28
2018,5,7,15,30,830.0,111.0,3.0,25.5,651.0,220.88,133.83
2018,5,7,15,45,812.5,107.0,3.1,24.8,603.5,160.57,90.52
2018,5,7,16,0,795.0,103.0,3.2,24.1,556.0,102.23,61.36
2018,5,7,16,15,773.0,98.0,3.25,23.4,505.5,75.37,58.67
2018,5,7,16,30,751.0,93.0,3.3,22.7,455.0,72.99,57.05
2018,5,7,16,45,720.5,88.0,3.3,22.05,403.0,64.38,50.02
2018,5,7,17,0,690.0,83.0,3.3,21.4,351.0,61.91,48.18
2018,5,7,17,15,644.5,77.0,3.15,20.45,298.5,58.44,45.47
2018,5,7,17,30,599.0,71.0,3.0,19.5,246.0,54.91,42.58
2018,5,7,17,45,531.5,63.5,2.8,18.55,196.0,49.94,38.27
2018,5,7,18,0,464.0,56.0,2.6,17.6,146.0,44.92,33.69
2018,5,7,18,15,360.5,46.0,2.35,16.7,103.5,37.52,26.76
2018,5,7,18,30,257.0,36.0,2.1,15.8,61.0,27.92,16.84
2018,5,7,18,45,146.0,22.0,1.85,14.9,34.5,17.16,0.0
2018,5,7,19,0,35.0,8.0,1.6,14.0,8.0,6.83,0.0
2018,5,7,19,15,17.5,4.0,1.7,13.75,4.0,0.0,0.0
2018,5,7,19,30,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,5,7,19,45,0.0,0.0,1.85,13.25,0.0,0.0,0.0
2018,5,7,20,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,5,7,20,15,0.0,0.0,1.95,12.85,0.0,0.0,0.0
2018,5,7,20,30,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,5,7,20,45,0.0,0.0,2.05,12.55,0.0,0.0,0.0
2018,5,7,21,0,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,5,7,21,15,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,5,7,21,30,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,5,7,21,45,0.0,0.0,2.15,12.1,0.0,0.0,0.0
2018,5,7,22,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,5,7,22,15,0.0,0.0,2.2,11.95,0.0,0.0,0.0
2018,5,7,22,30,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,5,7,22,45,0.0,0.0,2.15,11.8,0.0,0.0,0.0
2018,5,7,23,0,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,5,7,23,15,0.0,0.0,2.1,11.65,0.0,0.0,0.0
2018,5,7,23,30,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,5,7,23,45,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2018,5,8,0,0,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,5,8,0,15,0.0,0.0,1.95,11.35,0.0,0.0,0.0
2018,5,8,0,30,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,5,8,0,45,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,5,8,1,0,0.0,0.0,1.7,11.1,0.0,0.0,0.0
2018,5,8,1,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2018,5,8,1,30,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,5,8,1,45,0.0,0.0,1.65,10.8,0.0,0.0,0.0
2018,5,8,2,0,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,5,8,2,15,0.0,0.0,1.55,10.55,0.0,0.0,0.0
2018,5,8,2,30,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,5,8,2,45,0.0,0.0,1.5,10.25,0.0,0.0,0.0
2018,5,8,3,0,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,5,8,3,15,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,5,8,3,30,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,5,8,3,45,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,5,8,4,0,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,5,8,4,15,0.0,0.0,1.7,10.35,0.0,0.0,0.0
2018,5,8,4,30,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,5,8,4,45,5.5,1.0,2.05,10.9,1.0,0.0,0.0
2018,5,8,5,0,11.0,2.0,2.2,11.2,2.0,0.0,0.0
2018,5,8,5,15,114.0,14.5,2.45,11.65,22.0,47.14,0.0
2018,5,8,5,30,217.0,27.0,2.7,12.1,42.0,125.94,62.61
2018,5,8,5,45,330.5,37.5,2.95,12.5,82.0,204.19,157.84
2018,5,8,6,0,444.0,48.0,3.2,12.9,122.0,290.35,235.36
2018,5,8,6,15,514.5,55.0,3.35,13.3,170.0,361.62,298.84
2018,5,8,6,30,585.0,62.0,3.5,13.7,218.0,439.02,365.38
2018,5,8,6,45,631.0,68.5,3.6,14.1,269.5,505.9,421.06
2018,5,8,7,0,677.0,75.0,3.7,14.5,321.0,575.47,476.79
2018,5,8,7,15,662.5,88.0,3.7,14.95,359.5,611.03,503.17
2018,5,8,7,30,648.0,101.0,3.7,15.4,398.0,643.0,525.41
2018,5,8,7,45,566.0,135.0,3.75,15.9,416.0,639.96,519.72
2018,5,8,8,0,484.0,169.0,3.8,16.4,434.0,620.06,500.85
2018,5,8,8,15,653.5,134.0,3.65,16.35,526.0,753.69,601.22
2018,5,8,8,30,823.0,99.0,3.5,16.3,618.0,879.36,689.04
2018,5,8,8,45,834.0,102.5,3.4,16.25,660.5,912.47,709.15
2018,5,8,9,0,845.0,106.0,3.3,16.2,703.0,931.81,720.16
2018,5,8,9,15,853.5,109.5,3.15,16.15,741.0,955.89,734.16
2018,5,8,9,30,862.0,113.0,3.0,16.1,779.0,976.56,745.63
2018,5,8,9,45,853.5,122.5,2.9,16.05,806.0,983.2,747.94
2018,5,8,10,0,845.0,132.0,2.8,16.0,833.0,985.7,747.67
2018,5,8,10,15,817.0,155.0,2.75,16.2,850.5,992.8,750.42
2018,5,8,10,30,789.0,178.0,2.7,16.4,868.0,981.85,741.09
2018,5,8,10,45,843.5,149.0,2.7,16.6,902.0,996.15,749.53
2018,5,8,11,0,898.0,120.0,2.7,16.8,936.0,993.38,746.37
2018,5,8,11,15,903.0,119.0,2.7,17.5,949.0,979.73,734.85
2018,5,8,11,30,908.0,118.0,2.7,18.2,962.0,962.33,721.07
2018,5,8,11,45,912.5,116.0,2.7,18.85,968.0,939.88,704.19
2018,5,8,12,0,917.0,114.0,2.7,19.5,974.0,913.86,685.06
2018,5,8,12,15,837.5,167.0,2.8,20.2,950.5,872.6,656.27
2018,5,8,12,30,758.0,220.0,2.9,20.9,927.0,826.99,622.87
2018,5,8,12,45,763.5,214.0,2.95,21.65,919.5,790.58,595.92
2018,5,8,13,0,769.0,208.0,3.0,22.4,912.0,751.48,566.61
2018,5,8,13,15,829.5,163.0,3.2,22.6,909.0,712.34,539.72
2018,5,8,13,30,890.0,118.0,3.4,22.8,906.0,666.92,507.05
2018,5,8,13,45,891.5,113.0,3.6,23.05,883.5,616.97,468.62
2018,5,8,14,0,893.0,108.0,3.8,23.3,861.0,564.82,427.25
2018,5,8,14,15,885.5,106.0,3.95,22.95,829.5,508.73,382.31
2018,5,8,14,30,878.0,104.0,4.1,22.6,798.0,451.75,335.06
2018,5,8,14,45,868.5,101.5,4.25,22.2,760.5,393.04,285.03
2018,5,8,15,0,859.0,99.0,4.4,21.8,723.0,334.16,233.78
2018,5,8,15,15,845.5,97.5,4.4,21.8,681.0,275.13,181.98
2018,5,8,15,30,832.0,96.0,4.4,21.8,639.0,216.87,132.96
2018,5,8,15,45,812.5,93.5,4.4,20.8,591.5,150.66,84.2
2018,5,8,16,0,793.0,91.0,4.4,19.8,544.0,93.52,55.45
2018,5,8,16,15,766.0,88.5,4.2,19.4,494.0,68.38,53.65
2018,5,8,16,30,739.0,86.0,4.0,19.0,444.0,67.54,53.21
2018,5,8,16,45,704.5,82.5,3.8,18.6,392.5,60.31,47.19
2018,5,8,17,0,670.0,79.0,3.6,18.2,341.0,58.73,46.04
2018,5,8,17,15,623.0,74.0,3.4,17.7,290.0,55.91,43.77
2018,5,8,17,30,576.0,69.0,3.2,17.2,239.0,53.07,41.38
2018,5,8,17,45,507.0,62.5,3.0,16.75,190.5,48.87,37.63
2018,5,8,18,0,438.0,56.0,2.8,16.3,142.0,44.68,33.7
2018,5,8,18,15,340.0,45.5,2.6,15.85,100.5,36.89,26.36
2018,5,8,18,30,242.0,35.0,2.4,15.4,59.0,27.11,16.44
2018,5,8,18,45,138.0,21.5,2.2,15.0,33.5,16.75,0.0
2018,5,8,19,0,34.0,8.0,2.0,14.6,8.0,6.83,0.0
2018,5,8,19,15,17.0,4.0,1.85,14.3,4.0,0.0,0.0
2018,5,8,19,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,5,8,19,45,0.0,0.0,1.6,13.75,0.0,0.0,0.0
2018,5,8,20,0,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,5,8,20,15,0.0,0.0,1.45,13.35,0.0,0.0,0.0
2018,5,8,20,30,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,5,8,20,45,0.0,0.0,1.4,13.05,0.0,0.0,0.0
2018,5,8,21,0,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,5,8,21,15,0.0,0.0,1.45,12.85,0.0,0.0,0.0
2018,5,8,21,30,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,5,8,21,45,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,5,8,22,0,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,5,8,22,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2018,5,8,22,30,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,5,8,22,45,0.0,0.0,1.85,12.35,0.0,0.0,0.0
2018,5,8,23,0,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,5,8,23,15,0.0,0.0,2.0,12.35,0.0,0.0,0.0
2018,5,8,23,30,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,5,8,23,45,0.0,0.0,2.15,12.4,0.0,0.0,0.0
2018,5,9,0,0,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,5,9,0,15,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,5,9,0,30,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,5,9,0,45,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,5,9,1,0,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,5,9,1,15,0.0,0.0,2.15,12.35,0.0,0.0,0.0
2018,5,9,1,30,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,5,9,1,45,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,5,9,2,0,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,5,9,2,15,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,5,9,2,30,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,5,9,2,45,0.0,0.0,1.85,12.05,0.0,0.0,0.0
2018,5,9,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,5,9,3,15,0.0,0.0,1.75,11.8,0.0,0.0,0.0
2018,5,9,3,30,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,5,9,3,45,0.0,0.0,1.65,11.35,0.0,0.0,0.0
2018,5,9,4,0,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,5,9,4,15,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,5,9,4,30,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,5,9,4,45,6.0,1.0,1.65,11.05,1.0,0.0,0.0
2018,5,9,5,0,12.0,2.0,1.7,11.0,2.0,0.0,0.0
2018,5,9,5,15,119.0,14.5,2.05,11.65,23.0,48.63,0.0
2018,5,9,5,30,226.0,27.0,2.4,12.3,44.0,129.49,70.45
2018,5,9,5,45,237.0,26.5,2.7,12.9,56.0,151.9,116.94
2018,5,9,6,0,248.0,26.0,3.0,13.5,68.0,167.75,135.38
2018,5,9,6,15,144.0,29.5,3.1,13.95,56.0,122.41,99.78
2018,5,9,6,30,40.0,33.0,3.2,14.4,44.0,56.59,43.57
2018,5,9,6,45,20.5,61.0,3.3,14.85,66.5,67.38,52.49
2018,5,9,7,0,1.0,89.0,3.4,15.3,89.0,76.52,59.57
2018,5,9,7,15,43.0,120.5,3.45,15.75,140.0,145.19,118.06
2018,5,9,7,30,85.0,152.0,3.5,16.2,191.0,225.55,184.72
2018,5,9,7,45,86.0,178.5,3.55,16.65,222.0,242.02,197.11
2018,5,9,8,0,87.0,205.0,3.6,17.1,253.0,272.28,220.43
2018,5,9,8,15,56.0,211.5,3.65,17.5,243.5,252.34,202.43
2018,5,9,8,30,25.0,218.0,3.7,17.9,234.0,230.62,183.14
2018,5,9,8,45,20.0,224.0,3.8,18.3,237.5,215.99,170.63
2018,5,9,9,0,15.0,230.0,3.9,18.7,241.0,216.17,169.92
2018,5,9,9,15,16.0,239.5,4.0,18.95,251.5,225.31,176.65
2018,5,9,9,30,17.0,249.0,4.1,19.2,262.0,234.43,183.34
2018,5,9,9,45,17.5,262.0,4.15,19.5,276.0,246.28,192.06
2018,5,9,10,0,18.0,275.0,4.2,19.8,290.0,258.0,200.65
2018,5,9,10,15,40.5,328.5,4.25,20.0,363.5,347.59,269.94
2018,5,9,10,30,63.0,382.0,4.3,20.2,437.0,420.56,325.03
2018,5,9,10,45,117.5,407.5,4.3,20.4,513.5,513.35,394.92
2018,5,9,11,0,172.0,433.0,4.3,20.6,590.0,584.96,447.79
2018,5,9,11,15,388.5,356.0,4.3,20.65,716.0,736.89,562.74
2018,5,9,11,30,605.0,279.0,4.3,20.7,842.0,852.71,648.4
2018,5,9,11,45,777.5,192.0,4.3,20.75,920.0,898.86,682.09
2018,5,9,12,0,950.0,105.0,4.3,20.8,998.0,933.15,705.22
2018,5,9,12,15,945.5,107.5,4.25,20.9,994.0,899.27,681.12
2018,5,9,12,30,941.0,110.0,4.2,21.0,990.0,862.37,655.37
2018,5,9,12,45,934.5,113.0,4.15,21.05,978.5,821.54,626.91
2018,5,9,13,0,928.0,116.0,4.1,21.1,967.0,778.21,596.15
2018,5,9,13,15,924.5,115.0,4.1,21.1,949.0,731.36,561.11
2018,5,9,13,30,921.0,114.0,4.1,21.1,931.0,682.29,523.62
2018,5,9,13,45,916.0,112.5,4.1,21.1,906.0,629.91,482.7
2018,5,9,14,0,911.0,111.0,4.1,21.1,881.0,575.88,439.36
2018,5,9,14,15,903.0,109.0,4.15,20.95,848.5,518.6,392.59
2018,5,9,14,30,895.0,107.0,4.2,20.8,816.0,460.46,343.65
2018,5,9,14,45,885.0,105.0,4.25,20.7,778.0,400.98,292.23
2018,5,9,15,0,875.0,103.0,4.3,20.6,740.0,341.36,239.73
2018,5,9,15,15,861.5,100.5,4.3,20.6,696.5,280.66,186.41
2018,5,9,15,30,848.0,98.0,4.3,20.6,653.0,220.74,135.9
2018,5,9,15,45,829.0,95.5,4.35,19.95,605.5,153.66,86.23
2018,5,9,16,0,810.0,93.0,4.4,19.3,558.0,95.56,56.9
2018,5,9,16,15,783.5,90.5,4.35,18.8,507.0,70.01,55.17
2018,5,9,16,30,757.0,88.0,4.3,18.3,456.0,69.21,54.8
2018,5,9,16,45,722.5,85.0,4.3,17.8,404.0,62.2,48.99
2018,5,9,17,0,688.0,82.0,4.3,17.3,352.0,61.03,48.22
2018,5,9,17,15,641.0,77.0,4.1,16.7,300.0,58.27,46.02
2018,5,9,17,30,594.0,72.0,3.9,16.1,248.0,55.5,43.71
2018,5,9,17,45,525.0,64.5,3.7,15.55,198.0,50.54,39.31
2018,5,9,18,0,456.0,57.0,3.5,15.0,148.0,45.54,34.66
2018,5,9,18,15,352.0,47.5,3.2,14.4,105.5,38.61,28.06
2018,5,9,18,30,248.0,38.0,2.9,13.8,63.0,29.39,18.63
2018,5,9,18,45,140.0,23.0,2.65,13.25,35.5,17.9,0.0
2018,5,9,19,0,32.0,8.0,2.4,12.7,8.0,6.83,0.0
2018,5,9,19,15,16.0,4.0,2.45,12.65,4.0,0.0,0.0
2018,5,9,19,30,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,5,9,19,45,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2018,5,9,20,0,0.0,0.0,2.6,12.4,0.0,0.0,0.0
2018,5,9,20,15,0.0,0.0,2.55,12.45,0.0,0.0,0.0
2018,5,9,20,30,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,5,9,20,45,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,5,9,21,0,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,5,9,21,15,0.0,0.0,2.5,12.45,0.0,0.0,0.0
2018,5,9,21,30,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,5,9,21,45,0.0,0.0,2.5,12.35,0.0,0.0,0.0
2018,5,9,22,0,0.0,0.0,2.5,12.3,0.0,0.0,0.0
2018,5,9,22,15,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,5,9,22,30,0.0,0.0,2.7,12.3,0.0,0.0,0.0
2018,5,9,22,45,0.0,0.0,2.8,12.3,0.0,0.0,0.0
2018,5,9,23,0,0.0,0.0,2.9,12.3,0.0,0.0,0.0
2018,5,9,23,15,0.0,0.0,2.9,12.25,0.0,0.0,0.0
2018,5,9,23,30,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,5,9,23,45,0.0,0.0,2.9,12.15,0.0,0.0,0.0
2018,5,10,0,0,0.0,0.0,2.9,12.1,0.0,0.0,0.0
2018,5,10,0,15,0.0,0.0,2.85,12.05,0.0,0.0,0.0
2018,5,10,0,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2018,5,10,0,45,0.0,0.0,2.75,11.95,0.0,0.0,0.0
2018,5,10,1,0,0.0,0.0,2.7,11.9,0.0,0.0,0.0
2018,5,10,1,15,0.0,0.0,2.65,11.85,0.0,0.0,0.0
2018,5,10,1,30,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,5,10,1,45,0.0,0.0,2.5,11.8,0.0,0.0,0.0
2018,5,10,2,0,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,5,10,2,15,0.0,0.0,2.35,11.8,0.0,0.0,0.0
2018,5,10,2,30,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,5,10,2,45,0.0,0.0,2.2,11.75,0.0,0.0,0.0
2018,5,10,3,0,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,5,10,3,15,0.0,0.0,2.1,11.75,0.0,0.0,0.0
2018,5,10,3,30,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,5,10,3,45,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,5,10,4,0,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,5,10,4,15,0.0,0.0,2.15,11.9,0.0,0.0,0.0
2018,5,10,4,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,5,10,4,45,3.0,1.0,2.3,12.05,1.0,0.0,0.0
2018,5,10,5,0,6.0,2.0,2.4,12.1,2.0,0.0,0.0
2018,5,10,5,15,35.5,14.5,2.45,12.3,17.0,23.18,0.0
2018,5,10,5,30,65.0,27.0,2.5,12.5,32.0,63.56,34.81
2018,5,10,5,45,102.5,44.0,2.55,12.75,58.5,104.3,79.6
2018,5,10,6,0,140.0,61.0,2.6,13.0,85.0,146.19,117.57
2018,5,10,6,15,251.0,74.5,2.65,13.35,135.5,238.42,197.03
2018,5,10,6,30,362.0,88.0,2.7,13.7,186.0,331.88,276.46
2018,5,10,6,45,417.0,99.0,2.75,14.05,235.0,397.43,331.01
2018,5,10,7,0,472.0,110.0,2.8,14.4,284.0,467.24,387.38
2018,5,10,7,15,510.0,119.5,2.8,14.95,333.0,526.62,433.24
2018,5,10,7,30,548.0,129.0,2.8,15.5,382.0,595.39,484.63
2018,5,10,7,45,468.5,161.5,2.85,16.1,395.5,581.04,469.81
2018,5,10,8,0,389.0,194.0,2.9,16.7,409.0,565.86,454.43
2018,5,10,8,15,438.0,203.5,3.0,17.2,465.5,630.86,502.42
2018,5,10,8,30,487.0,213.0,3.1,17.7,522.0,696.85,549.59
2018,5,10,8,45,660.5,166.5,3.2,18.15,617.0,826.94,643.81
2018,5,10,9,0,834.0,120.0,3.3,18.6,712.0,945.8,723.87
2018,5,10,9,15,794.0,145.5,3.35,18.9,734.5,947.04,721.65
2018,5,10,9,30,754.0,171.0,3.4,19.2,757.0,950.72,722.28
2018,5,10,9,45,674.0,218.5,3.45,19.45,759.0,925.96,703.66
2018,5,10,10,0,594.0,266.0,3.5,19.7,761.0,893.31,677.93
2018,5,10,10,15,547.0,301.0,3.5,19.85,768.0,874.64,662.43
2018,5,10,10,30,500.0,336.0,3.5,20.0,775.0,856.68,647.32
2018,5,10,10,45,499.5,347.5,3.55,20.2,794.5,858.38,647.44
2018,5,10,11,0,499.0,359.0,3.6,20.4,814.0,857.21,645.52
2018,5,10,11,15,546.5,338.5,3.55,20.5,843.0,868.7,653.67
2018,5,10,11,30,594.0,318.0,3.5,20.6,872.0,876.03,658.8
2018,5,10,11,45,652.0,288.5,3.5,20.7,899.5,881.08,662.94
2018,5,10,12,0,710.0,259.0,3.5,20.8,927.0,880.76,663.31
2018,5,10,12,15,720.5,252.0,3.5,20.95,928.0,854.35,644.44
2018,5,10,12,30,731.0,245.0,3.5,21.1,929.0,824.78,623.36
2018,5,10,12,45,754.0,226.0,3.55,21.2,925.0,791.39,600.06
2018,5,10,13,0,777.0,207.0,3.6,21.3,921.0,750.08,570.76
2018,5,10,13,15,795.0,192.0,3.7,21.0,910.5,710.75,542.92
2018,5,10,13,30,813.0,177.0,3.8,20.7,900.0,667.78,511.45
2018,5,10,13,45,780.5,188.0,3.9,20.4,866.0,612.65,469.49
2018,5,10,14,0,748.0,199.0,4.0,20.1,832.0,557.97,426.83
2018,5,10,14,15,788.0,170.0,4.05,19.85,815.0,510.08,387.88
2018,5,10,14,30,828.0,141.0,4.1,19.6,798.0,455.67,342.05
2018,5,10,14,45,837.0,129.5,4.1,19.35,766.5,398.11,292.22
2018,5,10,15,0,846.0,118.0,4.1,19.1,735.0,338.54,239.52
2018,5,10,15,15,831.5,115.0,4.1,19.1,692.0,277.97,186.33
2018,5,10,15,30,817.0,112.0,4.1,19.1,649.0,218.46,136.1
2018,5,10,15,45,797.5,109.0,4.1,18.45,601.5,159.74,92.91
2018,5,10,16,0,778.0,106.0,4.1,17.8,554.0,103.22,64.18
2018,5,10,16,15,750.5,102.0,4.0,17.35,502.5,77.68,62.12
2018,5,10,16,30,723.0,98.0,3.9,16.9,451.0,69.5,55.35
2018,5,10,16,45,688.5,93.5,3.85,16.45,399.5,67.59,53.98
2018,5,10,17,0,654.0,89.0,3.8,16.0,348.0,65.63,52.53
2018,5,10,17,15,602.0,84.5,3.7,15.45,296.5,63.46,50.85
2018,5,10,17,30,550.0,80.0,3.6,14.9,245.0,61.35,49.12
2018,5,10,17,45,475.0,73.0,3.45,14.35,195.5,57.09,45.33
2018,5,10,18,0,400.0,66.0,3.3,13.8,146.0,50.04,38.84
2018,5,10,18,15,300.5,53.5,3.2,13.4,104.0,40.82,30.15
2018,5,10,18,30,201.0,41.0,3.1,13.0,62.0,31.5,20.63
2018,5,10,18,45,111.5,25.0,2.95,12.65,35.5,19.38,0.0
2018,5,10,19,0,22.0,9.0,2.8,12.3,9.0,7.68,0.0
2018,5,10,19,15,11.0,4.5,2.85,12.25,4.5,0.0,0.0
2018,5,10,19,30,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,5,10,19,45,0.0,0.0,2.9,12.15,0.0,0.0,0.0
2018,5,10,20,0,0.0,0.0,2.9,12.1,0.0,0.0,0.0
2018,5,10,20,15,0.0,0.0,2.9,12.05,0.0,0.0,0.0
2018,5,10,20,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2018,5,10,20,45,0.0,0.0,2.9,11.95,0.0,0.0,0.0
2018,5,10,21,0,0.0,0.0,2.9,11.9,0.0,0.0,0.0
2018,5,10,21,15,0.0,0.0,2.9,11.9,0.0,0.0,0.0
2018,5,10,21,30,0.0,0.0,2.9,11.9,0.0,0.0,0.0
2018,5,10,21,45,0.0,0.0,2.9,11.9,0.0,0.0,0.0
2018,5,10,22,0,0.0,0.0,2.9,11.9,0.0,0.0,0.0
2018,5,10,22,15,0.0,0.0,2.85,11.85,0.0,0.0,0.0
2018,5,10,22,30,0.0,0.0,2.8,11.8,0.0,0.0,0.0
2018,5,10,22,45,0.0,0.0,2.75,11.75,0.0,0.0,0.0
2018,5,10,23,0,0.0,0.0,2.7,11.7,0.0,0.0,0.0
2018,5,10,23,15,0.0,0.0,2.65,11.7,0.0,0.0,0.0
2018,5,10,23,30,0.0,0.0,2.6,11.7,0.0,0.0,0.0
2018,5,10,23,45,0.0,0.0,2.55,11.65,0.0,0.0,0.0
2018,5,11,0,0,0.0,0.0,2.5,11.6,0.0,0.0,0.0
2018,5,11,0,15,0.0,0.0,2.45,11.6,0.0,0.0,0.0
2018,5,11,0,30,0.0,0.0,2.4,11.6,0.0,0.0,0.0
2018,5,11,0,45,0.0,0.0,2.35,11.55,0.0,0.0,0.0
2018,5,11,1,0,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2018,5,11,1,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2018,5,11,1,30,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,5,11,1,45,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2018,5,11,2,0,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,5,11,2,15,0.0,0.0,1.85,11.3,0.0,0.0,0.0
2018,5,11,2,30,0.0,0.0,1.7,11.1,0.0,0.0,0.0
2018,5,11,2,45,0.0,0.0,1.55,10.9,0.0,0.0,0.0
2018,5,11,3,0,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,5,11,3,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2018,5,11,3,30,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,5,11,3,45,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,5,11,4,0,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,5,11,4,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2018,5,11,4,30,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,5,11,4,45,10.0,2.0,1.25,10.2,2.0,0.0,0.0
2018,5,11,5,0,20.0,4.0,1.3,10.3,4.0,0.0,0.0
2018,5,11,5,15,83.0,16.0,1.6,10.95,22.0,38.89,0.0
2018,5,11,5,30,146.0,28.0,1.9,11.6,40.0,102.58,62.16
2018,5,11,5,45,199.5,43.0,2.15,12.2,71.0,152.69,118.67
2018,5,11,6,0,253.0,58.0,2.4,12.8,102.0,206.35,167.34
2018,5,11,6,15,309.5,71.5,2.65,13.45,143.5,265.49,219.45
2018,5,11,6,30,366.0,85.0,2.9,14.1,185.0,330.15,274.85
2018,5,11,6,45,413.5,96.5,3.1,14.8,232.0,391.69,325.99
2018,5,11,7,0,461.0,108.0,3.3,15.5,279.0,456.76,378.36
2018,5,11,7,15,487.0,122.0,3.35,16.05,326.5,512.1,421.11
2018,5,11,7,30,513.0,136.0,3.4,16.6,374.0,568.04,463.06
2018,5,11,7,45,543.5,144.5,3.5,17.15,422.5,621.58,502.38
2018,5,11,8,0,574.0,153.0,3.6,17.7,471.0,683.91,547.09
2018,5,11,8,15,623.0,153.0,3.65,18.3,526.0,745.15,589.84
2018,5,11,8,30,672.0,153.0,3.7,18.9,581.0,806.37,631.02
2018,5,11,8,45,630.0,182.5,3.75,19.45,606.0,814.6,633.74
2018,5,11,9,0,588.0,212.0,3.8,20.0,631.0,816.9,631.77
2018,5,11,9,15,638.5,207.0,3.95,20.6,684.5,869.01,667.37
2018,5,11,9,30,689.0,202.0,4.1,21.2,738.0,919.2,699.85
2018,5,11,9,45,738.0,189.5,4.2,21.75,786.0,957.57,723.71
2018,5,11,10,0,787.0,177.0,4.3,22.3,834.0,984.26,739.52
2018,5,11,10,15,835.0,159.0,4.35,22.7,876.0,1010.74,755.37
2018,5,11,10,30,883.0,141.0,4.4,23.1,918.0,1019.13,759.06
2018,5,11,10,45,907.5,131.5,4.45,23.45,945.5,1023.63,760.55
2018,5,11,11,0,932.0,122.0,4.5,23.8,973.0,1024.01,759.36
2018,5,11,11,15,943.5,117.0,4.55,24.05,988.5,1012.11,750.65
2018,5,11,11,30,955.0,112.0,4.6,24.3,1004.0,996.19,739.44
2018,5,11,11,45,958.5,111.0,4.6,24.5,1010.5,972.77,723.02
2018,5,11,12,0,962.0,110.0,4.6,24.7,1017.0,945.66,704.21
2018,5,11,12,15,960.5,111.0,4.6,24.8,1014.0,912.55,681.65
2018,5,11,12,30,959.0,112.0,4.6,24.9,1011.0,876.24,656.87
2018,5,11,12,45,955.5,112.5,4.6,25.05,1000.0,834.93,628.42
2018,5,11,13,0,952.0,113.0,4.6,25.2,989.0,790.93,597.61
2018,5,11,13,15,948.5,111.5,4.6,25.3,970.0,742.77,561.83
2018,5,11,13,30,945.0,110.0,4.6,25.4,951.0,692.33,523.59
2018,5,11,13,45,939.5,108.5,4.6,25.5,925.0,638.67,482.03
2018,5,11,14,0,934.0,107.0,4.6,25.6,899.0,583.34,438.07
2018,5,11,14,15,926.5,105.0,4.65,25.65,866.5,525.26,390.99
2018,5,11,14,30,919.0,103.0,4.7,25.7,834.0,466.21,341.72
2018,5,11,14,45,909.0,101.0,4.75,25.7,795.5,405.56,289.98
2018,5,11,15,0,899.0,99.0,4.8,25.7,757.0,344.74,237.16
2018,5,11,15,15,886.0,97.0,4.8,25.7,713.5,283.29,184.0
2018,5,11,15,30,873.0,95.0,4.8,25.7,670.0,222.53,133.62
2018,5,11,15,45,857.0,92.5,4.8,25.5,623.0,162.02,89.89
2018,5,11,16,0,841.0,90.0,4.8,25.3,576.0,94.72,54.22
2018,5,11,16,15,821.0,86.0,4.6,24.9,525.5,67.3,51.5
2018,5,11,16,30,801.0,82.0,4.4,24.5,475.0,65.33,50.11
2018,5,11,16,45,773.0,78.0,4.2,24.15,422.5,63.13,48.5
2018,5,11,17,0,745.0,74.0,4.0,23.8,370.0,60.87,46.79
2018,5,11,17,15,705.0,68.5,3.65,22.95,317.0,57.21,43.92
2018,5,11,17,30,665.0,63.0,3.3,22.1,264.0,49.07,37.07
2018,5,11,17,45,605.5,57.0,2.95,21.25,213.0,45.0,33.59
2018,5,11,18,0,546.0,51.0,2.6,20.4,162.0,40.91,29.91
2018,5,11,18,15,451.0,42.5,2.45,19.55,117.0,34.53,24.03
2018,5,11,18,30,356.0,34.0,2.3,18.7,72.0,28.13,17.49
2018,5,11,18,45,216.0,22.0,2.15,17.85,41.5,18.35,0.0
2018,5,11,19,0,76.0,10.0,2.0,17.0,11.0,8.54,0.0
2018,5,11,19,15,38.0,5.0,2.0,16.8,5.5,0.0,0.0
2018,5,11,19,30,0.0,0.0,2.0,16.6,0.0,0.0,0.0
2018,5,11,19,45,0.0,0.0,1.95,16.4,0.0,0.0,0.0
2018,5,11,20,0,0.0,0.0,1.9,16.2,0.0,0.0,0.0
2018,5,11,20,15,0.0,0.0,1.9,16.05,0.0,0.0,0.0
2018,5,11,20,30,0.0,0.0,1.9,15.9,0.0,0.0,0.0
2018,5,11,20,45,0.0,0.0,1.9,15.75,0.0,0.0,0.0
2018,5,11,21,0,0.0,0.0,1.9,15.6,0.0,0.0,0.0
2018,5,11,21,15,0.0,0.0,1.9,15.45,0.0,0.0,0.0
2018,5,11,21,30,0.0,0.0,1.9,15.3,0.0,0.0,0.0
2018,5,11,21,45,0.0,0.0,1.9,15.1,0.0,0.0,0.0
2018,5,11,22,0,0.0,0.0,1.9,14.9,0.0,0.0,0.0
2018,5,11,22,15,0.0,0.0,1.9,14.75,0.0,0.0,0.0
2018,5,11,22,30,0.0,0.0,1.9,14.6,0.0,0.0,0.0
2018,5,11,22,45,0.0,0.0,1.9,14.4,0.0,0.0,0.0
2018,5,11,23,0,0.0,0.0,1.9,14.2,0.0,0.0,0.0
2018,5,11,23,15,0.0,0.0,1.9,13.95,0.0,0.0,0.0
2018,5,11,23,30,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,5,11,23,45,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2018,5,12,0,0,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,5,12,0,15,0.0,0.0,1.75,13.05,0.0,0.0,0.0
2018,5,12,0,30,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,5,12,0,45,0.0,0.0,1.65,12.55,0.0,0.0,0.0
2018,5,12,1,0,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,5,12,1,15,0.0,0.0,1.55,12.1,0.0,0.0,0.0
2018,5,12,1,30,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,5,12,1,45,0.0,0.0,1.45,11.65,0.0,0.0,0.0
2018,5,12,2,0,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,5,12,2,15,0.0,0.0,1.35,11.25,0.0,0.0,0.0
2018,5,12,2,30,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,5,12,2,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,5,12,3,0,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,5,12,3,15,0.0,0.0,1.3,10.85,0.0,0.0,0.0
2018,5,12,3,30,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,5,12,3,45,0.0,0.0,1.25,10.8,0.0,0.0,0.0
2018,5,12,4,0,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,5,12,4,15,0.0,0.0,1.2,11.05,0.0,0.0,0.0
2018,5,12,4,30,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,5,12,4,45,13.5,2.0,1.2,11.55,2.0,0.0,0.0
2018,5,12,5,0,27.0,4.0,1.2,11.8,4.0,0.0,0.0
2018,5,12,5,15,144.0,17.0,1.15,12.85,27.5,58.23,0.0
2018,5,12,5,30,261.0,30.0,1.1,13.9,51.0,146.91,92.77
2018,5,12,5,45,371.5,39.0,1.1,14.95,92.5,222.04,171.0
2018,5,12,6,0,482.0,48.0,1.1,16.0,134.0,307.16,244.27
2018,5,12,6,15,552.0,54.5,1.3,16.8,183.5,379.16,305.77
2018,5,12,6,30,622.0,61.0,1.5,17.6,233.0,457.22,369.86
2018,5,12,6,45,669.5,66.0,1.65,18.4,286.0,524.69,423.16
2018,5,12,7,0,717.0,71.0,1.8,19.2,339.0,592.06,474.35
2018,5,12,7,15,750.0,74.5,1.9,19.85,391.5,652.31,517.37
2018,5,12,7,30,783.0,78.0,2.0,20.5,444.0,712.85,558.57
2018,5,12,7,45,807.5,81.5,2.1,21.2,495.5,766.44,593.6
2018,5,12,8,0,832.0,85.0,2.2,21.9,547.0,818.9,627.07
2018,5,12,8,15,850.5,87.5,2.2,22.4,596.0,854.62,648.05
2018,5,12,8,30,869.0,90.0,2.2,22.9,645.0,896.5,673.0
2018,5,12,8,45,882.5,92.0,2.2,23.4,689.5,930.73,692.37
2018,5,12,9,0,896.0,94.0,2.2,23.9,734.0,962.01,709.64
2018,5,12,9,15,902.5,98.0,2.25,24.2,772.5,985.6,722.87
2018,5,12,9,30,909.0,102.0,2.3,24.5,811.0,1005.52,733.82
2018,5,12,9,45,911.5,107.0,2.3,24.85,843.5,1018.8,739.88
2018,5,12,10,0,914.0,112.0,2.3,25.2,876.0,1028.09,743.54
2018,5,12,10,15,919.0,113.0,2.4,25.4,902.5,1031.7,745.28
2018,5,12,10,30,924.0,114.0,2.5,25.6,929.0,1031.38,744.68
2018,5,12,10,45,927.5,115.5,2.6,25.8,949.0,1026.12,741.06
2018,5,12,11,0,931.0,117.0,2.7,26.0,969.0,1016.91,735.03
2018,5,12,11,15,932.5,117.5,2.8,26.1,980.5,1000.92,725.02
2018,5,12,11,30,934.0,118.0,2.9,26.2,992.0,981.18,712.64
2018,5,12,11,45,934.0,118.0,3.0,26.3,996.0,955.97,696.71
2018,5,12,12,0,934.0,118.0,3.1,26.4,1000.0,927.32,678.48
2018,5,12,12,15,926.5,122.0,3.2,26.4,994.5,892.6,656.36
2018,5,12,12,30,919.0,126.0,3.3,26.4,989.0,855.09,632.19
2018,5,12,12,45,909.0,130.0,3.4,26.4,976.0,813.11,604.73
2018,5,12,13,0,899.0,134.0,3.5,26.4,963.0,768.98,574.41
2018,5,12,13,15,894.0,133.5,3.6,26.2,944.5,722.78,541.62
2018,5,12,13,30,889.0,133.0,3.7,26.0,926.0,674.58,506.43
2018,5,12,13,45,881.5,132.0,3.85,25.85,900.0,622.75,467.57
2018,5,12,14,0,874.0,131.0,4.0,25.7,874.0,569.59,426.43
2018,5,12,14,15,864.0,130.0,4.05,25.4,841.5,514.13,382.25
2018,5,12,14,30,854.0,129.0,4.1,25.1,809.0,455.94,334.63
2018,5,12,14,45,841.0,127.0,4.1,24.75,770.5,396.65,284.86
2018,5,12,15,0,828.0,125.0,4.1,24.4,732.0,337.72,234.4
2018,5,12,15,15,813.0,122.0,4.1,24.4,689.0,278.22,183.31
2018,5,12,15,30,798.0,119.0,4.1,24.4,646.0,219.88,135.16
2018,5,12,15,45,778.0,116.0,4.1,23.5,599.0,162.41,93.93
2018,5,12,16,0,758.0,113.0,4.1,22.6,552.0,107.22,66.51
2018,5,12,16,15,732.0,108.5,4.0,22.05,502.0,74.66,58.36
2018,5,12,16,30,706.0,104.0,3.9,21.5,452.0,73.15,57.43
2018,5,12,16,45,672.5,99.0,3.8,20.95,400.5,71.09,55.99
2018,5,12,17,0,639.0,94.0,3.7,20.4,349.0,68.95,54.45
2018,5,12,17,15,594.0,87.0,3.45,19.75,298.0,65.11,51.39
2018,5,12,17,30,549.0,80.0,3.2,19.1,247.0,61.15,48.11
2018,5,12,17,45,485.0,71.5,2.9,18.4,198.5,55.72,43.4
2018,5,12,18,0,421.0,63.0,2.6,17.7,150.0,50.17,38.37
2018,5,12,18,15,328.0,51.0,2.3,16.9,107.5,39.06,28.27
2018,5,12,18,30,235.0,39.0,2.0,16.1,65.0,30.06,19.45
2018,5,12,18,45,135.5,24.0,1.65,15.3,37.5,18.63,0.87
2018,5,12,19,0,36.0,9.0,1.3,14.5,10.0,7.68,0.0
2018,5,12,19,15,18.0,4.5,1.3,14.25,5.0,0.0,0.0
2018,5,12,19,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,5,12,19,45,0.0,0.0,1.3,13.75,0.0,0.0,0.0
2018,5,12,20,0,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,5,12,20,15,0.0,0.0,1.35,13.35,0.0,0.0,0.0
2018,5,12,20,30,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,5,12,20,45,0.0,0.0,1.45,13.1,0.0,0.0,0.0
2018,5,12,21,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,5,12,21,15,0.0,0.0,1.55,12.85,0.0,0.0,0.0
2018,5,12,21,30,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,5,12,21,45,0.0,0.0,1.65,12.6,0.0,0.0,0.0
2018,5,12,22,0,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,5,12,22,15,0.0,0.0,1.75,12.45,0.0,0.0,0.0
2018,5,12,22,30,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,5,12,22,45,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,5,12,23,0,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,5,12,23,15,0.0,0.0,1.75,12.15,0.0,0.0,0.0
2018,5,12,23,30,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,5,12,23,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2018,5,13,0,0,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,5,13,0,15,0.0,0.0,1.65,11.95,0.0,0.0,0.0
2018,5,13,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,5,13,0,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,5,13,1,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,5,13,1,15,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,5,13,1,30,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,5,13,1,45,0.0,0.0,2.0,12.25,0.0,0.0,0.0
2018,5,13,2,0,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,5,13,2,15,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,5,13,2,30,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,5,13,2,45,0.0,0.0,2.05,12.25,0.0,0.0,0.0
2018,5,13,3,0,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,5,13,3,15,0.0,0.0,2.15,12.35,0.0,0.0,0.0
2018,5,13,3,30,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,5,13,3,45,0.0,0.0,2.45,12.65,0.0,0.0,0.0
2018,5,13,4,0,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,5,13,4,15,0.0,0.0,2.6,12.85,0.0,0.0,0.0
2018,5,13,4,30,0.0,0.0,2.6,12.9,0.0,0.0,0.0
2018,5,13,4,45,4.0,2.0,2.65,12.95,2.0,0.0,0.0
2018,5,13,5,0,8.0,4.0,2.7,13.0,4.0,0.0,0.0
2018,5,13,5,15,71.5,19.0,2.8,13.15,24.5,37.9,0.0
2018,5,13,5,30,135.0,34.0,2.9,13.3,45.0,100.08,64.49
2018,5,13,5,45,204.5,46.0,3.0,13.45,76.5,157.61,122.71
2018,5,13,6,0,274.0,58.0,3.1,13.6,108.0,215.4,174.74
2018,5,13,6,15,145.5,74.0,3.05,13.8,101.5,168.34,138.1
2018,5,13,6,30,17.0,90.0,3.0,14.0,95.0,90.17,71.68
2018,5,13,6,45,42.5,116.0,3.0,14.25,131.5,140.64,114.92
2018,5,13,7,0,68.0,142.0,3.0,14.5,168.0,186.38,153.39
2018,5,13,7,15,71.0,162.0,2.9,15.0,192.5,210.75,172.87
2018,5,13,7,30,74.0,182.0,2.8,15.5,217.0,235.12,191.94
2018,5,13,7,45,183.5,197.5,2.75,16.0,296.5,355.66,290.46
2018,5,13,8,0,293.0,213.0,2.7,16.5,376.0,486.02,392.34
2018,5,13,8,15,483.0,184.0,2.7,17.1,481.0,646.36,514.6
2018,5,13,8,30,673.0,155.0,2.7,17.7,586.0,807.41,629.87
2018,5,13,8,45,734.0,143.5,2.65,18.3,643.5,866.18,666.36
2018,5,13,9,0,795.0,132.0,2.6,18.9,701.0,918.64,698.45
2018,5,13,9,15,816.0,130.0,2.65,19.35,741.5,948.01,715.61
2018,5,13,9,30,837.0,128.0,2.7,19.8,782.0,974.37,730.88
2018,5,13,9,45,857.5,123.0,2.7,20.3,818.0,981.45,732.7
2018,5,13,10,0,878.0,118.0,2.7,20.8,854.0,997.64,740.84
2018,5,13,10,15,885.5,118.5,2.75,21.2,881.0,1003.1,742.64
2018,5,13,10,30,893.0,119.0,2.8,21.6,908.0,1004.77,742.17
2018,5,13,10,45,898.0,120.5,2.9,22.0,928.5,1001.14,738.82
2018,5,13,11,0,903.0,122.0,3.0,22.4,949.0,993.63,733.06
2018,5,13,11,15,905.5,122.0,3.05,22.65,961.0,978.51,722.4
2018,5,13,11,30,908.0,122.0,3.1,22.9,973.0,959.71,709.46
2018,5,13,11,45,909.0,122.5,3.2,23.1,978.0,936.44,694.1
2018,5,13,12,0,910.0,123.0,3.3,23.3,983.0,909.77,676.44
2018,5,13,12,15,899.5,129.5,3.4,23.35,977.5,875.38,653.88
2018,5,13,12,30,889.0,136.0,3.5,23.4,972.0,838.39,629.39
2018,5,13,12,45,873.0,144.0,3.6,23.45,957.5,796.07,600.98
2018,5,13,13,0,857.0,152.0,3.7,23.5,943.0,752.03,569.35
2018,5,13,13,15,852.0,151.0,3.7,23.4,925.0,707.15,536.38
2018,5,13,13,30,847.0,150.0,3.7,23.3,907.0,664.43,504.05
2018,5,13,13,45,839.5,149.0,3.75,23.2,881.5,613.19,464.9
2018,5,13,14,0,832.0,148.0,3.8,23.1,856.0,560.77,423.76
2018,5,13,14,15,823.5,145.5,3.8,22.85,825.0,505.75,379.56
2018,5,13,14,30,815.0,143.0,3.8,22.6,794.0,450.18,333.57
2018,5,13,14,45,804.5,139.5,3.85,22.35,757.0,392.82,285.04
2018,5,13,15,0,794.0,136.0,3.9,22.1,720.0,335.63,235.69
2018,5,13,15,15,778.5,133.0,3.9,22.1,677.5,278.07,186.0
2018,5,13,15,30,763.0,130.0,3.9,22.1,635.0,221.78,139.3
2018,5,13,15,45,745.5,125.5,3.8,21.4,589.5,158.79,93.06
