Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,13,16,0,728.0,121.0,3.7,20.7,544.0,103.97,64.89
2018,5,13,16,15,706.5,114.5,3.65,20.2,495.5,78.1,61.74
2018,5,13,16,30,685.0,108.0,3.6,19.7,447.0,75.48,59.84
2018,5,13,16,45,654.5,102.0,3.5,19.2,397.0,72.89,57.94
2018,5,13,17,0,624.0,96.0,3.4,18.7,347.0,70.16,55.87
2018,5,13,17,15,581.0,88.5,3.3,18.05,296.5,66.03,52.55
2018,5,13,17,30,538.0,81.0,3.2,17.4,246.0,61.75,48.98
2018,5,13,17,45,476.5,72.5,3.1,16.75,198.5,56.38,44.29
2018,5,13,18,0,415.0,64.0,3.0,16.1,151.0,48.62,37.29
2018,5,13,18,15,324.5,52.5,2.8,15.5,109.0,40.13,29.41
2018,5,13,18,30,234.0,41.0,2.6,14.9,67.0,31.55,20.92
2018,5,13,18,45,137.5,26.0,2.35,14.3,39.5,20.16,3.14
2018,5,13,19,0,41.0,11.0,2.1,13.7,12.0,9.39,0.0
2018,5,13,19,15,20.5,5.5,2.1,13.4,6.0,0.0,0.0
2018,5,13,19,30,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,5,13,19,45,0.0,0.0,2.05,12.8,0.0,0.0,0.0
2018,5,13,20,0,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,5,13,20,15,0.0,0.0,2.05,12.4,0.0,0.0,0.0
2018,5,13,20,30,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,5,13,20,45,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,5,13,21,0,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,5,13,21,15,0.0,0.0,2.35,12.05,0.0,0.0,0.0
2018,5,13,21,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,5,13,21,45,0.0,0.0,2.45,11.95,0.0,0.0,0.0
2018,5,13,22,0,0.0,0.0,2.5,11.9,0.0,0.0,0.0
2018,5,13,22,15,0.0,0.0,2.5,11.85,0.0,0.0,0.0
2018,5,13,22,30,0.0,0.0,2.5,11.8,0.0,0.0,0.0
2018,5,13,22,45,0.0,0.0,2.55,11.75,0.0,0.0,0.0
2018,5,13,23,0,0.0,0.0,2.6,11.7,0.0,0.0,0.0
2018,5,13,23,15,0.0,0.0,2.65,11.7,0.0,0.0,0.0
2018,5,13,23,30,0.0,0.0,2.7,11.7,0.0,0.0,0.0
2018,5,13,23,45,0.0,0.0,2.75,11.65,0.0,0.0,0.0
2018,5,14,0,0,0.0,0.0,2.8,11.6,0.0,0.0,0.0
2018,5,14,0,15,0.0,0.0,2.8,11.55,0.0,0.0,0.0
2018,5,14,0,30,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2018,5,14,0,45,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2018,5,14,1,0,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2018,5,14,1,15,0.0,0.0,2.8,11.4,0.0,0.0,0.0
2018,5,14,1,30,0.0,0.0,2.8,11.3,0.0,0.0,0.0
2018,5,14,1,45,0.0,0.0,2.75,11.25,0.0,0.0,0.0
2018,5,14,2,0,0.0,0.0,2.7,11.2,0.0,0.0,0.0
2018,5,14,2,15,0.0,0.0,2.65,11.15,0.0,0.0,0.0
2018,5,14,2,30,0.0,0.0,2.6,11.1,0.0,0.0,0.0
2018,5,14,2,45,0.0,0.0,2.5,11.05,0.0,0.0,0.0
2018,5,14,3,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2018,5,14,3,15,0.0,0.0,2.25,10.95,0.0,0.0,0.0
2018,5,14,3,30,0.0,0.0,2.1,10.9,0.0,0.0,0.0
2018,5,14,3,45,0.0,0.0,2.0,10.85,0.0,0.0,0.0
2018,5,14,4,0,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,5,14,4,15,0.0,0.0,1.9,10.85,0.0,0.0,0.0
2018,5,14,4,30,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,5,14,4,45,1.0,0.5,1.85,10.9,0.5,0.0,0.0
2018,5,14,5,0,2.0,1.0,1.8,10.9,1.0,0.85,0.0
2018,5,14,5,15,1.0,5.5,1.85,11.15,5.5,5.0,0.0
2018,5,14,5,30,0.0,10.0,1.9,11.4,10.0,8.21,0.46
2018,5,14,5,45,0.0,17.0,1.95,11.6,17.0,13.99,6.1
2018,5,14,6,0,0.0,24.0,2.0,11.8,24.0,19.77,11.31
2018,5,14,6,15,0.0,34.0,1.95,12.25,34.0,28.06,18.6
2018,5,14,6,30,0.0,44.0,1.9,12.7,44.0,36.36,25.81
2018,5,14,6,45,0.5,73.5,1.9,13.2,73.5,62.07,47.82
2018,5,14,7,0,1.0,103.0,1.9,13.7,103.0,89.7,71.07
2018,5,14,7,15,2.5,125.5,1.9,14.25,126.5,111.42,88.94
2018,5,14,7,30,4.0,148.0,1.9,14.8,150.0,133.24,106.57
2018,5,14,7,45,2.5,152.5,1.9,15.3,154.0,135.06,107.41
2018,5,14,8,0,1.0,157.0,1.9,15.8,158.0,137.04,108.4
2018,5,14,8,15,10.5,192.0,1.95,16.35,199.0,177.75,141.18
2018,5,14,8,30,20.0,227.0,2.0,16.9,240.0,219.11,173.76
2018,5,14,8,45,34.5,263.0,2.05,17.45,287.0,284.05,224.31
2018,5,14,9,0,49.0,299.0,2.1,18.0,334.0,334.09,262.13
2018,5,14,9,15,88.0,331.0,2.15,18.45,398.5,403.37,314.85
2018,5,14,9,30,127.0,363.0,2.2,18.9,463.0,492.5,380.67
2018,5,14,9,45,196.0,377.5,2.3,19.4,538.5,572.87,439.67
2018,5,14,10,0,265.0,392.0,2.4,19.9,614.0,671.85,510.11
2018,5,14,10,15,452.0,322.5,2.55,20.2,716.0,798.31,602.5
2018,5,14,10,30,639.0,253.0,2.7,20.5,818.0,911.2,682.77
2018,5,14,10,45,747.0,201.0,2.8,20.85,876.0,955.09,711.46
2018,5,14,11,0,855.0,149.0,2.9,21.2,934.0,971.77,721.49
2018,5,14,11,15,858.5,150.0,3.0,21.35,947.0,958.81,712.67
2018,5,14,11,30,862.0,151.0,3.1,21.5,960.0,942.3,701.77
2018,5,14,11,45,864.0,150.5,3.2,21.65,965.0,919.68,686.8
2018,5,14,12,0,866.0,150.0,3.3,21.8,970.0,893.81,669.64
2018,5,14,12,15,865.0,150.0,3.35,21.85,967.0,862.73,648.81
2018,5,14,12,30,864.0,150.0,3.4,21.9,964.0,828.84,625.97
2018,5,14,12,45,861.0,150.5,3.5,21.9,954.0,791.14,600.69
2018,5,14,13,0,858.0,151.0,3.6,21.9,944.0,751.05,571.77
2018,5,14,13,15,855.0,149.0,3.65,21.75,926.5,706.79,539.36
2018,5,14,13,30,852.0,147.0,3.7,21.6,909.0,660.51,504.62
2018,5,14,13,45,846.5,145.0,3.7,21.45,884.5,613.25,467.97
2018,5,14,14,0,841.0,143.0,3.7,21.3,860.0,560.85,426.5
2018,5,14,14,15,833.5,140.0,3.75,21.0,829.0,505.57,381.95
2018,5,14,14,30,826.0,137.0,3.8,20.7,798.0,449.61,335.41
2018,5,14,14,45,816.0,134.0,3.8,20.45,761.5,392.32,286.42
2018,5,14,15,0,806.0,131.0,3.8,20.2,725.0,335.1,236.56
2018,5,14,15,15,791.0,128.5,3.8,20.2,683.0,277.43,186.33
2018,5,14,15,30,776.0,126.0,3.8,20.2,641.0,220.92,139.06
2018,5,14,15,45,758.5,121.5,3.7,19.5,595.0,164.13,97.52
2018,5,14,16,0,741.0,117.0,3.6,18.8,549.0,101.97,63.42
2018,5,14,16,15,718.0,112.0,3.55,18.3,500.5,76.55,60.87
2018,5,14,16,30,695.0,107.0,3.5,17.8,452.0,74.85,59.76
2018,5,14,16,45,663.0,101.5,3.45,17.3,401.5,72.56,58.09
2018,5,14,17,0,631.0,96.0,3.4,16.8,351.0,70.15,56.29
2018,5,14,17,15,586.5,89.0,3.35,16.15,300.0,66.38,53.26
2018,5,14,17,30,542.0,82.0,3.3,15.5,249.0,62.49,50.01
2018,5,14,17,45,479.5,73.5,3.25,14.9,201.0,57.13,45.3
2018,5,14,18,0,417.0,65.0,3.2,14.3,153.0,49.33,38.22
2018,5,14,18,15,326.0,53.5,3.05,13.75,111.0,40.86,30.3
2018,5,14,18,30,235.0,42.0,2.9,13.2,69.0,32.28,21.82
2018,5,14,18,45,138.5,26.5,2.75,12.65,40.5,20.53,4.79
2018,5,14,19,0,42.0,11.0,2.6,12.1,12.0,9.39,0.0
2018,5,14,19,15,21.0,5.5,2.6,11.95,6.0,0.0,0.0
2018,5,14,19,30,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,5,14,19,45,0.0,0.0,2.55,11.65,0.0,0.0,0.0
2018,5,14,20,0,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2018,5,14,20,15,0.0,0.0,2.5,11.45,0.0,0.0,0.0
2018,5,14,20,30,0.0,0.0,2.5,11.4,0.0,0.0,0.0
2018,5,14,20,45,0.0,0.0,2.5,11.3,0.0,0.0,0.0
2018,5,14,21,0,0.0,0.0,2.5,11.2,0.0,0.0,0.0
2018,5,14,21,15,0.0,0.0,2.5,11.15,0.0,0.0,0.0
2018,5,14,21,30,0.0,0.0,2.5,11.1,0.0,0.0,0.0
2018,5,14,21,45,0.0,0.0,2.55,11.05,0.0,0.0,0.0
2018,5,14,22,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2018,5,14,22,15,0.0,0.0,2.55,10.95,0.0,0.0,0.0
2018,5,14,22,30,0.0,0.0,2.5,10.9,0.0,0.0,0.0
2018,5,14,22,45,0.0,0.0,2.5,10.85,0.0,0.0,0.0
2018,5,14,23,0,0.0,0.0,2.5,10.8,0.0,0.0,0.0
2018,5,14,23,15,0.0,0.0,2.45,10.8,0.0,0.0,0.0
2018,5,14,23,30,0.0,0.0,2.4,10.8,0.0,0.0,0.0
2018,5,14,23,45,0.0,0.0,2.35,10.75,0.0,0.0,0.0
2018,5,15,0,0,0.0,0.0,2.3,10.7,0.0,0.0,0.0
2018,5,15,0,15,0.0,0.0,2.25,10.7,0.0,0.0,0.0
2018,5,15,0,30,0.0,0.0,2.2,10.7,0.0,0.0,0.0
2018,5,15,0,45,0.0,0.0,2.2,10.7,0.0,0.0,0.0
2018,5,15,1,0,0.0,0.0,2.2,10.7,0.0,0.0,0.0
2018,5,15,1,15,0.0,0.0,2.15,10.7,0.0,0.0,0.0
2018,5,15,1,30,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,5,15,1,45,0.0,0.0,2.05,10.7,0.0,0.0,0.0
2018,5,15,2,0,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,5,15,2,15,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,5,15,2,30,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,5,15,2,45,0.0,0.0,1.65,10.45,0.0,0.0,0.0
2018,5,15,3,0,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,5,15,3,15,0.0,0.0,1.45,10.35,0.0,0.0,0.0
2018,5,15,3,30,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,5,15,3,45,0.0,0.0,1.3,10.25,0.0,0.0,0.0
2018,5,15,4,0,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,5,15,4,15,0.0,0.0,1.25,10.3,0.0,0.0,0.0
2018,5,15,4,30,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,5,15,4,45,0.0,0.5,1.3,10.5,0.5,0.0,0.0
2018,5,15,5,0,0.0,1.0,1.3,10.6,1.0,0.85,0.0
2018,5,15,5,15,0.0,5.5,1.5,11.05,5.5,4.69,0.0
2018,5,15,5,30,0.0,10.0,1.7,11.5,10.0,8.21,0.57
2018,5,15,5,45,0.0,17.5,1.85,11.9,17.5,14.4,6.46
2018,5,15,6,0,0.0,25.0,2.0,12.3,25.0,20.6,12.0
2018,5,15,6,15,0.0,35.0,2.0,12.8,35.0,28.89,19.27
2018,5,15,6,30,0.0,45.0,2.0,13.3,45.0,37.2,26.46
2018,5,15,6,45,2.5,78.0,1.95,13.75,79.0,67.57,52.44
2018,5,15,7,0,5.0,111.0,1.9,14.2,113.0,100.23,79.9
2018,5,15,7,15,11.0,138.5,1.9,14.65,143.5,130.43,104.87
2018,5,15,7,30,17.0,166.0,1.9,15.1,174.0,161.09,129.78
2018,5,15,7,45,24.0,190.0,1.85,15.55,202.5,189.37,152.3
2018,5,15,8,0,31.0,214.0,1.8,16.0,231.0,233.0,186.71
2018,5,15,8,15,37.0,237.0,1.8,16.45,259.5,261.45,208.38
2018,5,15,8,30,43.0,260.0,1.8,16.9,288.0,289.97,229.83
2018,5,15,8,45,38.5,270.5,1.8,17.4,296.5,295.41,232.7
2018,5,15,9,0,34.0,281.0,1.8,17.9,305.0,300.57,235.46
2018,5,15,9,15,36.5,300.5,1.85,18.35,328.0,321.53,250.68
2018,5,15,9,30,39.0,320.0,1.9,18.8,351.0,342.2,265.47
2018,5,15,9,45,56.5,347.5,2.0,19.3,394.0,385.41,297.62
2018,5,15,10,0,74.0,375.0,2.1,19.8,437.0,428.2,328.85
2018,5,15,10,15,140.5,404.5,2.2,20.2,527.0,539.08,410.75
2018,5,15,10,30,207.0,434.0,2.3,20.6,617.0,629.09,475.11
2018,5,15,10,45,271.5,421.5,2.4,21.0,667.5,689.65,517.88
2018,5,15,11,0,336.0,409.0,2.5,21.4,718.0,730.1,546.52
2018,5,15,11,15,426.5,369.0,2.6,21.7,766.5,778.89,581.69
2018,5,15,11,30,517.0,329.0,2.7,22.0,815.0,810.06,604.53
2018,5,15,11,45,699.5,233.5,2.8,22.25,894.5,868.45,648.28
2018,5,15,12,0,882.0,138.0,2.9,22.5,974.0,896.35,667.26
2018,5,15,12,15,879.5,139.0,3.0,22.6,970.5,864.6,646.01
2018,5,15,12,30,877.0,140.0,3.1,22.7,967.0,830.05,623.16
2018,5,15,12,45,873.0,140.0,3.2,22.75,956.0,790.92,597.06
2018,5,15,13,0,869.0,140.0,3.3,22.8,945.0,749.44,567.6
2018,5,15,13,15,865.0,139.0,3.4,22.7,927.5,705.0,535.37
2018,5,15,13,30,861.0,138.0,3.5,22.6,910.0,658.58,500.78
2018,5,15,13,45,855.0,137.0,3.55,22.45,885.5,609.19,462.93
2018,5,15,14,0,849.0,136.0,3.6,22.3,861.0,558.38,422.86
2018,5,15,14,15,841.0,134.0,3.65,21.95,830.5,503.85,379.05
2018,5,15,14,30,833.0,132.0,3.7,21.6,800.0,448.19,332.94
2018,5,15,14,45,823.0,129.5,3.75,21.2,763.5,391.02,284.38
2018,5,15,15,0,813.0,127.0,3.8,20.8,727.0,333.9,234.85
2018,5,15,15,15,798.5,124.0,3.8,20.8,685.0,275.66,184.22
2018,5,15,15,30,784.0,121.0,3.8,20.8,643.0,218.54,136.49
2018,5,15,15,45,764.5,117.5,3.85,19.65,596.5,161.86,95.39
2018,5,15,16,0,745.0,114.0,3.9,18.5,550.0,100.27,61.96
2018,5,15,16,15,720.5,110.0,3.9,17.9,501.5,75.2,59.8
2018,5,15,16,30,696.0,106.0,3.9,17.3,453.0,74.1,59.22
2018,5,15,16,45,664.5,100.5,3.85,16.75,402.5,71.79,57.54
2018,5,15,17,0,633.0,95.0,3.8,16.2,352.0,69.36,55.72
2018,5,15,17,15,592.0,87.5,3.7,15.7,301.5,65.21,52.32
2018,5,15,17,30,551.0,80.0,3.6,15.2,251.0,60.9,48.67
2018,5,15,17,45,421.5,75.0,3.5,14.7,191.5,55.95,44.3
2018,5,15,18,0,292.0,70.0,3.4,14.2,132.0,52.13,40.73
2018,5,15,18,15,152.5,53.0,3.2,13.85,85.0,40.71,30.18
2018,5,15,18,30,13.0,36.0,3.0,13.5,38.0,28.96,19.06
2018,5,15,18,45,9.5,22.0,2.85,13.2,23.0,17.95,4.48
2018,5,15,19,0,6.0,8.0,2.7,12.9,8.0,6.83,0.0
2018,5,15,19,15,3.0,4.0,2.5,12.7,4.0,0.0,0.0
2018,5,15,19,30,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,5,15,19,45,0.0,0.0,2.15,12.3,0.0,0.0,0.0
2018,5,15,20,0,0.0,0.0,2.0,12.1,0.0,0.0,0.0
2018,5,15,20,15,0.0,0.0,2.0,11.95,0.0,0.0,0.0
2018,5,15,20,30,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,5,15,20,45,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,5,15,21,0,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,5,15,21,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,5,15,21,30,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,5,15,21,45,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,5,15,22,0,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,5,15,22,15,0.0,0.0,1.95,11.05,0.0,0.0,0.0
2018,5,15,22,30,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,5,15,22,45,0.0,0.0,1.85,10.75,0.0,0.0,0.0
2018,5,15,23,0,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,5,15,23,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2018,5,15,23,30,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,5,15,23,45,0.0,0.0,1.65,10.25,0.0,0.0,0.0
2018,5,16,0,0,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,5,16,0,15,0.0,0.0,1.6,10.05,0.0,0.0,0.0
2018,5,16,0,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2018,5,16,0,45,0.0,0.0,1.6,9.95,0.0,0.0,0.0
2018,5,16,1,0,0.0,0.0,1.6,9.9,0.0,0.0,0.0
2018,5,16,1,15,0.0,0.0,1.55,9.8,0.0,0.0,0.0
2018,5,16,1,30,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,5,16,1,45,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,5,16,2,0,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,5,16,2,15,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,5,16,2,30,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,5,16,2,45,0.0,0.0,1.45,9.25,0.0,0.0,0.0
2018,5,16,3,0,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,5,16,3,15,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,5,16,3,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,5,16,3,45,0.0,0.0,1.35,8.9,0.0,0.0,0.0
2018,5,16,4,0,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,5,16,4,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,5,16,4,30,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,5,16,4,45,13.0,3.0,1.3,9.45,3.0,0.0,0.0
2018,5,16,5,0,26.0,6.0,1.3,9.7,6.0,11.52,0.0
2018,5,16,5,15,131.5,20.0,1.6,10.45,31.0,70.91,0.0
2018,5,16,5,30,237.0,34.0,1.9,11.2,56.0,143.61,100.16
2018,5,16,5,45,209.5,42.0,2.2,11.9,70.0,153.09,120.11
2018,5,16,6,0,182.0,50.0,2.5,12.6,84.0,160.16,129.85
2018,5,16,6,15,121.5,76.0,2.5,13.05,101.5,146.92,120.45
2018,5,16,6,30,61.0,102.0,2.5,13.5,119.0,135.95,111.21
2018,5,16,6,45,311.0,101.0,2.5,13.95,216.5,329.27,275.15
2018,5,16,7,0,561.0,100.0,2.5,14.4,314.0,519.54,428.77
2018,5,16,7,15,537.0,117.0,2.5,14.8,346.0,546.52,447.36
2018,5,16,7,30,513.0,134.0,2.5,15.2,378.0,561.94,457.46
2018,5,16,7,45,415.0,173.5,2.45,15.65,385.0,546.72,441.63
2018,5,16,8,0,317.0,213.0,2.4,16.1,392.0,504.09,405.18
2018,5,16,8,15,455.5,194.0,2.4,16.5,475.5,630.91,501.91
2018,5,16,8,30,594.0,175.0,2.4,16.9,559.0,754.8,591.77
2018,5,16,8,45,389.0,238.0,2.45,17.35,496.5,638.67,499.99
2018,5,16,9,0,184.0,301.0,2.5,17.8,434.0,481.17,377.25
2018,5,16,9,15,194.0,324.0,2.55,18.15,470.5,515.55,402.62
2018,5,16,9,30,204.0,347.0,2.6,18.5,507.0,548.99,425.93
2018,5,16,9,45,162.5,348.0,2.65,18.85,479.0,508.18,393.39
2018,5,16,10,0,121.0,349.0,2.7,19.2,451.0,466.21,360.28
2018,5,16,10,15,139.0,356.0,2.8,19.45,476.5,487.87,376.44
2018,5,16,10,30,157.0,363.0,2.9,19.7,502.0,508.61,391.51
2018,5,16,10,45,473.0,278.0,2.95,19.95,710.5,758.8,579.18
2018,5,16,11,0,789.0,193.0,3.0,20.2,919.0,962.59,720.61
2018,5,16,11,15,725.5,216.5,3.05,20.35,891.0,917.49,687.94
2018,5,16,11,30,662.0,240.0,3.1,20.5,863.0,861.62,648.95
2018,5,16,11,45,383.5,340.5,3.15,20.65,702.0,681.35,516.63
2018,5,16,12,0,105.0,441.0,3.2,20.8,541.0,493.22,374.2
2018,5,16,12,15,165.0,441.0,3.25,20.8,597.5,533.71,406.15
2018,5,16,12,30,225.0,441.0,3.3,20.8,654.0,569.39,433.06
2018,5,16,12,45,272.0,436.0,3.35,20.85,690.5,590.67,448.84
2018,5,16,13,0,319.0,431.0,3.4,20.9,727.0,600.74,456.38
2018,5,16,13,15,406.0,383.0,3.4,20.85,752.5,600.29,457.05
2018,5,16,13,30,493.0,335.0,3.4,20.8,778.0,590.16,450.02
2018,5,16,13,45,474.0,335.0,3.45,20.75,751.0,546.85,416.98
2018,5,16,14,0,455.0,335.0,3.5,20.7,724.0,504.34,384.12
2018,5,16,14,15,568.0,272.5,3.5,20.55,740.5,479.37,363.43
2018,5,16,14,30,681.0,210.0,3.5,20.4,757.0,440.93,330.26
2018,5,16,14,45,757.0,168.5,3.55,20.2,750.0,392.5,287.56
2018,5,16,15,0,833.0,127.0,3.6,20.0,743.0,339.54,239.12
2018,5,16,15,15,818.5,123.5,3.6,20.0,700.0,279.8,187.13
2018,5,16,15,30,804.0,120.0,3.6,20.0,657.0,221.16,138.06
2018,5,16,15,45,787.0,116.0,3.65,19.35,610.5,163.23,95.64
2018,5,16,16,0,770.0,112.0,3.7,18.7,564.0,107.2,66.99
2018,5,16,16,15,748.5,107.0,3.65,18.3,515.0,73.63,58.33
2018,5,16,16,30,727.0,102.0,3.6,17.9,466.0,71.78,57.06
2018,5,16,16,45,697.5,96.5,3.6,17.45,415.0,69.35,55.24
2018,5,16,17,0,668.0,91.0,3.6,17.0,364.0,66.78,53.28
2018,5,16,17,15,628.0,84.0,3.5,16.45,312.5,62.87,50.1
2018,5,16,17,30,588.0,77.0,3.4,15.9,261.0,58.81,46.68
2018,5,16,17,45,530.5,69.5,3.3,15.4,212.5,54.08,42.52
2018,5,16,18,0,473.0,62.0,3.2,14.9,164.0,49.26,38.09
2018,5,16,18,15,384.5,51.5,2.9,14.35,120.0,41.6,30.94
2018,5,16,18,30,296.0,41.0,2.6,13.8,76.0,31.71,21.47
2018,5,16,18,45,183.0,27.0,2.25,13.25,45.5,20.99,7.17
2018,5,16,19,0,70.0,13.0,1.9,12.7,15.0,11.1,0.0
2018,5,16,19,15,35.0,6.5,1.8,12.4,7.5,0.0,0.0
2018,5,16,19,30,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,5,16,19,45,0.0,0.0,1.55,11.8,0.0,0.0,0.0
2018,5,16,20,0,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,5,16,20,15,0.0,0.0,1.35,11.3,0.0,0.0,0.0
2018,5,16,20,30,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,5,16,20,45,0.0,0.0,1.25,10.9,0.0,0.0,0.0
2018,5,16,21,0,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,5,16,21,15,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,5,16,21,30,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,5,16,21,45,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,5,16,22,0,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,5,16,22,15,0.0,0.0,1.2,10.25,0.0,0.0,0.0
2018,5,16,22,30,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,5,16,22,45,0.0,0.0,1.2,10.15,0.0,0.0,0.0
2018,5,16,23,0,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,5,16,23,15,0.0,0.0,1.2,10.15,0.0,0.0,0.0
2018,5,16,23,30,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,5,16,23,45,0.0,0.0,1.2,10.25,0.0,0.0,0.0
2018,5,17,0,0,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,5,17,0,15,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,5,17,0,30,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,5,17,0,45,0.0,0.0,1.15,10.35,0.0,0.0,0.0
2018,5,17,1,0,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,5,17,1,15,0.0,0.0,1.1,10.35,0.0,0.0,0.0
2018,5,17,1,30,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,5,17,1,45,0.0,0.0,1.05,10.3,0.0,0.0,0.0
2018,5,17,2,0,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,5,17,2,15,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,5,17,2,30,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,5,17,2,45,0.0,0.0,1.0,10.25,0.0,0.0,0.0
2018,5,17,3,0,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,5,17,3,15,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,5,17,3,30,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,5,17,3,45,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,5,17,4,0,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,5,17,4,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2018,5,17,4,30,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,5,17,4,45,2.0,1.5,1.45,11.1,1.5,0.0,0.0
2018,5,17,5,0,4.0,3.0,1.6,11.4,3.0,3.54,0.0
2018,5,17,5,15,51.5,15.5,1.8,11.8,20.0,36.12,0.0
2018,5,17,5,30,99.0,28.0,2.0,12.2,37.0,75.7,51.42
2018,5,17,5,45,77.0,34.5,2.25,12.6,44.0,76.98,58.3
2018,5,17,6,0,55.0,41.0,2.5,13.0,51.0,69.16,53.39
2018,5,17,6,15,27.5,51.5,2.55,13.45,56.5,60.66,46.68
2018,5,17,6,30,0.0,62.0,2.6,13.9,62.0,51.66,38.75
2018,5,17,6,45,1.0,80.5,2.65,14.4,81.0,68.9,53.38
2018,5,17,7,0,2.0,99.0,2.7,14.9,100.0,86.25,67.84
2018,5,17,7,15,1.5,111.5,2.65,15.35,112.0,96.83,76.36
2018,5,17,7,30,1.0,124.0,2.6,15.8,124.0,107.38,84.72
2018,5,17,7,45,1.5,139.5,2.6,16.3,140.0,121.56,95.96
2018,5,17,8,0,2.0,155.0,2.6,16.8,156.0,135.76,107.07
2018,5,17,8,15,4.0,170.5,2.55,17.2,173.0,151.28,119.22
2018,5,17,8,30,6.0,186.0,2.5,17.6,190.0,166.9,131.3
2018,5,17,8,45,11.5,214.0,2.5,18.05,222.0,197.58,155.36
2018,5,17,9,0,17.0,242.0,2.5,18.5,254.0,228.44,179.17
2018,5,17,9,15,28.0,280.0,2.55,18.9,301.5,291.59,227.92
2018,5,17,9,30,39.0,318.0,2.6,19.3,349.0,339.51,263.95
2018,5,17,9,45,96.0,338.5,2.6,19.7,418.5,413.96,321.14
2018,5,17,10,0,153.0,359.0,2.6,20.1,488.0,507.28,390.45
2018,5,17,10,15,426.0,285.0,2.7,20.45,660.0,732.74,558.7
2018,5,17,10,30,699.0,211.0,2.8,20.8,832.0,925.03,693.57
2018,5,17,10,45,792.5,169.0,2.85,21.15,888.0,955.39,710.99
2018,5,17,11,0,886.0,127.0,2.9,21.5,944.0,977.35,724.22
2018,5,17,11,15,888.5,127.5,3.0,21.7,956.0,962.96,714.28
2018,5,17,11,30,891.0,128.0,3.1,21.9,968.0,944.96,702.31
2018,5,17,11,45,892.0,128.0,3.15,22.1,972.5,921.67,686.46
2018,5,17,12,0,893.0,128.0,3.2,22.3,977.0,895.09,668.44
2018,5,17,12,15,893.0,127.5,3.3,22.4,974.5,864.08,647.93
2018,5,17,12,30,893.0,127.0,3.4,22.5,972.0,830.11,625.27
2018,5,17,12,45,891.5,125.5,3.5,22.55,961.5,791.34,599.21
2018,5,17,13,0,890.0,124.0,3.6,22.6,951.0,750.02,570.07
2018,5,17,13,15,886.5,122.5,3.7,22.5,933.0,704.94,537.13
2018,5,17,13,30,883.0,121.0,3.8,22.4,915.0,657.78,501.76
2018,5,17,13,45,877.5,120.0,3.9,22.3,891.0,607.97,463.36
2018,5,17,14,0,872.0,119.0,4.0,22.2,867.0,556.63,422.61
2018,5,17,14,15,864.5,117.5,4.05,21.9,836.0,502.68,378.79
2018,5,17,14,30,857.0,116.0,4.1,21.6,805.0,447.87,332.87
2018,5,17,14,45,847.0,113.5,4.15,21.3,768.5,390.83,283.96
2018,5,17,15,0,837.0,111.0,4.2,21.0,732.0,333.7,234.02
2018,5,17,15,15,823.5,108.5,4.2,21.0,690.0,269.85,178.74
2018,5,17,15,30,810.0,106.0,4.2,21.0,648.0,212.04,130.22
2018,5,17,15,45,793.5,102.5,4.2,20.15,602.5,154.37,88.0
2018,5,17,16,0,777.0,99.0,4.2,19.3,557.0,98.49,59.49
2018,5,17,16,15,755.0,95.5,4.15,18.8,508.5,72.57,57.31
2018,5,17,16,30,733.0,92.0,4.1,18.3,460.0,71.27,56.52
2018,5,17,16,45,702.5,87.5,4.05,17.75,409.5,63.16,49.77
2018,5,17,17,0,672.0,83.0,4.0,17.2,359.0,61.04,48.2
2018,5,17,17,15,622.5,79.5,3.9,16.55,307.5,59.39,47.01
2018,5,17,17,30,573.0,76.0,3.8,15.9,256.0,57.82,45.81
2018,5,17,17,45,439.5,73.0,3.7,15.3,196.5,56.12,44.36
2018,5,17,18,0,306.0,70.0,3.6,14.7,137.0,52.15,40.7
2018,5,17,18,15,197.5,56.0,3.5,14.3,95.0,43.05,32.24
2018,5,17,18,30,89.0,42.0,3.4,13.9,53.0,32.31,22.04
2018,5,17,18,45,49.0,26.0,3.3,13.55,31.5,20.71,7.78
2018,5,17,19,0,9.0,10.0,3.2,13.2,10.0,8.54,0.0
2018,5,17,19,15,4.5,5.0,3.15,13.05,5.0,0.0,0.0
2018,5,17,19,30,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,5,17,19,45,0.0,0.0,3.1,12.8,0.0,0.0,0.0
2018,5,17,20,0,0.0,0.0,3.1,12.7,0.0,0.0,0.0
2018,5,17,20,15,0.0,0.0,3.05,12.65,0.0,0.0,0.0
2018,5,17,20,30,0.0,0.0,3.0,12.6,0.0,0.0,0.0
2018,5,17,20,45,0.0,0.0,2.95,12.55,0.0,0.0,0.0
2018,5,17,21,0,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,5,17,21,15,0.0,0.0,2.9,12.45,0.0,0.0,0.0
2018,5,17,21,30,0.0,0.0,2.9,12.4,0.0,0.0,0.0
2018,5,17,21,45,0.0,0.0,2.9,12.35,0.0,0.0,0.0
2018,5,17,22,0,0.0,0.0,2.9,12.3,0.0,0.0,0.0
2018,5,17,22,15,0.0,0.0,2.9,12.25,0.0,0.0,0.0
2018,5,17,22,30,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,5,17,22,45,0.0,0.0,2.95,12.2,0.0,0.0,0.0
2018,5,17,23,0,0.0,0.0,3.0,12.2,0.0,0.0,0.0
2018,5,17,23,15,0.0,0.0,3.0,12.15,0.0,0.0,0.0
2018,5,17,23,30,0.0,0.0,3.0,12.1,0.0,0.0,0.0
2018,5,17,23,45,0.0,0.0,3.0,12.05,0.0,0.0,0.0
2018,5,18,0,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2018,5,18,0,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2018,5,18,0,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2018,5,18,0,45,0.0,0.0,2.9,11.95,0.0,0.0,0.0
2018,5,18,1,0,0.0,0.0,2.9,11.9,0.0,0.0,0.0
2018,5,18,1,15,0.0,0.0,2.9,11.9,0.0,0.0,0.0
2018,5,18,1,30,0.0,0.0,2.9,11.9,0.0,0.0,0.0
2018,5,18,1,45,0.0,0.0,2.85,11.9,0.0,0.0,0.0
2018,5,18,2,0,0.0,0.0,2.8,11.9,0.0,0.0,0.0
2018,5,18,2,15,0.0,0.0,2.8,11.9,0.0,0.0,0.0
2018,5,18,2,30,0.0,0.0,2.8,11.9,0.0,0.0,0.0
2018,5,18,2,45,0.0,0.0,2.75,11.85,0.0,0.0,0.0
2018,5,18,3,0,0.0,0.0,2.7,11.8,0.0,0.0,0.0
2018,5,18,3,15,0.0,0.0,2.7,11.8,0.0,0.0,0.0
2018,5,18,3,30,0.0,0.0,2.7,11.8,0.0,0.0,0.0
2018,5,18,3,45,0.0,0.0,2.65,11.8,0.0,0.0,0.0
2018,5,18,4,0,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,5,18,4,15,0.0,0.0,2.6,11.85,0.0,0.0,0.0
2018,5,18,4,30,0.0,0.0,2.6,11.9,0.0,0.0,0.0
2018,5,18,4,45,1.0,1.0,2.6,11.95,1.0,0.0,0.0
2018,5,18,5,0,2.0,2.0,2.6,12.0,2.0,2.2,0.0
2018,5,18,5,15,1.0,3.5,2.7,12.2,3.5,3.17,0.0
2018,5,18,5,30,0.0,5.0,2.8,12.4,5.0,4.1,0.0
2018,5,18,5,45,0.0,8.0,2.85,12.55,8.0,6.56,0.0
2018,5,18,6,0,0.0,11.0,2.9,12.7,11.0,9.03,2.09
2018,5,18,6,15,0.0,15.0,2.95,13.05,15.0,12.33,4.99
2018,5,18,6,30,0.0,19.0,3.0,13.4,19.0,15.64,7.87
2018,5,18,6,45,0.0,34.5,3.0,13.75,34.5,28.48,18.91
2018,5,18,7,0,0.0,50.0,3.0,14.1,50.0,41.36,29.86
2018,5,18,7,15,0.0,62.5,3.0,14.35,62.5,51.79,38.59
2018,5,18,7,30,0.0,75.0,3.0,14.6,75.0,62.24,47.24
2018,5,18,7,45,0.0,81.5,2.95,14.9,81.5,67.69,51.58
2018,5,18,8,0,0.0,88.0,2.9,15.2,88.0,73.16,55.9
2018,5,18,8,15,0.0,101.0,2.9,15.6,101.0,84.42,64.96
2018,5,18,8,30,0.0,114.0,2.9,16.0,114.0,95.81,74.03
2018,5,18,8,45,2.5,149.0,2.9,16.4,151.0,129.18,101.04
2018,5,18,9,0,5.0,184.0,2.9,16.8,188.0,163.01,127.97
2018,5,18,9,15,6.5,198.0,2.9,17.3,203.0,176.84,138.5
2018,5,18,9,30,8.0,212.0,2.9,17.8,218.0,190.66,148.95
2018,5,18,9,45,9.5,222.5,2.9,18.3,230.0,201.24,156.78
2018,5,18,10,0,11.0,233.0,2.9,18.8,242.0,211.77,164.52
2018,5,18,10,15,51.5,303.0,2.9,19.2,348.5,330.69,257.33
2018,5,18,10,30,92.0,373.0,2.9,19.6,455.0,436.51,336.89
2018,5,18,10,45,132.5,413.5,2.95,20.0,534.5,528.9,404.43
2018,5,18,11,0,173.0,454.0,3.0,20.4,614.0,600.74,455.69
2018,5,18,11,15,314.5,410.5,3.05,20.65,705.5,697.75,527.66
2018,5,18,11,30,456.0,367.0,3.1,20.9,797.0,786.14,591.49
2018,5,18,11,45,529.0,326.5,3.15,21.1,828.0,796.7,599.59
2018,5,18,12,0,602.0,286.0,3.2,21.3,859.0,801.96,604.41
2018,5,18,12,15,576.0,312.0,3.3,21.35,859.0,777.72,586.45
2018,5,18,12,30,550.0,338.0,3.4,21.4,859.0,752.07,567.56
2018,5,18,12,45,635.5,286.5,3.45,21.45,882.0,743.77,563.28
2018,5,18,13,0,721.0,235.0,3.5,21.5,905.0,729.95,554.37
2018,5,18,13,15,716.5,230.0,3.55,21.35,885.5,684.73,521.41
2018,5,18,13,30,712.0,225.0,3.6,21.2,866.0,638.15,486.83
2018,5,18,13,45,602.0,271.5,3.6,21.05,803.0,569.47,434.2
2018,5,18,14,0,492.0,318.0,3.6,20.9,740.0,510.18,388.25
2018,5,18,14,15,497.5,303.5,3.6,20.6,717.0,468.15,355.25
2018,5,18,14,30,503.0,289.0,3.6,20.3,694.0,425.03,320.35
2018,5,18,14,45,549.5,254.5,3.55,20.05,678.5,381.44,283.23
2018,5,18,15,0,596.0,220.0,3.5,19.8,663.0,332.04,240.14
2018,5,18,15,15,548.0,221.5,3.5,19.8,610.5,280.61,197.85
2018,5,18,15,30,500.0,223.0,3.5,19.8,558.0,233.82,161.04
2018,5,18,15,45,482.5,210.5,3.5,18.95,515.5,186.97,126.99
2018,5,18,16,0,465.0,198.0,3.5,18.1,473.0,142.43,101.88
2018,5,18,16,15,492.0,169.5,3.55,17.5,438.0,110.54,90.24
2018,5,18,16,30,519.0,141.0,3.6,16.9,403.0,95.29,77.62
2018,5,18,16,45,564.0,121.0,3.65,16.25,377.5,84.82,68.99
2018,5,18,17,0,609.0,101.0,3.7,15.6,352.0,73.2,59.2
2018,5,18,17,15,574.5,92.0,3.65,15.05,303.0,68.18,55.06
2018,5,18,17,30,540.0,83.0,3.6,14.5,254.0,62.9,50.57
2018,5,18,17,45,493.0,74.0,3.55,13.95,208.5,57.26,45.62
2018,5,18,18,0,446.0,65.0,3.5,13.4,163.0,51.44,40.3
2018,5,18,18,15,340.0,54.5,3.45,13.1,118.0,41.59,31.15
2018,5,18,18,30,234.0,44.0,3.4,12.8,73.0,33.71,23.43
2018,5,18,18,45,137.0,28.5,3.35,12.55,43.5,22.01,9.39
2018,5,18,19,0,40.0,13.0,3.3,12.3,14.0,11.1,0.0
2018,5,18,19,15,20.0,6.5,3.3,12.2,7.0,0.0,0.0
2018,5,18,19,30,0.0,0.0,3.3,12.1,0.0,0.0,0.0
2018,5,18,19,45,0.0,0.0,3.3,12.05,0.0,0.0,0.0
2018,5,18,20,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2018,5,18,20,15,0.0,0.0,3.3,11.9,0.0,0.0,0.0
2018,5,18,20,30,0.0,0.0,3.3,11.8,0.0,0.0,0.0
2018,5,18,20,45,0.0,0.0,3.3,11.75,0.0,0.0,0.0
2018,5,18,21,0,0.0,0.0,3.3,11.7,0.0,0.0,0.0
2018,5,18,21,15,0.0,0.0,3.3,11.65,0.0,0.0,0.0
2018,5,18,21,30,0.0,0.0,3.3,11.6,0.0,0.0,0.0
2018,5,18,21,45,0.0,0.0,3.3,11.55,0.0,0.0,0.0
2018,5,18,22,0,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2018,5,18,22,15,0.0,0.0,3.3,11.45,0.0,0.0,0.0
2018,5,18,22,30,0.0,0.0,3.3,11.4,0.0,0.0,0.0
2018,5,18,22,45,0.0,0.0,3.3,11.35,0.0,0.0,0.0
2018,5,18,23,0,0.0,0.0,3.3,11.3,0.0,0.0,0.0
2018,5,18,23,15,0.0,0.0,3.3,11.25,0.0,0.0,0.0
2018,5,18,23,30,0.0,0.0,3.3,11.2,0.0,0.0,0.0
2018,5,18,23,45,0.0,0.0,3.35,11.2,0.0,0.0,0.0
2018,5,19,0,0,0.0,0.0,3.4,11.2,0.0,0.0,0.0
2018,5,19,0,15,0.0,0.0,3.5,11.2,0.0,0.0,0.0
2018,5,19,0,30,0.0,0.0,3.6,11.2,0.0,0.0,0.0
2018,5,19,0,45,0.0,0.0,3.65,11.2,0.0,0.0,0.0
2018,5,19,1,0,0.0,0.0,3.7,11.2,0.0,0.0,0.0
2018,5,19,1,15,0.0,0.0,3.8,11.25,0.0,0.0,0.0
2018,5,19,1,30,0.0,0.0,3.9,11.3,0.0,0.0,0.0
2018,5,19,1,45,0.0,0.0,3.95,11.35,0.0,0.0,0.0
2018,5,19,2,0,0.0,0.0,4.0,11.4,0.0,0.0,0.0
2018,5,19,2,15,0.0,0.0,4.0,11.45,0.0,0.0,0.0
2018,5,19,2,30,0.0,0.0,4.0,11.5,0.0,0.0,0.0
2018,5,19,2,45,0.0,0.0,4.05,11.55,0.0,0.0,0.0
2018,5,19,3,0,0.0,0.0,4.1,11.6,0.0,0.0,0.0
2018,5,19,3,15,0.0,0.0,4.05,11.65,0.0,0.0,0.0
2018,5,19,3,30,0.0,0.0,4.0,11.7,0.0,0.0,0.0
2018,5,19,3,45,0.0,0.0,3.95,11.7,0.0,0.0,0.0
2018,5,19,4,0,0.0,0.0,3.9,11.7,0.0,0.0,0.0
2018,5,19,4,15,0.0,0.0,3.9,11.7,0.0,0.0,0.0
2018,5,19,4,30,0.0,0.0,3.9,11.7,0.0,0.0,0.0
2018,5,19,4,45,1.0,1.0,3.85,11.75,1.0,0.0,0.0
2018,5,19,5,0,2.0,2.0,3.8,11.8,2.0,2.2,0.0
2018,5,19,5,15,1.0,3.5,3.85,11.85,3.5,3.17,0.0
2018,5,19,5,30,0.0,5.0,3.9,11.9,5.0,4.1,0.0
2018,5,19,5,45,0.0,7.5,3.95,12.0,7.5,6.15,0.0
2018,5,19,6,0,0.0,10.0,4.0,12.1,10.0,8.21,1.4
2018,5,19,6,15,0.0,16.0,4.0,12.2,16.0,13.16,5.73
2018,5,19,6,30,0.0,22.0,4.0,12.3,22.0,18.12,10.06
2018,5,19,6,45,0.5,43.5,4.0,12.4,43.5,36.26,25.75
2018,5,19,7,0,1.0,65.0,4.0,12.5,65.0,54.54,41.39
2018,5,19,7,15,0.5,83.0,4.0,12.95,83.0,69.53,53.93
2018,5,19,7,30,0.0,101.0,4.0,13.4,101.0,85.11,66.79
2018,5,19,7,45,0.0,112.0,4.05,13.8,112.0,94.7,74.49
2018,5,19,8,0,0.0,123.0,4.1,14.2,123.0,104.31,82.12
2018,5,19,8,15,5.0,159.5,4.1,14.5,163.0,141.71,112.86
2018,5,19,8,30,10.0,196.0,4.1,14.8,203.0,179.75,143.61
2018,5,19,8,45,15.5,225.5,4.15,15.15,236.5,211.96,169.22
2018,5,19,9,0,21.0,255.0,4.2,15.5,270.0,244.33,194.64
2018,5,19,9,15,29.5,284.0,4.2,15.85,306.5,296.65,235.55
2018,5,19,9,30,38.0,313.0,4.2,16.2,343.0,332.82,263.19
2018,5,19,9,45,77.5,355.0,4.2,16.55,419.5,412.16,324.84
2018,5,19,10,0,117.0,397.0,4.2,16.9,496.0,510.04,398.7
2018,5,19,10,15,193.0,407.0,4.25,17.2,576.5,590.65,459.78
2018,5,19,10,30,269.0,417.0,4.3,17.5,657.0,687.09,530.81
2018,5,19,10,45,300.0,419.5,4.3,17.8,692.5,712.08,547.93
2018,5,19,11,0,331.0,422.0,4.3,18.1,728.0,734.77,563.64
2018,5,19,11,15,318.5,432.0,4.35,18.25,729.5,721.25,552.83
2018,5,19,11,30,306.0,442.0,4.4,18.4,731.0,706.19,541.14
2018,5,19,11,45,445.0,375.0,4.45,18.5,798.0,764.53,586.59
2018,5,19,12,0,584.0,308.0,4.5,18.6,865.0,804.07,617.67
2018,5,19,12,15,700.5,247.5,4.5,18.55,913.5,824.11,634.01
2018,5,19,12,30,817.0,187.0,4.5,18.5,962.0,828.0,638.73
2018,5,19,12,45,800.5,194.5,4.55,18.4,947.0,786.16,607.97
2018,5,19,13,0,784.0,202.0,4.6,18.3,932.0,742.9,575.9
2018,5,19,13,15,821.5,179.5,4.65,18.15,931.5,710.88,552.36
2018,5,19,13,30,859.0,157.0,4.7,18.0,931.0,673.39,523.82
2018,5,19,13,45,852.5,155.0,4.7,17.85,906.0,621.69,483.03
2018,5,19,14,0,846.0,153.0,4.7,17.7,881.0,568.71,440.18
2018,5,19,14,15,819.5,159.0,4.7,17.5,843.0,511.52,393.01
2018,5,19,14,30,793.0,165.0,4.7,17.3,805.0,455.57,345.66
2018,5,19,14,45,797.0,156.0,4.7,17.05,774.0,400.76,297.75
2018,5,19,15,0,801.0,147.0,4.7,16.8,743.0,344.53,247.64
2018,5,19,15,15,776.0,146.0,4.7,16.8,696.5,286.2,196.6
2018,5,19,15,30,751.0,145.0,4.7,16.8,650.0,223.41,144.12
2018,5,19,15,45,656.0,161.0,4.65,16.2,579.5,173.03,110.17
2018,5,19,16,0,561.0,177.0,4.6,15.6,509.0,134.19,94.14
2018,5,19,16,15,530.0,168.5,4.6,15.25,460.5,110.46,91.02
2018,5,19,16,30,499.0,160.0,4.6,14.9,412.0,106.75,88.25
2018,5,19,16,45,420.0,153.5,4.55,14.5,350.0,103.46,85.81
2018,5,19,17,0,341.0,147.0,4.5,14.1,288.0,104.48,87.11
2018,5,19,17,15,330.0,125.0,4.4,13.65,246.5,87.16,72.19
2018,5,19,17,30,319.0,103.0,4.3,13.2,205.0,73.5,60.28
2018,5,19,17,45,250.0,82.5,4.2,12.7,153.5,62.19,50.26
2018,5,19,18,0,181.0,62.0,4.1,12.2,102.0,47.51,37.0
2018,5,19,18,15,98.0,41.5,4.0,11.95,62.5,32.35,23.14
2018,5,19,18,30,15.0,21.0,3.9,11.7,23.0,17.81,9.82
2018,5,19,18,45,7.5,13.0,3.8,11.4,14.0,10.99,2.18
2018,5,19,19,0,0.0,5.0,3.7,11.1,5.0,4.27,0.0
2018,5,19,19,15,0.0,2.5,3.7,11.05,2.5,0.0,0.0
2018,5,19,19,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2018,5,19,19,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2018,5,19,20,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2018,5,19,20,15,0.0,0.0,3.65,10.95,0.0,0.0,0.0
2018,5,19,20,30,0.0,0.0,3.6,10.9,0.0,0.0,0.0
2018,5,19,20,45,0.0,0.0,3.55,10.9,0.0,0.0,0.0
2018,5,19,21,0,0.0,0.0,3.5,10.9,0.0,0.0,0.0
2018,5,19,21,15,0.0,0.0,3.55,10.9,0.0,0.0,0.0
2018,5,19,21,30,0.0,0.0,3.6,10.9,0.0,0.0,0.0
2018,5,19,21,45,0.0,0.0,3.6,10.95,0.0,0.0,0.0
2018,5,19,22,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2018,5,19,22,15,0.0,0.0,3.6,11.05,0.0,0.0,0.0
2018,5,19,22,30,0.0,0.0,3.6,11.1,0.0,0.0,0.0
2018,5,19,22,45,0.0,0.0,3.6,11.15,0.0,0.0,0.0
2018,5,19,23,0,0.0,0.0,3.6,11.2,0.0,0.0,0.0
2018,5,19,23,15,0.0,0.0,3.6,11.2,0.0,0.0,0.0
2018,5,19,23,30,0.0,0.0,3.6,11.2,0.0,0.0,0.0
2018,5,19,23,45,0.0,0.0,3.55,11.25,0.0,0.0,0.0
2018,5,20,0,0,0.0,0.0,3.5,11.3,0.0,0.0,0.0
2018,5,20,0,15,0.0,0.0,3.5,11.3,0.0,0.0,0.0
2018,5,20,0,30,0.0,0.0,3.5,11.3,0.0,0.0,0.0
2018,5,20,0,45,0.0,0.0,3.5,11.3,0.0,0.0,0.0
2018,5,20,1,0,0.0,0.0,3.5,11.3,0.0,0.0,0.0
2018,5,20,1,15,0.0,0.0,3.5,11.3,0.0,0.0,0.0
2018,5,20,1,30,0.0,0.0,3.5,11.3,0.0,0.0,0.0
2018,5,20,1,45,0.0,0.0,3.45,11.3,0.0,0.0,0.0
2018,5,20,2,0,0.0,0.0,3.4,11.3,0.0,0.0,0.0
2018,5,20,2,15,0.0,0.0,3.35,11.25,0.0,0.0,0.0
2018,5,20,2,30,0.0,0.0,3.3,11.2,0.0,0.0,0.0
2018,5,20,2,45,0.0,0.0,3.25,11.2,0.0,0.0,0.0
2018,5,20,3,0,0.0,0.0,3.2,11.2,0.0,0.0,0.0
2018,5,20,3,15,0.0,0.0,3.25,11.2,0.0,0.0,0.0
2018,5,20,3,30,0.0,0.0,3.3,11.2,0.0,0.0,0.0
2018,5,20,3,45,0.0,0.0,3.3,11.15,0.0,0.0,0.0
2018,5,20,4,0,0.0,0.0,3.3,11.1,0.0,0.0,0.0
2018,5,20,4,15,0.0,0.0,3.35,11.15,0.0,0.0,0.0
2018,5,20,4,30,0.0,0.0,3.4,11.2,0.0,0.0,0.0
2018,5,20,4,45,0.5,1.0,3.4,11.2,1.0,0.0,0.0
2018,5,20,5,0,1.0,2.0,3.4,11.2,2.0,1.95,0.0
2018,5,20,5,15,0.5,3.5,3.45,11.3,3.5,3.02,0.0
2018,5,20,5,30,0.0,5.0,3.5,11.4,5.0,4.1,0.0
2018,5,20,5,45,0.0,8.0,3.55,11.55,8.0,6.56,0.0
2018,5,20,6,0,0.0,11.0,3.6,11.7,11.0,9.03,2.12
2018,5,20,6,15,0.0,11.0,3.6,11.9,11.0,9.04,2.18
2018,5,20,6,30,0.0,11.0,3.6,12.1,11.0,9.04,2.2
2018,5,20,6,45,0.0,17.0,3.65,12.3,17.0,14.0,6.49
2018,5,20,7,0,0.0,23.0,3.7,12.5,23.0,18.97,10.75
2018,5,20,7,15,0.0,51.5,3.7,12.75,51.5,42.62,31.0
2018,5,20,7,30,0.0,80.0,3.7,13.0,80.0,66.42,51.08
2018,5,20,7,45,0.0,77.5,3.75,13.25,77.5,64.35,49.09
2018,5,20,8,0,0.0,75.0,3.8,13.5,75.0,62.29,47.13
2018,5,20,8,15,0.0,94.5,3.75,13.5,94.5,78.71,60.74
2018,5,20,8,30,0.0,114.0,3.7,13.5,114.0,95.79,74.75
2018,5,20,8,45,4.5,156.5,3.7,13.45,160.0,137.73,109.36
2018,5,20,9,0,9.0,199.0,3.7,13.4,206.0,180.42,144.07
2018,5,20,9,15,12.0,226.5,3.7,13.45,236.0,208.18,166.2
2018,5,20,9,30,15.0,254.0,3.7,13.5,266.0,235.95,188.15
2018,5,20,9,45,21.0,289.0,3.7,13.5,306.5,273.55,217.85
2018,5,20,10,0,27.0,324.0,3.7,13.5,347.0,329.04,261.21
2018,5,20,10,15,43.0,358.0,3.75,13.75,396.0,376.22,297.68
2018,5,20,10,30,59.0,392.0,3.8,14.0,445.0,422.6,333.05
2018,5,20,10,45,90.0,418.0,3.85,14.25,500.5,474.41,372.68
2018,5,20,11,0,121.0,444.0,3.9,14.5,556.0,540.56,422.3
2018,5,20,11,15,127.0,449.0,3.95,14.9,568.0,543.91,423.79
2018,5,20,11,30,133.0,454.0,4.0,15.3,580.0,546.09,424.72
2018,5,20,11,45,160.5,454.5,4.05,15.75,607.0,562.0,436.46
2018,5,20,12,0,188.0,455.0,4.1,16.2,634.0,575.55,446.27
2018,5,20,12,15,219.0,451.5,4.15,16.6,659.5,585.89,453.81
2018,5,20,12,30,250.0,448.0,4.2,17.0,685.0,599.55,463.55
2018,5,20,12,45,295.0,437.5,4.25,17.4,714.5,606.95,469.0
2018,5,20,13,0,340.0,427.0,4.3,17.8,744.0,610.13,471.08
2018,5,20,13,15,353.0,412.5,4.35,17.65,736.0,584.15,452.0
2018,5,20,13,30,366.0,398.0,4.4,17.5,728.0,556.49,431.37
2018,5,20,13,45,393.0,375.0,4.45,17.4,721.0,528.7,410.17
2018,5,20,14,0,420.0,352.0,4.5,17.3,714.0,496.6,384.95
2018,5,20,14,15,428.0,335.0,4.45,16.8,692.5,457.52,353.89
2018,5,20,14,30,436.0,318.0,4.4,16.3,671.0,417.27,321.03
2018,5,20,14,45,360.0,325.5,4.4,15.8,608.0,367.06,281.23
2018,5,20,15,0,284.0,333.0,4.4,15.3,545.0,321.35,245.62
2018,5,20,15,15,242.0,318.5,4.4,15.3,492.0,277.76,211.05
2018,5,20,15,30,200.0,304.0,4.4,15.3,439.0,246.88,187.63
2018,5,20,15,45,130.5,263.5,4.25,14.4,349.0,196.52,151.54
2018,5,20,16,0,61.0,223.0,4.1,13.5,259.0,163.89,129.96
2018,5,20,16,15,96.0,213.5,4.0,13.25,265.0,154.11,129.46
2018,5,20,16,30,131.0,204.0,3.9,13.0,271.0,141.17,118.8
2018,5,20,16,45,155.5,183.0,3.85,12.7,254.0,129.01,108.72
2018,5,20,17,0,180.0,162.0,3.8,12.4,237.0,116.33,98.06
2018,5,20,17,15,100.0,124.5,3.7,12.25,165.0,92.07,76.91
2018,5,20,17,30,20.0,87.0,3.6,12.1,93.0,68.81,56.33
2018,5,20,17,45,10.0,52.5,3.55,12.0,55.5,43.53,33.66
2018,5,20,18,0,0.0,18.0,3.5,11.9,18.0,14.81,7.7
2018,5,20,18,15,0.0,19.0,3.45,11.85,19.0,15.64,8.3
2018,5,20,18,30,0.0,20.0,3.4,11.8,20.0,16.47,8.7
2018,5,20,18,45,0.5,14.0,3.35,11.75,14.0,11.53,2.82
2018,5,20,19,0,1.0,8.0,3.3,11.7,8.0,6.83,0.0
2018,5,20,19,15,0.5,4.0,3.25,11.7,4.0,0.0,0.0
2018,5,20,19,30,0.0,0.0,3.2,11.7,0.0,0.0,0.0
2018,5,20,19,45,0.0,0.0,3.15,11.75,0.0,0.0,0.0
2018,5,20,20,0,0.0,0.0,3.1,11.8,0.0,0.0,0.0
2018,5,20,20,15,0.0,0.0,3.05,11.75,0.0,0.0,0.0
2018,5,20,20,30,0.0,0.0,3.0,11.7,0.0,0.0,0.0
2018,5,20,20,45,0.0,0.0,2.95,11.7,0.0,0.0,0.0
2018,5,20,21,0,0.0,0.0,2.9,11.7,0.0,0.0,0.0
2018,5,20,21,15,0.0,0.0,2.85,11.7,0.0,0.0,0.0
2018,5,20,21,30,0.0,0.0,2.8,11.7,0.0,0.0,0.0
2018,5,20,21,45,0.0,0.0,2.75,11.7,0.0,0.0,0.0
2018,5,20,22,0,0.0,0.0,2.7,11.7,0.0,0.0,0.0
2018,5,20,22,15,0.0,0.0,2.7,11.65,0.0,0.0,0.0
2018,5,20,22,30,0.0,0.0,2.7,11.6,0.0,0.0,0.0
2018,5,20,22,45,0.0,0.0,2.65,11.6,0.0,0.0,0.0
2018,5,20,23,0,0.0,0.0,2.6,11.6,0.0,0.0,0.0
2018,5,20,23,15,0.0,0.0,2.6,11.6,0.0,0.0,0.0
2018,5,20,23,30,0.0,0.0,2.6,11.6,0.0,0.0,0.0
2018,5,20,23,45,0.0,0.0,2.6,11.55,0.0,0.0,0.0
2018,5,21,0,0,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2018,5,21,0,15,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2018,5,21,0,30,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2018,5,21,0,45,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2018,5,21,1,0,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2018,5,21,1,15,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2018,5,21,1,30,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2018,5,21,1,45,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2018,5,21,2,0,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2018,5,21,2,15,0.0,0.0,2.45,11.45,0.0,0.0,0.0
2018,5,21,2,30,0.0,0.0,2.4,11.4,0.0,0.0,0.0
2018,5,21,2,45,0.0,0.0,2.35,11.4,0.0,0.0,0.0
2018,5,21,3,0,0.0,0.0,2.3,11.4,0.0,0.0,0.0
2018,5,21,3,15,0.0,0.0,2.2,11.4,0.0,0.0,0.0
2018,5,21,3,30,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,5,21,3,45,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,5,21,4,0,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,5,21,4,15,0.0,0.0,1.85,11.45,0.0,0.0,0.0
2018,5,21,4,30,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,5,21,4,45,5.0,3.5,1.7,11.5,3.5,0.0,0.0
2018,5,21,5,0,10.0,7.0,1.6,11.5,7.0,8.41,0.0
2018,5,21,5,15,66.5,25.0,1.6,11.7,31.5,53.96,0.0
2018,5,21,5,30,123.0,43.0,1.6,11.9,56.0,104.81,75.74
2018,5,21,5,45,198.5,59.0,1.6,12.1,92.5,159.17,125.58
2018,5,21,6,0,274.0,75.0,1.6,12.3,129.0,231.51,188.55
2018,5,21,6,15,353.0,87.5,1.55,12.75,178.0,301.95,248.88
2018,5,21,6,30,432.0,100.0,1.5,13.2,227.0,380.07,313.7
2018,5,21,6,45,485.0,108.5,1.4,13.6,277.0,444.34,365.13
2018,5,21,7,0,538.0,117.0,1.3,14.0,327.0,512.39,417.44
2018,5,21,7,15,578.0,123.0,1.25,14.6,377.0,578.61,465.92
2018,5,21,7,30,618.0,129.0,1.2,15.2,427.0,640.39,509.36
2018,5,21,7,45,650.0,133.0,1.15,15.8,476.5,694.42,545.62
2018,5,21,8,0,682.0,137.0,1.1,16.4,526.0,748.15,579.64
2018,5,21,8,15,705.0,140.5,1.1,17.1,572.5,792.92,606.78
2018,5,21,8,30,728.0,144.0,1.1,17.8,619.0,836.12,632.34
2018,5,21,8,45,747.0,146.5,1.05,18.5,662.5,872.67,652.19
2018,5,21,9,0,766.0,149.0,1.0,19.2,706.0,900.38,665.87
2018,5,21,9,15,783.0,149.5,1.15,19.8,745.0,928.01,683.01
2018,5,21,9,30,800.0,150.0,1.3,20.4,784.0,952.65,698.11
2018,5,21,9,45,816.0,148.5,1.45,21.0,818.5,971.03,709.13
2018,5,21,10,0,832.0,147.0,1.6,21.6,853.0,985.99,718.01
2018,5,21,10,15,840.0,148.0,1.75,22.05,879.5,992.15,721.69
2018,5,21,10,30,848.0,149.0,1.9,22.5,906.0,994.59,723.08
2018,5,21,10,45,853.5,150.0,2.1,22.95,926.0,976.83,712.09
2018,5,21,11,0,859.0,151.0,2.3,23.4,946.0,969.45,707.86
2018,5,21,11,15,862.0,151.5,2.45,23.65,958.5,955.62,699.29
2018,5,21,11,30,865.0,152.0,2.6,23.9,971.0,938.29,688.43
2018,5,21,11,45,866.5,151.5,2.75,24.2,975.5,915.37,673.69
2018,5,21,12,0,868.0,151.0,2.9,24.5,980.0,889.27,656.76
2018,5,21,12,15,864.5,153.0,3.0,24.5,976.5,858.01,636.65
2018,5,21,12,30,861.0,155.0,3.1,24.5,973.0,824.09,614.59
2018,5,21,12,45,854.5,156.5,3.2,24.5,961.5,785.0,588.39
2018,5,21,13,0,848.0,158.0,3.3,24.5,950.0,750.99,563.92
2018,5,21,13,15,843.5,157.0,3.4,24.35,932.0,705.92,531.6
2018,5,21,13,30,839.0,156.0,3.5,24.2,914.0,658.99,497.1
2018,5,21,13,45,833.0,153.5,3.55,24.05,889.0,608.34,458.75
2018,5,21,14,0,827.0,151.0,3.6,23.9,864.0,556.42,418.3
2018,5,21,14,15,818.5,148.0,3.65,23.6,832.5,501.91,374.88
2018,5,21,14,30,810.0,145.0,3.7,23.3,801.0,446.86,329.66
2018,5,21,14,45,798.5,142.0,3.75,23.0,764.0,390.44,282.17
2018,5,21,15,0,787.0,139.0,3.8,22.7,727.0,334.31,233.98
2018,5,21,15,15,772.0,136.0,3.8,22.7,685.5,277.89,185.43
2018,5,21,15,30,757.0,133.0,3.8,22.7,644.0,222.66,139.75
2018,5,21,15,45,739.0,128.0,3.8,21.7,598.5,160.09,93.97
2018,5,21,16,0,721.0,123.0,3.8,20.7,553.0,105.87,65.7
2018,5,21,16,15,698.5,117.0,3.8,20.0,504.5,78.89,62.39
2018,5,21,16,30,676.0,111.0,3.8,19.3,456.0,76.68,60.9
2018,5,21,16,45,645.5,105.5,3.75,18.55,406.5,74.53,59.45
2018,5,21,17,0,615.0,100.0,3.7,17.8,357.0,72.27,57.86
2018,5,21,17,15,570.5,93.5,3.7,16.95,307.0,69.01,55.35
2018,5,21,17,30,526.0,87.0,3.7,16.1,257.0,65.64,52.67
2018,5,21,17,45,465.5,78.5,3.65,15.25,209.5,60.44,48.21
2018,5,21,18,0,405.0,70.0,3.6,14.4,162.0,52.69,41.29
2018,5,21,18,15,318.5,59.0,3.6,13.85,120.0,44.71,33.88
2018,5,21,18,30,232.0,48.0,3.6,13.3,78.0,36.64,26.08
2018,5,21,18,45,134.5,31.0,3.6,12.7,46.5,23.87,12.27
2018,5,21,19,0,37.0,14.0,3.6,12.1,15.0,11.95,0.0
2018,5,21,19,15,18.5,7.0,3.65,12.0,7.5,5.97,0.0
2018,5,21,19,30,0.0,0.0,3.7,11.9,0.0,0.0,0.0
2018,5,21,19,45,0.0,0.0,3.7,11.8,0.0,0.0,0.0
2018,5,21,20,0,0.0,0.0,3.7,11.7,0.0,0.0,0.0
2018,5,21,20,15,0.0,0.0,3.7,11.65,0.0,0.0,0.0
2018,5,21,20,30,0.0,0.0,3.7,11.6,0.0,0.0,0.0
2018,5,21,20,45,0.0,0.0,3.65,11.6,0.0,0.0,0.0
2018,5,21,21,0,0.0,0.0,3.6,11.6,0.0,0.0,0.0
2018,5,21,21,15,0.0,0.0,3.6,11.55,0.0,0.0,0.0
2018,5,21,21,30,0.0,0.0,3.6,11.5,0.0,0.0,0.0
2018,5,21,21,45,0.0,0.0,3.6,11.5,0.0,0.0,0.0
2018,5,21,22,0,0.0,0.0,3.6,11.5,0.0,0.0,0.0
2018,5,21,22,15,0.0,0.0,3.55,11.5,0.0,0.0,0.0
2018,5,21,22,30,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2018,5,21,22,45,0.0,0.0,3.45,11.5,0.0,0.0,0.0
2018,5,21,23,0,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2018,5,21,23,15,0.0,0.0,3.35,11.5,0.0,0.0,0.0
2018,5,21,23,30,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2018,5,21,23,45,0.0,0.0,3.25,11.45,0.0,0.0,0.0
2018,5,22,0,0,0.0,0.0,3.2,11.4,0.0,0.0,0.0
2018,5,22,0,15,0.0,0.0,3.2,11.4,0.0,0.0,0.0
2018,5,22,0,30,0.0,0.0,3.2,11.4,0.0,0.0,0.0
2018,5,22,0,45,0.0,0.0,3.15,11.4,0.0,0.0,0.0
2018,5,22,1,0,0.0,0.0,3.1,11.4,0.0,0.0,0.0
2018,5,22,1,15,0.0,0.0,3.1,11.4,0.0,0.0,0.0
2018,5,22,1,30,0.0,0.0,3.1,11.4,0.0,0.0,0.0
2018,5,22,1,45,0.0,0.0,3.1,11.35,0.0,0.0,0.0
2018,5,22,2,0,0.0,0.0,3.1,11.3,0.0,0.0,0.0
2018,5,22,2,15,0.0,0.0,3.1,11.3,0.0,0.0,0.0
2018,5,22,2,30,0.0,0.0,3.1,11.3,0.0,0.0,0.0
2018,5,22,2,45,0.0,0.0,3.05,11.3,0.0,0.0,0.0
2018,5,22,3,0,0.0,0.0,3.0,11.3,0.0,0.0,0.0
2018,5,22,3,15,0.0,0.0,3.0,11.3,0.0,0.0,0.0
2018,5,22,3,30,0.0,0.0,3.0,11.3,0.0,0.0,0.0
2018,5,22,3,45,0.0,0.0,2.95,11.3,0.0,0.0,0.0
2018,5,22,4,0,0.0,0.0,2.9,11.3,0.0,0.0,0.0
2018,5,22,4,15,0.0,0.0,2.9,11.35,0.0,0.0,0.0
2018,5,22,4,30,0.0,0.0,2.9,11.4,0.0,0.0,0.0
2018,5,22,4,45,0.0,1.5,2.9,11.45,1.5,0.0,0.0
2018,5,22,5,0,0.0,3.0,2.9,11.5,3.0,2.56,0.0
2018,5,22,5,15,15.5,12.5,2.95,11.65,14.0,17.64,0.0
2018,5,22,5,30,31.0,22.0,3.0,11.8,25.0,34.9,21.97
2018,5,22,5,45,45.0,33.0,3.05,12.0,40.5,53.6,39.36
2018,5,22,6,0,59.0,44.0,3.1,12.2,56.0,73.68,57.54
2018,5,22,6,15,39.0,61.0,3.1,12.45,70.0,76.22,60.31
2018,5,22,6,30,19.0,78.0,3.1,12.7,84.0,83.07,66.16
2018,5,22,6,45,42.5,111.0,3.1,13.0,127.0,132.49,108.54
2018,5,22,7,0,66.0,144.0,3.1,13.3,170.0,184.29,152.14
2018,5,22,7,15,60.5,162.5,3.1,13.65,189.0,200.75,165.03
2018,5,22,7,30,55.0,181.0,3.1,14.0,208.0,216.54,177.15
2018,5,22,7,45,39.5,194.5,3.05,14.35,215.0,218.28,177.25
2018,5,22,8,0,24.0,208.0,3.0,14.7,222.0,204.9,165.06
2018,5,22,8,15,36.0,237.5,3.05,15.25,260.0,259.11,208.23
2018,5,22,8,30,48.0,267.0,3.1,15.8,298.0,299.78,239.68
2018,5,22,8,45,66.0,296.0,3.15,16.35,342.0,345.6,274.87
2018,5,22,9,0,84.0,325.0,3.2,16.9,386.0,391.69,309.62
2018,5,22,9,15,86.5,344.0,3.25,17.35,410.0,412.48,324.19
2018,5,22,9,30,89.0,363.0,3.3,17.8,434.0,432.78,338.37
2018,5,22,9,45,110.5,383.5,3.35,18.2,475.0,491.41,381.7
2018,5,22,10,0,132.0,404.0,3.4,18.6,516.0,530.34,409.74
2018,5,22,10,15,169.0,418.5,3.45,18.9,566.5,577.24,444.08
2018,5,22,10,30,206.0,433.0,3.5,19.2,617.0,622.79,476.91
2018,5,22,10,45,229.5,440.5,3.6,19.55,650.0,646.63,493.54
2018,5,22,11,0,253.0,448.0,3.7,19.9,683.0,683.71,519.4
2018,5,22,11,15,249.5,455.5,3.75,19.95,689.5,677.12,513.95
2018,5,22,11,30,246.0,463.0,3.8,20.0,696.0,668.98,507.68
2018,5,22,11,45,215.5,462.0,3.85,20.1,667.0,616.75,469.31
2018,5,22,12,0,185.0,461.0,3.9,20.2,638.0,577.43,440.05
2018,5,22,12,15,176.5,460.5,3.95,20.1,629.0,557.66,425.68
2018,5,22,12,30,168.0,460.0,4.0,20.0,620.0,537.62,410.96
2018,5,22,12,45,180.0,457.5,4.05,19.9,627.0,531.27,406.7
2018,5,22,13,0,192.0,455.0,4.1,19.8,634.0,523.33,401.09
2018,5,22,13,15,211.5,445.5,4.1,19.6,639.5,513.22,393.99
2018,5,22,13,30,231.0,436.0,4.1,19.4,645.0,500.96,385.05
2018,5,22,13,45,355.0,360.0,4.1,19.2,671.5,494.74,381.46
2018,5,22,14,0,479.0,284.0,4.1,19.0,698.0,476.59,367.33
2018,5,22,14,15,659.5,207.5,4.1,18.75,755.5,470.5,359.98
2018,5,22,14,30,840.0,131.0,4.1,18.5,813.0,448.29,337.16
2018,5,22,14,45,828.5,129.0,4.1,18.3,776.0,391.14,287.56
2018,5,22,15,0,817.0,127.0,4.1,18.1,739.0,334.19,237.38
2018,5,22,15,15,725.0,147.5,4.1,18.1,668.0,269.49,184.03
2018,5,22,15,30,633.0,168.0,4.1,18.1,597.0,219.12,144.84
2018,5,22,15,45,554.0,179.5,4.05,17.5,536.0,174.82,114.98
2018,5,22,16,0,475.0,191.0,4.0,16.9,475.0,139.08,99.06
2018,5,22,16,15,454.0,180.0,3.95,16.5,432.5,115.93,95.19
2018,5,22,16,30,433.0,169.0,3.9,16.1,390.0,111.11,91.53
2018,5,22,16,45,462.0,146.0,3.8,15.7,359.5,99.02,81.47
2018,5,22,17,0,491.0,123.0,3.7,15.3,329.0,86.09,70.55
2018,5,22,17,15,422.0,114.5,3.65,14.85,275.0,80.95,66.36
2018,5,22,17,30,353.0,106.0,3.6,14.4,221.0,75.72,61.95
2018,5,22,17,45,320.0,90.5,3.5,13.9,181.0,65.79,53.23
2018,5,22,18,0,287.0,75.0,3.4,13.4,141.0,55.45,43.92
2018,5,22,18,15,234.5,60.0,3.3,13.05,105.0,44.98,34.26
2018,5,22,18,30,182.0,45.0,3.2,12.7,69.0,34.19,24.09
2018,5,22,18,45,110.5,29.5,3.1,12.35,42.5,23.11,12.09
2018,5,22,19,0,39.0,14.0,3.0,12.0,16.0,11.95,0.0
2018,5,22,19,15,19.5,7.0,3.0,11.95,8.0,5.97,0.0
2018,5,22,19,30,0.0,0.0,3.0,11.9,0.0,0.0,0.0
2018,5,22,19,45,0.0,0.0,3.0,11.9,0.0,0.0,0.0
2018,5,22,20,0,0.0,0.0,3.0,11.9,0.0,0.0,0.0
2018,5,22,20,15,0.0,0.0,3.0,11.85,0.0,0.0,0.0
2018,5,22,20,30,0.0,0.0,3.0,11.8,0.0,0.0,0.0
2018,5,22,20,45,0.0,0.0,3.0,11.75,0.0,0.0,0.0
2018,5,22,21,0,0.0,0.0,3.0,11.7,0.0,0.0,0.0
2018,5,22,21,15,0.0,0.0,3.0,11.7,0.0,0.0,0.0
2018,5,22,21,30,0.0,0.0,3.0,11.7,0.0,0.0,0.0
2018,5,22,21,45,0.0,0.0,3.0,11.65,0.0,0.0,0.0
2018,5,22,22,0,0.0,0.0,3.0,11.6,0.0,0.0,0.0
2018,5,22,22,15,0.0,0.0,2.95,11.6,0.0,0.0,0.0
2018,5,22,22,30,0.0,0.0,2.9,11.6,0.0,0.0,0.0
2018,5,22,22,45,0.0,0.0,2.9,11.6,0.0,0.0,0.0
2018,5,22,23,0,0.0,0.0,2.9,11.6,0.0,0.0,0.0
2018,5,22,23,15,0.0,0.0,2.85,11.6,0.0,0.0,0.0
2018,5,22,23,30,0.0,0.0,2.8,11.6,0.0,0.0,0.0
2018,5,22,23,45,0.0,0.0,2.8,11.6,0.0,0.0,0.0
2018,5,23,0,0,0.0,0.0,2.8,11.6,0.0,0.0,0.0
2018,5,23,0,15,0.0,0.0,2.75,11.6,0.0,0.0,0.0
2018,5,23,0,30,0.0,0.0,2.7,11.6,0.0,0.0,0.0
2018,5,23,0,45,0.0,0.0,2.7,11.55,0.0,0.0,0.0
2018,5,23,1,0,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2018,5,23,1,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2018,5,23,1,30,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2018,5,23,1,45,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2018,5,23,2,0,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2018,5,23,2,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2018,5,23,2,30,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2018,5,23,2,45,0.0,0.0,2.2,11.45,0.0,0.0,0.0
2018,5,23,3,0,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,5,23,3,15,0.0,0.0,2.05,11.4,0.0,0.0,0.0
2018,5,23,3,30,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,5,23,3,45,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,5,23,4,0,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,5,23,4,15,0.0,0.0,1.85,11.45,0.0,0.0,0.0
2018,5,23,4,30,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,5,23,4,45,0.0,1.0,1.95,11.55,1.0,0.0,0.0
2018,5,23,5,0,0.0,2.0,2.0,11.6,2.0,1.71,0.0
2018,5,23,5,15,0.0,7.0,2.1,11.75,7.0,5.75,0.0
2018,5,23,5,30,0.0,12.0,2.2,11.9,12.0,9.86,2.32
2018,5,23,5,45,0.0,19.0,2.3,12.05,19.0,15.64,7.61
2018,5,23,6,0,0.0,26.0,2.4,12.2,26.0,21.43,12.78
2018,5,23,6,15,0.0,39.0,2.4,12.5,39.0,32.21,22.19
2018,5,23,6,30,0.0,52.0,2.4,12.8,52.0,43.02,31.54
2018,5,23,6,45,11.0,90.0,2.45,13.05,94.5,83.96,66.73
2018,5,23,7,0,22.0,128.0,2.5,13.3,137.0,127.79,103.79
2018,5,23,7,15,33.0,152.0,2.55,13.7,167.0,169.16,138.07
2018,5,23,7,30,44.0,176.0,2.6,14.1,197.0,202.45,165.09
2018,5,23,7,45,26.0,175.0,2.65,14.45,188.0,186.4,150.66
2018,5,23,8,0,8.0,174.0,2.7,14.8,179.0,158.39,126.52
2018,5,23,8,15,7.5,184.0,2.8,15.2,189.0,166.64,132.7
2018,5,23,8,30,7.0,194.0,2.9,15.6,199.0,174.88,138.78
2018,5,23,8,45,6.0,189.5,3.0,15.95,194.0,169.18,133.6
2018,5,23,9,0,5.0,185.0,3.1,16.3,189.0,163.7,128.68
2018,5,23,9,15,7.5,205.5,3.2,16.85,211.5,184.39,144.81
2018,5,23,9,30,10.0,226.0,3.3,17.4,234.0,205.08,160.73
2018,5,23,9,45,13.5,253.5,3.45,17.9,264.5,233.11,182.33
2018,5,23,10,0,17.0,281.0,3.6,18.4,295.0,261.05,203.6
2018,5,23,10,15,23.0,315.5,3.65,18.7,335.5,297.67,231.55
2018,5,23,10,30,29.0,350.0,3.7,19.0,376.0,351.43,272.18
2018,5,23,10,45,28.5,350.5,3.75,19.35,376.5,348.84,269.43
2018,5,23,11,0,28.0,351.0,3.8,19.7,377.0,346.09,266.78
2018,5,23,11,15,27.0,354.0,3.85,19.8,379.5,345.02,265.68
2018,5,23,11,30,26.0,357.0,3.9,19.9,382.0,343.69,264.42
2018,5,23,11,45,31.0,369.5,3.95,20.0,399.0,356.05,273.74
2018,5,23,12,0,36.0,382.0,4.0,20.1,416.0,367.53,282.34
2018,5,23,12,15,62.5,401.0,4.0,20.1,460.5,401.59,308.6
2018,5,23,12,30,89.0,420.0,4.0,20.1,505.0,432.93,332.46
2018,5,23,12,45,221.0,385.5,4.0,20.1,593.0,505.96,389.64
2018,5,23,13,0,353.0,351.0,4.0,20.1,681.0,559.52,430.86
2018,5,23,13,15,594.5,250.5,3.95,20.0,794.5,616.39,475.38
