Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,12,8,30,869.0,85.0,2.1,26.6,662.0,861.02,637.98
2018,6,12,8,45,881.5,86.5,2.25,27.5,705.0,893.6,656.65
2018,6,12,9,0,894.0,88.0,2.4,28.4,748.0,923.34,673.3
2018,6,12,9,15,903.5,90.0,2.45,29.1,786.5,947.76,686.04
2018,6,12,9,30,913.0,92.0,2.5,29.8,825.0,968.8,696.59
2018,6,12,9,45,921.0,92.5,2.6,30.45,858.0,983.29,703.57
2018,6,12,10,0,929.0,93.0,2.7,31.1,891.0,994.11,708.33
2018,6,12,10,15,934.0,94.0,2.75,31.6,917.5,998.82,709.31
2018,6,12,10,30,939.0,95.0,2.8,32.1,944.0,999.66,708.02
2018,6,12,10,45,943.0,95.5,2.85,32.65,964.0,995.16,703.37
2018,6,12,11,0,947.0,96.0,2.9,33.2,984.0,986.78,696.43
2018,6,12,11,15,949.0,97.0,2.95,33.45,997.0,973.17,687.19
2018,6,12,11,30,951.0,98.0,3.0,33.7,1010.0,955.79,675.68
2018,6,12,11,45,951.5,98.5,3.05,33.95,1015.5,932.98,660.79
2018,6,12,12,0,952.0,99.0,3.1,34.2,1021.0,906.72,643.74
2018,6,12,12,15,950.0,100.5,3.2,34.2,1019.0,875.98,624.73
2018,6,12,12,30,948.0,102.0,3.3,34.2,1017.0,842.22,603.62
2018,6,12,12,45,944.0,103.0,3.35,34.25,1007.0,803.66,578.79
2018,6,12,13,0,940.0,104.0,3.4,34.3,997.0,762.54,551.48
2018,6,12,13,15,937.0,103.5,3.45,34.15,980.5,718.48,520.81
2018,6,12,13,30,934.0,103.0,3.5,34.0,964.0,672.15,487.73
2018,6,12,13,45,929.5,102.0,3.55,33.85,941.0,622.46,451.35
2018,6,12,14,0,925.0,101.0,3.6,33.7,918.0,571.03,412.57
2018,6,12,14,15,919.0,100.0,3.6,33.45,888.5,517.35,370.98
2018,6,12,14,30,913.0,99.0,3.6,33.2,859.0,462.51,327.18
2018,6,12,14,45,905.0,97.0,3.6,32.9,823.5,405.3,280.44
2018,6,12,15,0,897.0,95.0,3.6,32.6,788.0,347.63,232.33
2018,6,12,15,15,886.0,93.5,3.6,32.6,747.5,289.39,183.39
2018,6,12,15,30,875.0,92.0,3.6,32.6,707.0,231.5,136.27
2018,6,12,15,45,862.0,89.5,3.55,31.75,662.5,173.3,93.98
2018,6,12,16,0,849.0,87.0,3.5,30.9,618.0,116.19,62.69
2018,6,12,16,15,832.5,84.0,3.4,30.2,570.5,74.06,55.67
2018,6,12,16,30,816.0,81.0,3.3,29.5,523.0,63.58,47.39
2018,6,12,16,45,793.5,77.5,3.25,28.85,473.0,61.8,46.22
2018,6,12,17,0,771.0,74.0,3.2,28.2,423.0,59.94,44.95
2018,6,12,17,15,740.5,70.5,3.15,27.1,372.5,57.9,43.59
2018,6,12,17,30,710.0,67.0,3.1,26.0,322.0,55.82,42.15
2018,6,12,17,45,665.5,62.0,3.0,24.9,272.0,52.36,39.44
2018,6,12,18,0,621.0,57.0,2.9,23.8,222.0,44.85,33.12
2018,6,12,18,15,554.5,51.0,2.8,22.65,175.0,40.63,29.47
2018,6,12,18,30,488.0,45.0,2.7,21.5,128.0,36.42,25.61
2018,6,12,18,45,381.5,37.0,2.6,20.3,89.0,30.35,19.83
2018,6,12,19,0,275.0,29.0,2.5,19.1,50.0,24.31,10.99
2018,6,12,19,15,153.5,17.5,2.55,18.45,27.5,14.94,0.0
2018,6,12,19,30,32.0,6.0,2.6,17.8,5.0,0.0,0.0
2018,6,12,19,45,16.0,3.0,2.7,17.1,2.5,0.0,0.0
2018,6,12,20,0,0.0,0.0,2.8,16.4,0.0,0.0,0.0
2018,6,12,20,15,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2018,6,12,20,30,0.0,0.0,2.8,15.6,0.0,0.0,0.0
2018,6,12,20,45,0.0,0.0,2.8,15.25,0.0,0.0,0.0
2018,6,12,21,0,0.0,0.0,2.8,14.9,0.0,0.0,0.0
2018,6,12,21,15,0.0,0.0,2.75,14.7,0.0,0.0,0.0
2018,6,12,21,30,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,6,12,21,45,0.0,0.0,2.7,14.25,0.0,0.0,0.0
2018,6,12,22,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,6,12,22,15,0.0,0.0,2.65,13.9,0.0,0.0,0.0
2018,6,12,22,30,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,6,12,22,45,0.0,0.0,2.55,13.65,0.0,0.0,0.0
2018,6,12,23,0,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,6,12,23,15,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,6,12,23,30,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,6,12,23,45,0.0,0.0,2.45,13.15,0.0,0.0,0.0
2018,6,13,0,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,6,13,0,15,0.0,0.0,2.45,12.9,0.0,0.0,0.0
2018,6,13,0,30,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,6,13,0,45,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,6,13,1,0,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,6,13,1,15,0.0,0.0,2.5,12.55,0.0,0.0,0.0
2018,6,13,1,30,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,6,13,1,45,0.0,0.0,2.55,12.45,0.0,0.0,0.0
2018,6,13,2,0,0.0,0.0,2.6,12.4,0.0,0.0,0.0
2018,6,13,2,15,0.0,0.0,2.6,12.35,0.0,0.0,0.0
2018,6,13,2,30,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,6,13,2,45,0.0,0.0,2.6,12.25,0.0,0.0,0.0
2018,6,13,3,0,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,6,13,3,15,0.0,0.0,2.6,12.15,0.0,0.0,0.0
2018,6,13,3,30,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,6,13,3,45,0.0,0.0,2.55,12.05,0.0,0.0,0.0
2018,6,13,4,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,6,13,4,15,0.0,0.0,2.6,12.25,0.0,0.0,0.0
2018,6,13,4,30,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,6,13,4,45,64.5,8.0,2.85,12.75,10.0,0.0,0.0
2018,6,13,5,0,129.0,16.0,3.0,13.0,20.0,42.66,0.0
2018,6,13,5,15,260.5,26.5,3.0,13.6,52.5,116.06,64.1
2018,6,13,5,30,392.0,37.0,3.0,14.2,85.0,191.13,141.97
2018,6,13,5,45,477.5,44.0,3.0,14.8,129.0,256.53,201.12
2018,6,13,6,0,563.0,51.0,3.0,15.4,173.0,330.54,265.98
2018,6,13,6,15,619.5,56.0,2.95,16.05,222.5,395.67,322.19
2018,6,13,6,30,676.0,61.0,2.9,16.7,272.0,463.27,378.3
2018,6,13,6,45,714.5,65.0,2.9,17.35,323.0,524.99,427.66
2018,6,13,7,0,753.0,69.0,2.9,18.0,374.0,588.35,476.33
2018,6,13,7,15,781.0,72.0,2.85,18.7,425.5,644.45,517.4
2018,6,13,7,30,809.0,75.0,2.8,19.4,477.0,700.46,555.32
2018,6,13,7,45,830.5,77.5,2.8,20.1,527.0,743.56,582.99
2018,6,13,8,0,852.0,80.0,2.8,20.8,577.0,791.73,613.72
2018,6,13,8,15,867.5,82.5,2.8,21.5,624.0,833.28,639.06
2018,6,13,8,30,883.0,85.0,2.8,22.2,671.0,872.57,662.42
2018,6,13,8,45,895.5,86.5,2.8,22.95,714.5,905.52,680.95
2018,6,13,9,0,908.0,88.0,2.8,23.7,758.0,935.58,697.33
2018,6,13,9,15,913.5,91.5,2.8,24.3,795.5,958.19,709.01
2018,6,13,9,30,919.0,95.0,2.8,24.9,833.0,977.22,718.36
2018,6,13,9,45,921.0,99.5,2.85,25.45,865.0,990.26,724.4
2018,6,13,10,0,923.0,104.0,2.9,26.0,897.0,999.42,728.04
2018,6,13,10,15,928.0,105.5,2.95,26.5,923.5,1004.49,729.3
2018,6,13,10,30,933.0,107.0,3.0,27.0,950.0,1005.69,728.21
2018,6,13,10,45,936.5,108.0,3.05,27.5,970.0,1001.07,723.51
2018,6,13,11,0,940.0,109.0,3.1,28.0,990.0,992.59,716.5
2018,6,13,11,15,942.5,109.5,3.2,28.3,1003.0,978.86,707.18
2018,6,13,11,30,945.0,110.0,3.3,28.6,1016.0,961.4,695.51
2018,6,13,11,45,946.0,110.0,3.35,28.95,1021.5,938.53,679.91
2018,6,13,12,0,947.0,110.0,3.4,29.3,1027.0,912.24,662.13
2018,6,13,12,15,944.0,111.5,3.5,29.5,1024.5,880.67,641.53
2018,6,13,12,30,941.0,113.0,3.6,29.7,1022.0,846.17,618.89
2018,6,13,12,45,936.5,114.5,3.7,29.9,1012.0,807.78,593.46
2018,6,13,13,0,932.0,116.0,3.8,30.1,1002.0,766.89,565.23
2018,6,13,13,15,928.5,115.5,3.9,30.05,985.5,722.74,533.78
2018,6,13,13,30,925.0,115.0,4.0,30.0,969.0,676.39,499.93
2018,6,13,13,45,920.0,113.5,4.1,29.9,945.0,626.37,462.6
2018,6,13,14,0,915.0,112.0,4.2,29.8,921.0,574.69,422.89
2018,6,13,14,15,908.0,111.0,4.25,29.5,891.0,520.98,380.65
2018,6,13,14,30,901.0,110.0,4.3,29.2,861.0,466.23,336.24
2018,6,13,14,45,892.0,108.0,4.35,28.9,825.0,409.22,288.88
2018,6,13,15,0,883.0,106.0,4.4,28.6,789.0,351.89,240.25
2018,6,13,15,15,871.5,104.5,4.4,28.6,748.5,294.21,190.94
2018,6,13,15,30,860.0,103.0,4.4,28.6,708.0,236.94,143.51
2018,6,13,15,45,845.0,100.0,4.45,27.6,662.5,178.9,100.7
2018,6,13,16,0,830.0,97.0,4.5,26.6,617.0,113.47,61.93
2018,6,13,16,15,811.0,94.0,4.45,25.85,569.0,71.12,54.27
2018,6,13,16,30,792.0,91.0,4.4,25.1,521.0,70.12,53.81
2018,6,13,16,45,768.0,87.5,4.35,24.35,471.0,68.61,52.89
2018,6,13,17,0,744.0,84.0,4.3,23.6,421.0,67.03,51.9
2018,6,13,17,15,711.0,79.0,4.2,22.6,370.0,58.76,45.18
2018,6,13,17,30,678.0,74.0,4.1,21.6,319.0,56.0,43.1
2018,6,13,17,45,632.5,69.0,4.05,20.6,269.5,53.04,40.76
2018,6,13,18,0,587.0,64.0,4.0,19.6,220.0,50.05,38.27
2018,6,13,18,15,519.0,56.5,3.85,18.75,173.0,44.86,33.66
2018,6,13,18,30,451.0,49.0,3.7,17.9,126.0,39.6,28.79
2018,6,13,18,45,348.0,39.5,3.6,17.0,87.5,32.4,21.91
2018,6,13,19,0,245.0,30.0,3.5,16.1,49.0,25.13,12.05
2018,6,13,19,15,136.0,17.0,3.5,15.65,26.5,14.51,0.0
2018,6,13,19,30,27.0,4.0,3.5,15.2,4.0,0.0,0.0
2018,6,13,19,45,13.5,2.0,3.45,14.7,2.0,0.0,0.0
2018,6,13,20,0,0.0,0.0,3.4,14.2,0.0,0.0,0.0
2018,6,13,20,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2018,6,13,20,30,0.0,0.0,3.4,13.8,0.0,0.0,0.0
2018,6,13,20,45,0.0,0.0,3.4,13.6,0.0,0.0,0.0
2018,6,13,21,0,0.0,0.0,3.4,13.4,0.0,0.0,0.0
2018,6,13,21,15,0.0,0.0,3.35,13.3,0.0,0.0,0.0
2018,6,13,21,30,0.0,0.0,3.3,13.2,0.0,0.0,0.0
2018,6,13,21,45,0.0,0.0,3.3,13.05,0.0,0.0,0.0
2018,6,13,22,0,0.0,0.0,3.3,12.9,0.0,0.0,0.0
2018,6,13,22,15,0.0,0.0,3.25,12.85,0.0,0.0,0.0
2018,6,13,22,30,0.0,0.0,3.2,12.8,0.0,0.0,0.0
2018,6,13,22,45,0.0,0.0,3.2,12.75,0.0,0.0,0.0
2018,6,13,23,0,0.0,0.0,3.2,12.7,0.0,0.0,0.0
2018,6,13,23,15,0.0,0.0,3.15,12.65,0.0,0.0,0.0
2018,6,13,23,30,0.0,0.0,3.1,12.6,0.0,0.0,0.0
2018,6,13,23,45,0.0,0.0,3.1,12.55,0.0,0.0,0.0
2018,6,14,0,0,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2018,6,14,0,15,0.0,0.0,3.1,12.45,0.0,0.0,0.0
2018,6,14,0,30,0.0,0.0,3.1,12.4,0.0,0.0,0.0
2018,6,14,0,45,0.0,0.0,3.1,12.35,0.0,0.0,0.0
2018,6,14,1,0,0.0,0.0,3.1,12.3,0.0,0.0,0.0
2018,6,14,1,15,0.0,0.0,3.15,12.2,0.0,0.0,0.0
2018,6,14,1,30,0.0,0.0,3.2,12.1,0.0,0.0,0.0
2018,6,14,1,45,0.0,0.0,3.2,12.05,0.0,0.0,0.0
2018,6,14,2,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2018,6,14,2,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2018,6,14,2,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2018,6,14,2,45,0.0,0.0,3.35,12.05,0.0,0.0,0.0
2018,6,14,3,0,0.0,0.0,3.4,12.1,0.0,0.0,0.0
2018,6,14,3,15,0.0,0.0,3.5,12.1,0.0,0.0,0.0
2018,6,14,3,30,0.0,0.0,3.6,12.1,0.0,0.0,0.0
2018,6,14,3,45,0.0,0.0,3.65,12.1,0.0,0.0,0.0
2018,6,14,4,0,0.0,0.0,3.7,12.1,0.0,0.0,0.0
2018,6,14,4,15,0.0,0.0,3.75,12.15,0.0,0.0,0.0
2018,6,14,4,30,0.0,0.0,3.8,12.2,0.0,0.0,0.0
2018,6,14,4,45,44.5,8.0,3.85,12.3,9.5,0.0,0.0
2018,6,14,5,0,89.0,16.0,3.9,12.4,19.0,33.59,0.0
2018,6,14,5,15,209.0,29.0,3.9,12.65,50.5,103.31,57.13
2018,6,14,5,30,329.0,42.0,3.9,12.9,82.0,173.57,129.86
2018,6,14,5,45,421.0,50.0,3.95,13.15,125.5,239.71,189.62
2018,6,14,6,0,513.0,58.0,4.0,13.4,169.0,314.98,256.23
2018,6,14,6,15,571.0,64.0,4.0,13.75,217.5,379.71,313.16
2018,6,14,6,30,629.0,70.0,4.0,14.1,266.0,449.05,372.08
2018,6,14,6,45,669.0,75.5,3.95,14.4,317.0,511.09,423.2
2018,6,14,7,0,709.0,81.0,3.9,14.7,368.0,575.1,474.08
2018,6,14,7,15,741.0,84.0,3.85,15.3,419.5,629.66,515.5
2018,6,14,7,30,773.0,87.0,3.8,15.9,471.0,687.18,556.84
2018,6,14,7,45,797.5,90.0,3.75,16.45,521.5,738.77,592.02
2018,6,14,8,0,822.0,93.0,3.7,17.0,572.0,789.34,625.61
2018,6,14,8,15,839.5,94.5,3.65,17.7,618.5,830.91,651.61
2018,6,14,8,30,857.0,96.0,3.6,18.4,665.0,861.72,669.5
2018,6,14,8,45,871.0,98.0,3.55,19.1,709.0,895.85,689.51
2018,6,14,9,0,885.0,100.0,3.5,19.8,753.0,927.21,707.27
2018,6,14,9,15,897.0,100.5,3.5,20.4,792.0,952.11,720.99
2018,6,14,9,30,909.0,101.0,3.5,21.0,831.0,973.76,732.48
2018,6,14,9,45,919.0,100.5,3.45,21.6,864.5,989.03,739.31
2018,6,14,10,0,929.0,100.0,3.4,22.2,898.0,1000.7,743.81
2018,6,14,10,15,933.5,102.0,3.45,22.7,925.0,1005.92,745.16
2018,6,14,10,30,938.0,104.0,3.5,23.2,952.0,1007.25,744.09
2018,6,14,10,45,941.0,105.5,3.55,23.65,972.0,1002.73,739.46
2018,6,14,11,0,944.0,107.0,3.6,24.1,992.0,994.31,732.42
2018,6,14,11,15,945.0,108.0,3.75,24.35,1004.5,979.71,722.65
2018,6,14,11,30,946.0,109.0,3.9,24.6,1017.0,961.39,710.46
2018,6,14,11,45,944.5,111.5,4.0,24.85,1022.5,938.61,695.01
2018,6,14,12,0,943.0,114.0,4.1,25.1,1028.0,912.43,677.29
2018,6,14,12,15,940.5,115.0,4.2,25.05,1025.0,880.94,656.7
2018,6,14,12,30,938.0,116.0,4.3,25.0,1022.0,846.53,633.99
2018,6,14,12,45,932.5,118.0,4.4,24.9,1011.5,807.91,608.29
2018,6,14,13,0,927.0,120.0,4.5,24.8,1001.0,766.86,579.69
2018,6,14,13,15,922.0,119.5,4.55,24.55,983.5,721.92,547.08
2018,6,14,13,30,917.0,119.0,4.6,24.3,966.0,674.93,512.1
2018,6,14,13,45,910.5,119.0,4.6,24.05,942.0,625.58,474.18
2018,6,14,14,0,904.0,119.0,4.6,23.8,918.0,574.7,434.0
2018,6,14,14,15,897.5,117.5,4.6,23.45,888.5,521.39,390.94
2018,6,14,14,30,891.0,116.0,4.6,23.1,859.0,467.01,345.69
2018,6,14,14,45,881.5,113.5,4.6,22.75,822.5,409.99,297.17
2018,6,14,15,0,872.0,111.0,4.6,22.4,786.0,352.73,247.44
2018,6,14,15,15,860.0,109.0,4.6,22.4,745.5,295.17,197.07
2018,6,14,15,30,848.0,107.0,4.6,22.4,705.0,238.12,148.64
2018,6,14,15,45,834.5,103.5,4.5,21.55,660.0,172.67,98.58
2018,6,14,16,0,821.0,100.0,4.4,20.7,615.0,115.7,65.22
2018,6,14,16,15,805.5,95.5,4.3,20.25,567.5,72.01,56.29
2018,6,14,16,30,790.0,91.0,4.2,19.8,520.0,70.06,54.94
2018,6,14,16,45,768.0,86.5,4.1,19.4,470.5,67.85,53.33
2018,6,14,17,0,746.0,82.0,4.0,19.0,421.0,65.52,51.58
2018,6,14,17,15,715.0,77.0,3.9,18.55,370.5,62.57,49.27
2018,6,14,17,30,684.0,72.0,3.8,18.1,320.0,54.58,42.49
2018,6,14,17,45,640.0,66.5,3.7,17.6,270.0,51.19,39.65
2018,6,14,18,0,596.0,61.0,3.6,17.1,220.0,47.72,36.64
2018,6,14,18,15,528.0,54.0,3.45,16.6,173.5,42.84,32.21
2018,6,14,18,30,460.0,47.0,3.3,16.1,127.0,37.91,27.56
2018,6,14,18,45,356.0,38.5,3.15,15.55,88.5,31.5,21.33
2018,6,14,19,0,252.0,30.0,3.0,15.0,50.0,25.1,12.38
2018,6,14,19,15,140.5,17.5,2.95,14.65,27.5,14.94,0.0
2018,6,14,19,30,29.0,5.0,2.9,14.3,5.0,4.27,0.0
2018,6,14,19,45,14.5,2.5,2.85,14.0,2.5,0.0,0.0
2018,6,14,20,0,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,6,14,20,15,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,6,14,20,30,0.0,0.0,2.8,13.3,0.0,0.0,0.0
2018,6,14,20,45,0.0,0.0,2.8,13.15,0.0,0.0,0.0
2018,6,14,21,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2018,6,14,21,15,0.0,0.0,2.8,12.95,0.0,0.0,0.0
2018,6,14,21,30,0.0,0.0,2.8,12.9,0.0,0.0,0.0
2018,6,14,21,45,0.0,0.0,2.8,12.8,0.0,0.0,0.0
2018,6,14,22,0,0.0,0.0,2.8,12.7,0.0,0.0,0.0
2018,6,14,22,15,0.0,0.0,2.8,12.65,0.0,0.0,0.0
2018,6,14,22,30,0.0,0.0,2.8,12.6,0.0,0.0,0.0
2018,6,14,22,45,0.0,0.0,2.8,12.6,0.0,0.0,0.0
2018,6,14,23,0,0.0,0.0,2.8,12.6,0.0,0.0,0.0
2018,6,14,23,15,0.0,0.0,2.85,12.6,0.0,0.0,0.0
2018,6,14,23,30,0.0,0.0,2.9,12.6,0.0,0.0,0.0
2018,6,14,23,45,0.0,0.0,2.9,12.6,0.0,0.0,0.0
2018,6,15,0,0,0.0,0.0,2.9,12.6,0.0,0.0,0.0
2018,6,15,0,15,0.0,0.0,2.9,12.55,0.0,0.0,0.0
2018,6,15,0,30,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,6,15,0,45,0.0,0.0,2.95,12.45,0.0,0.0,0.0
2018,6,15,1,0,0.0,0.0,3.0,12.4,0.0,0.0,0.0
2018,6,15,1,15,0.0,0.0,3.05,12.4,0.0,0.0,0.0
2018,6,15,1,30,0.0,0.0,3.1,12.4,0.0,0.0,0.0
2018,6,15,1,45,0.0,0.0,3.15,12.45,0.0,0.0,0.0
2018,6,15,2,0,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2018,6,15,2,15,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2018,6,15,2,30,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2018,6,15,2,45,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2018,6,15,3,0,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2018,6,15,3,15,0.0,0.0,3.3,12.45,0.0,0.0,0.0
2018,6,15,3,30,0.0,0.0,3.3,12.4,0.0,0.0,0.0
2018,6,15,3,45,0.0,0.0,3.25,12.4,0.0,0.0,0.0
2018,6,15,4,0,0.0,0.0,3.2,12.4,0.0,0.0,0.0
2018,6,15,4,15,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2018,6,15,4,30,0.0,0.0,3.4,12.6,0.0,0.0,0.0
2018,6,15,4,45,42.5,8.0,3.45,12.75,9.5,0.0,0.0
2018,6,15,5,0,85.0,16.0,3.5,12.9,19.0,32.62,0.0
2018,6,15,5,15,203.0,29.0,3.6,13.15,50.0,101.34,55.65
2018,6,15,5,30,321.0,42.0,3.7,13.4,81.0,170.48,127.19
2018,6,15,5,45,414.0,49.0,3.8,13.7,123.5,235.53,185.8
2018,6,15,6,0,507.0,56.0,3.9,14.0,166.0,309.66,251.27
2018,6,15,6,15,564.5,63.0,3.9,14.35,214.5,374.77,308.35
2018,6,15,6,30,622.0,70.0,3.9,14.7,263.0,444.56,367.48
2018,6,15,6,45,662.0,74.5,3.9,15.05,313.0,505.08,417.31
2018,6,15,7,0,702.0,79.0,3.9,15.4,363.0,567.55,466.98
2018,6,15,7,15,732.0,82.5,3.95,16.0,413.5,621.11,507.86
2018,6,15,7,30,762.0,86.0,4.0,16.6,464.0,677.32,548.61
2018,6,15,7,45,785.5,89.0,4.0,17.15,513.5,727.72,583.24
2018,6,15,8,0,809.0,92.0,4.0,17.7,563.0,777.07,616.34
2018,6,15,8,15,825.5,94.0,4.0,18.2,609.0,818.0,642.81
2018,6,15,8,30,842.0,96.0,4.0,18.7,655.0,848.16,661.21
2018,6,15,8,45,855.0,98.0,4.05,19.2,697.5,881.07,681.67
2018,6,15,9,0,868.0,100.0,4.1,19.7,740.0,911.23,700.0
2018,6,15,9,15,874.0,104.0,4.1,20.05,777.0,934.05,713.26
2018,6,15,9,30,880.0,108.0,4.1,20.4,814.0,953.43,724.18
2018,6,15,9,45,883.0,112.0,4.1,20.7,845.5,966.39,730.88
2018,6,15,10,0,886.0,116.0,4.1,21.0,877.0,975.65,735.18
2018,6,15,10,15,892.0,117.5,4.15,21.2,903.5,981.53,737.89
2018,6,15,10,30,898.0,119.0,4.2,21.4,930.0,983.68,738.21
2018,6,15,10,45,902.0,120.0,4.25,21.55,950.0,979.68,734.65
2018,6,15,11,0,906.0,121.0,4.3,21.7,970.0,971.91,728.71
2018,6,15,11,15,909.0,121.0,4.35,21.7,983.0,958.58,719.53
2018,6,15,11,30,912.0,121.0,4.4,21.7,996.0,941.64,708.0
2018,6,15,11,45,913.0,121.5,4.45,21.7,1002.0,919.86,693.25
2018,6,15,12,0,914.0,122.0,4.5,21.7,1008.0,894.76,676.38
2018,6,15,12,15,912.5,123.0,4.6,21.6,1006.0,864.87,656.74
2018,6,15,12,30,911.0,124.0,4.7,21.5,1004.0,832.09,634.92
2018,6,15,12,45,907.5,124.5,4.75,21.4,994.5,794.67,609.33
2018,6,15,13,0,904.0,125.0,4.8,21.3,985.0,754.79,580.57
2018,6,15,13,15,901.0,123.5,4.85,21.05,968.5,711.39,548.37
2018,6,15,13,30,898.0,122.0,4.9,20.8,952.0,665.83,513.72
2018,6,15,13,45,894.0,120.5,4.95,20.6,929.0,617.71,476.07
2018,6,15,14,0,890.0,119.0,5.0,20.4,906.0,567.88,435.98
2018,6,15,14,15,883.5,117.0,5.05,20.1,876.5,514.98,392.47
2018,6,15,14,30,877.0,115.0,5.1,19.8,847.0,461.04,346.79
2018,6,15,14,45,868.5,113.0,5.1,19.45,812.0,405.58,298.64
2018,6,15,15,0,860.0,111.0,5.1,19.1,777.0,349.75,249.22
2018,6,15,15,15,848.0,108.5,5.1,19.1,736.5,292.59,198.4
2018,6,15,15,30,836.0,106.0,5.1,19.1,696.0,235.94,149.57
2018,6,15,15,45,823.5,102.5,5.05,18.35,652.0,171.34,99.25
2018,6,15,16,0,811.0,99.0,5.0,17.6,608.0,115.13,65.61
2018,6,15,16,15,796.5,94.0,4.9,17.2,561.5,70.81,55.97
2018,6,15,16,30,782.0,89.0,4.8,16.8,515.0,68.5,54.27
2018,6,15,16,45,761.0,84.5,4.7,16.4,466.0,66.27,52.6
2018,6,15,17,0,740.0,80.0,4.6,16.0,417.0,63.91,50.8
2018,6,15,17,15,709.0,75.5,4.5,15.6,367.0,61.3,48.75
2018,6,15,17,30,678.0,71.0,4.4,15.2,317.0,53.77,42.28
2018,6,15,17,45,635.0,65.5,4.3,14.85,268.0,50.36,39.38
2018,6,15,18,0,592.0,60.0,4.2,14.5,219.0,46.88,36.29
2018,6,15,18,15,519.0,54.0,4.05,14.1,172.5,42.75,32.48
2018,6,15,18,30,446.0,48.0,3.9,13.7,126.0,38.65,28.51
2018,6,15,18,45,336.0,39.5,3.75,13.25,87.5,32.28,22.24
2018,6,15,19,0,226.0,31.0,3.6,12.8,49.0,24.1,12.04
2018,6,15,19,15,124.5,18.0,3.65,12.7,27.0,15.36,0.0
2018,6,15,19,30,23.0,5.0,3.7,12.6,5.0,4.27,0.0
2018,6,15,19,45,11.5,2.5,3.7,12.45,2.5,0.0,0.0
2018,6,15,20,0,0.0,0.0,3.7,12.3,0.0,0.0,0.0
2018,6,15,20,15,0.0,0.0,3.7,12.3,0.0,0.0,0.0
2018,6,15,20,30,0.0,0.0,3.7,12.3,0.0,0.0,0.0
2018,6,15,20,45,0.0,0.0,3.7,12.25,0.0,0.0,0.0
2018,6,15,21,0,0.0,0.0,3.7,12.2,0.0,0.0,0.0
2018,6,15,21,15,0.0,0.0,3.65,12.25,0.0,0.0,0.0
2018,6,15,21,30,0.0,0.0,3.6,12.3,0.0,0.0,0.0
2018,6,15,21,45,0.0,0.0,3.6,12.3,0.0,0.0,0.0
2018,6,15,22,0,0.0,0.0,3.6,12.3,0.0,0.0,0.0
2018,6,15,22,15,0.0,0.0,3.55,12.3,0.0,0.0,0.0
2018,6,15,22,30,0.0,0.0,3.5,12.3,0.0,0.0,0.0
2018,6,15,22,45,0.0,0.0,3.45,12.3,0.0,0.0,0.0
2018,6,15,23,0,0.0,0.0,3.4,12.3,0.0,0.0,0.0
2018,6,15,23,15,0.0,0.0,3.35,12.35,0.0,0.0,0.0
2018,6,15,23,30,0.0,0.0,3.3,12.4,0.0,0.0,0.0
2018,6,15,23,45,0.0,0.0,3.25,12.4,0.0,0.0,0.0
2018,6,16,0,0,0.0,0.0,3.2,12.4,0.0,0.0,0.0
2018,6,16,0,15,0.0,0.0,3.15,12.4,0.0,0.0,0.0
2018,6,16,0,30,0.0,0.0,3.1,12.4,0.0,0.0,0.0
2018,6,16,0,45,0.0,0.0,3.1,12.35,0.0,0.0,0.0
2018,6,16,1,0,0.0,0.0,3.1,12.3,0.0,0.0,0.0
2018,6,16,1,15,0.0,0.0,3.1,12.3,0.0,0.0,0.0
2018,6,16,1,30,0.0,0.0,3.1,12.3,0.0,0.0,0.0
2018,6,16,1,45,0.0,0.0,3.05,12.3,0.0,0.0,0.0
2018,6,16,2,0,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,6,16,2,15,0.0,0.0,2.95,12.3,0.0,0.0,0.0
2018,6,16,2,30,0.0,0.0,2.9,12.3,0.0,0.0,0.0
2018,6,16,2,45,0.0,0.0,2.85,12.25,0.0,0.0,0.0
2018,6,16,3,0,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,6,16,3,15,0.0,0.0,2.75,12.2,0.0,0.0,0.0
2018,6,16,3,30,0.0,0.0,2.7,12.2,0.0,0.0,0.0
2018,6,16,3,45,0.0,0.0,2.65,12.2,0.0,0.0,0.0
2018,6,16,4,0,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,6,16,4,15,0.0,0.0,2.55,12.3,0.0,0.0,0.0
2018,6,16,4,30,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,6,16,4,45,38.0,8.0,2.5,12.55,9.0,0.0,0.0
2018,6,16,5,0,76.0,16.0,2.5,12.7,18.0,30.54,0.0
2018,6,16,5,15,190.0,29.5,2.55,13.0,49.0,98.02,53.52
2018,6,16,5,30,304.0,43.0,2.6,13.3,80.0,165.0,122.91
2018,6,16,5,45,396.5,51.5,2.6,13.6,123.0,230.55,181.5
2018,6,16,6,0,489.0,60.0,2.6,13.9,166.0,305.2,246.8
2018,6,16,6,15,550.5,66.0,2.6,14.4,214.0,370.47,303.28
2018,6,16,6,30,612.0,72.0,2.6,14.9,262.0,440.7,361.91
2018,6,16,6,45,656.0,76.5,2.6,15.4,313.0,503.19,412.37
2018,6,16,7,0,700.0,81.0,2.6,15.9,364.0,568.01,462.79
2018,6,16,7,15,732.0,84.0,2.55,16.55,415.0,622.18,502.91
2018,6,16,7,30,764.0,87.0,2.5,17.2,466.0,679.32,543.0
2018,6,16,7,45,789.5,89.0,2.5,17.9,516.0,730.23,576.69
2018,6,16,8,0,815.0,91.0,2.5,18.6,566.0,780.2,608.9
2018,6,16,8,15,833.0,93.5,2.45,19.3,613.0,823.17,635.06
2018,6,16,8,30,851.0,96.0,2.4,20.0,660.0,855.47,653.29
2018,6,16,8,45,865.0,97.0,2.4,20.7,703.0,888.42,672.17
2018,6,16,9,0,879.0,98.0,2.4,21.4,746.0,918.66,688.94
2018,6,16,9,15,888.0,100.0,2.4,22.0,784.0,942.39,701.46
2018,6,16,9,30,897.0,102.0,2.4,22.6,822.0,962.78,711.78
2018,6,16,9,45,904.0,104.0,2.45,23.2,855.0,977.79,719.07
2018,6,16,10,0,911.0,106.0,2.5,23.8,888.0,989.14,724.08
2018,6,16,10,15,916.0,107.5,2.55,24.25,914.5,994.32,725.62
2018,6,16,10,30,921.0,109.0,2.6,24.7,941.0,995.68,724.85
2018,6,16,10,45,924.5,110.0,2.7,25.1,961.0,991.29,721.11
2018,6,16,11,0,928.0,111.0,2.8,25.5,981.0,983.06,715.02
2018,6,16,11,15,930.0,112.0,2.95,25.75,994.0,969.65,706.48
2018,6,16,11,30,932.0,113.0,3.1,26.0,1007.0,952.55,695.54
2018,6,16,11,45,932.5,113.0,3.25,26.25,1012.0,929.64,680.75
2018,6,16,12,0,933.0,113.0,3.4,26.5,1017.0,903.39,663.69
2018,6,16,12,15,931.5,114.0,3.55,26.5,1015.5,873.15,644.49
2018,6,16,12,30,930.0,115.0,3.7,26.5,1014.0,839.95,623.11
2018,6,16,12,45,927.0,115.5,3.9,26.5,1004.5,802.4,598.72
2018,6,16,13,0,924.0,116.0,4.1,26.5,995.0,762.28,571.35
2018,6,16,13,15,920.0,115.5,4.25,26.3,978.5,718.3,539.86
2018,6,16,13,30,916.0,115.0,4.4,26.1,962.0,672.16,505.91
2018,6,16,13,45,910.5,114.5,4.55,25.85,938.5,623.2,469.08
2018,6,16,14,0,905.0,114.0,4.7,25.6,915.0,572.61,429.86
2018,6,16,14,15,897.0,113.0,4.85,25.15,885.0,519.04,387.35
2018,6,16,14,30,889.0,112.0,5.0,24.7,855.0,464.55,342.61
2018,6,16,14,45,878.5,111.5,5.1,24.2,819.5,408.82,295.49
2018,6,16,15,0,868.0,111.0,5.2,23.7,784.0,352.9,247.14
2018,6,16,15,15,856.5,108.5,5.2,23.7,743.5,295.4,196.88
2018,6,16,15,30,845.0,106.0,5.2,23.7,703.0,238.36,148.48
2018,6,16,15,45,830.0,104.0,5.3,22.4,659.0,173.95,99.44
2018,6,16,16,0,815.0,102.0,5.4,21.1,615.0,118.19,66.78
2018,6,16,16,15,795.0,100.0,5.4,20.4,568.0,74.82,58.67
2018,6,16,16,30,775.0,98.0,5.4,19.7,521.0,74.69,58.95
2018,6,16,16,45,749.0,94.5,5.35,19.0,471.0,73.37,58.18
2018,6,16,17,0,723.0,91.0,5.3,18.3,421.0,65.83,51.99
2018,6,16,17,15,685.0,87.5,5.25,17.7,370.5,64.39,51.03
2018,6,16,17,30,647.0,84.0,5.2,17.1,320.0,62.96,50.04
2018,6,16,17,45,593.5,78.5,5.15,16.45,269.5,59.88,47.52
2018,6,16,18,0,540.0,73.0,5.1,15.8,219.0,56.79,44.86
2018,6,16,18,15,463.0,65.5,5.0,15.3,172.5,51.89,40.39
2018,6,16,18,30,386.0,58.0,4.9,14.8,126.0,44.36,33.38
2018,6,16,18,45,278.0,46.5,4.75,14.3,87.5,35.71,25.1
2018,6,16,19,0,170.0,35.0,4.6,13.8,49.0,27.01,14.31
2018,6,16,19,15,91.0,20.0,4.6,13.65,27.0,17.07,0.0
2018,6,16,19,30,12.0,5.0,4.6,13.5,5.0,4.27,0.0
2018,6,16,19,45,6.0,2.5,4.55,13.3,2.5,0.0,0.0
2018,6,16,20,0,0.0,0.0,4.5,13.1,0.0,0.0,0.0
2018,6,16,20,15,0.0,0.0,4.4,12.9,0.0,0.0,0.0
2018,6,16,20,30,0.0,0.0,4.3,12.7,0.0,0.0,0.0
2018,6,16,20,45,0.0,0.0,4.15,12.55,0.0,0.0,0.0
2018,6,16,21,0,0.0,0.0,4.0,12.4,0.0,0.0,0.0
2018,6,16,21,15,0.0,0.0,3.95,12.4,0.0,0.0,0.0
2018,6,16,21,30,0.0,0.0,3.9,12.4,0.0,0.0,0.0
2018,6,16,21,45,0.0,0.0,3.85,12.4,0.0,0.0,0.0
2018,6,16,22,0,0.0,0.0,3.8,12.4,0.0,0.0,0.0
2018,6,16,22,15,0.0,0.0,3.7,12.4,0.0,0.0,0.0
2018,6,16,22,30,0.0,0.0,3.6,12.4,0.0,0.0,0.0
2018,6,16,22,45,0.0,0.0,3.45,12.4,0.0,0.0,0.0
2018,6,16,23,0,0.0,0.0,3.3,12.4,0.0,0.0,0.0
2018,6,16,23,15,0.0,0.0,3.3,12.45,0.0,0.0,0.0
2018,6,16,23,30,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2018,6,16,23,45,0.0,0.0,3.3,12.6,0.0,0.0,0.0
2018,6,17,0,0,0.0,0.0,3.3,12.7,0.0,0.0,0.0
2018,6,17,0,15,0.0,0.0,3.25,12.7,0.0,0.0,0.0
2018,6,17,0,30,0.0,0.0,3.2,12.7,0.0,0.0,0.0
2018,6,17,0,45,0.0,0.0,3.2,12.75,0.0,0.0,0.0
2018,6,17,1,0,0.0,0.0,3.2,12.8,0.0,0.0,0.0
2018,6,17,1,15,0.0,0.0,3.2,12.85,0.0,0.0,0.0
2018,6,17,1,30,0.0,0.0,3.2,12.9,0.0,0.0,0.0
2018,6,17,1,45,0.0,0.0,3.2,12.95,0.0,0.0,0.0
2018,6,17,2,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2018,6,17,2,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2018,6,17,2,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2018,6,17,2,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,6,17,3,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2018,6,17,3,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2018,6,17,3,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,6,17,3,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,6,17,4,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2018,6,17,4,15,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,6,17,4,30,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,6,17,4,45,1.0,2.5,2.5,13.25,2.5,0.0,0.0
2018,6,17,5,0,2.0,5.0,2.5,13.3,5.0,4.71,0.0
2018,6,17,5,15,1.0,11.5,2.55,13.5,11.5,9.74,0.6
2018,6,17,5,30,0.0,18.0,2.6,13.7,18.0,14.82,6.55
2018,6,17,5,45,0.0,28.5,2.6,13.9,28.5,23.51,14.25
2018,6,17,6,0,0.0,39.0,2.6,14.1,39.0,32.22,21.92
2018,6,17,6,15,14.0,66.5,2.55,14.35,71.0,63.44,48.79
2018,6,17,6,30,28.0,94.0,2.5,14.6,103.0,103.4,82.92
2018,6,17,6,45,95.0,124.0,2.5,14.85,161.0,185.98,152.92
2018,6,17,7,0,162.0,154.0,2.5,15.1,219.0,265.38,218.79
2018,6,17,7,15,236.5,171.0,2.45,15.4,280.5,354.3,290.7
2018,6,17,7,30,311.0,188.0,2.4,15.7,342.0,436.27,355.18
2018,6,17,7,45,338.5,203.0,2.35,16.0,386.5,484.53,391.22
2018,6,17,8,0,366.0,218.0,2.3,16.3,431.0,533.57,427.17
2018,6,17,8,15,303.0,254.0,2.25,16.6,440.0,529.78,420.54
2018,6,17,8,30,240.0,290.0,2.2,16.9,449.0,520.57,410.09
2018,6,17,8,45,242.0,310.5,2.15,17.2,480.0,548.02,428.76
2018,6,17,9,0,244.0,331.0,2.1,17.5,511.0,574.23,446.0
2018,6,17,9,15,398.0,293.5,2.05,17.85,605.0,697.52,536.82
2018,6,17,9,30,552.0,256.0,2.0,18.2,699.0,808.05,614.69
2018,6,17,9,45,648.5,221.0,1.95,18.55,762.0,873.9,658.52
2018,6,17,10,0,745.0,186.0,1.9,18.9,825.0,931.24,694.14
2018,6,17,10,15,804.5,161.0,1.9,19.6,870.5,953.53,705.46
2018,6,17,10,30,864.0,136.0,1.9,20.3,916.0,967.32,711.56
2018,6,17,10,45,853.0,145.0,1.85,20.95,929.5,956.51,701.34
2018,6,17,11,0,842.0,154.0,1.8,21.6,943.0,941.99,689.14
2018,6,17,11,15,853.5,150.0,1.85,22.05,959.5,933.48,682.75
2018,6,17,11,30,865.0,146.0,1.9,22.5,976.0,921.39,674.04
2018,6,17,11,45,877.5,139.5,1.95,23.0,986.0,904.49,662.16
2018,6,17,12,0,890.0,133.0,2.0,23.5,996.0,884.05,648.04
2018,6,17,12,15,892.0,132.0,2.1,23.85,995.5,856.0,629.75
2018,6,17,12,30,894.0,131.0,2.2,24.2,995.0,825.0,609.41
2018,6,17,12,45,894.5,128.5,2.3,24.5,986.5,788.8,585.51
2018,6,17,13,0,895.0,126.0,2.4,24.8,978.0,749.97,558.42
2018,6,17,13,15,892.0,125.5,2.45,25.0,962.5,707.81,527.77
2018,6,17,13,30,889.0,125.0,2.5,25.2,947.0,663.5,494.86
2018,6,17,13,45,884.5,124.0,2.55,25.35,924.5,615.94,458.85
2018,6,17,14,0,880.0,123.0,2.6,25.5,902.0,566.74,420.59
2018,6,17,14,15,873.5,121.0,2.65,25.5,873.0,514.38,379.1
2018,6,17,14,30,867.0,119.0,2.7,25.5,844.0,461.01,335.53
2018,6,17,14,45,858.0,117.0,2.75,25.5,809.0,405.93,289.45
2018,6,17,15,0,849.0,115.0,2.8,25.5,774.0,350.55,242.17
2018,6,17,15,15,837.0,113.0,2.8,25.5,734.0,294.35,194.07
2018,6,17,15,30,825.0,111.0,2.8,25.5,694.0,231.67,142.3
2018,6,17,15,45,811.5,107.0,2.85,25.2,650.0,174.42,99.02
2018,6,17,16,0,798.0,103.0,2.9,24.9,606.0,118.49,66.06
2018,6,17,16,15,780.0,99.5,2.9,24.6,559.0,74.19,57.08
2018,6,17,16,30,762.0,96.0,2.9,24.3,512.0,73.04,56.42
2018,6,17,16,45,737.5,92.0,2.9,24.0,463.0,71.33,55.24
2018,6,17,17,0,713.0,88.0,2.9,23.7,414.0,63.62,48.94
2018,6,17,17,15,678.5,83.5,2.95,23.1,364.0,61.44,47.37
2018,6,17,17,30,644.0,79.0,3.0,22.5,314.0,59.19,45.68
2018,6,17,17,45,597.0,73.0,3.05,21.95,265.0,55.64,42.78
2018,6,17,18,0,550.0,67.0,3.1,21.4,216.0,52.01,39.7
2018,6,17,18,15,481.0,60.0,3.0,20.55,170.5,47.37,35.61
2018,6,17,18,30,412.0,53.0,2.9,19.7,125.0,42.71,31.29
2018,6,17,18,45,313.0,42.0,2.8,18.85,87.0,34.35,23.48
2018,6,17,19,0,214.0,31.0,2.7,18.0,49.0,24.07,12.04
2018,6,17,19,15,118.5,18.0,2.75,17.4,27.0,15.36,0.0
2018,6,17,19,30,23.0,5.0,2.8,16.8,5.0,4.27,0.0
2018,6,17,19,45,11.5,2.5,2.8,16.2,2.5,0.0,0.0
2018,6,17,20,0,0.0,0.0,2.8,15.6,0.0,0.0,0.0
2018,6,17,20,15,0.0,0.0,2.7,15.25,0.0,0.0,0.0
2018,6,17,20,30,0.0,0.0,2.6,14.9,0.0,0.0,0.0
2018,6,17,20,45,0.0,0.0,2.55,14.6,0.0,0.0,0.0
2018,6,17,21,0,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,6,17,21,15,0.0,0.0,2.35,14.15,0.0,0.0,0.0
2018,6,17,21,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,6,17,21,45,0.0,0.0,2.05,13.85,0.0,0.0,0.0
2018,6,17,22,0,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,6,17,22,15,0.0,0.0,1.7,13.55,0.0,0.0,0.0
2018,6,17,22,30,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,6,17,22,45,0.0,0.0,1.35,13.25,0.0,0.0,0.0
2018,6,17,23,0,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,6,17,23,15,0.0,0.0,1.1,12.95,0.0,0.0,0.0
2018,6,17,23,30,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,6,17,23,45,0.0,0.0,0.95,12.7,0.0,0.0,0.0
2018,6,18,0,0,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,6,18,0,15,0.0,0.0,0.9,12.55,0.0,0.0,0.0
2018,6,18,0,30,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,6,18,0,45,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,6,18,1,0,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,6,18,1,15,0.0,0.0,0.9,12.25,0.0,0.0,0.0
2018,6,18,1,30,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,6,18,1,45,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,6,18,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,6,18,2,15,0.0,0.0,0.9,11.95,0.0,0.0,0.0
2018,6,18,2,30,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,6,18,2,45,0.0,0.0,0.95,11.85,0.0,0.0,0.0
2018,6,18,3,0,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,6,18,3,15,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,6,18,3,30,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,6,18,3,45,0.0,0.0,1.0,11.55,0.0,0.0,0.0
2018,6,18,4,0,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,6,18,4,15,0.0,0.0,1.15,11.9,0.0,0.0,0.0
2018,6,18,4,30,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,6,18,4,45,3.0,2.0,1.45,12.7,2.0,0.0,0.0
2018,6,18,5,0,6.0,4.0,1.6,13.1,4.0,4.74,0.0
2018,6,18,5,15,3.0,8.0,1.7,13.65,8.0,7.57,0.0
2018,6,18,5,30,0.0,12.0,1.8,14.2,12.0,9.86,2.46
2018,6,18,5,45,0.0,19.0,1.9,14.8,19.0,15.64,7.56
2018,6,18,6,0,0.0,26.0,2.0,15.4,26.0,21.42,12.62
2018,6,18,6,15,0.0,36.0,1.95,15.95,36.0,29.72,19.76
2018,6,18,6,30,0.0,46.0,1.9,16.5,46.0,38.02,26.81
2018,6,18,6,45,0.5,72.0,1.85,17.0,72.0,60.19,45.45
2018,6,18,7,0,1.0,98.0,1.8,17.5,98.0,83.85,65.02
2018,6,18,7,15,28.5,145.0,1.75,18.15,159.0,155.89,124.57
2018,6,18,7,30,56.0,192.0,1.7,18.8,220.0,225.31,180.16
2018,6,18,7,45,174.5,209.0,1.7,19.45,308.0,349.14,278.94
2018,6,18,8,0,293.0,226.0,1.7,20.1,396.0,483.16,380.77
2018,6,18,8,15,535.5,172.5,1.75,20.8,515.0,654.85,508.64
2018,6,18,8,30,778.0,119.0,1.8,21.5,634.0,825.7,625.67
2018,6,18,8,45,800.5,118.0,1.85,22.2,678.5,862.75,646.2
2018,6,18,9,0,823.0,117.0,1.9,22.9,723.0,897.54,666.31
2018,6,18,9,15,831.0,120.5,2.05,23.45,760.0,921.29,680.4
2018,6,18,9,30,839.0,124.0,2.2,24.0,797.0,930.46,684.97
2018,6,18,9,45,844.5,128.0,2.3,24.55,829.0,945.28,692.96
2018,6,18,10,0,850.0,132.0,2.4,25.1,861.0,956.56,698.62
2018,6,18,10,15,856.5,133.5,2.5,25.5,887.5,962.78,701.5
2018,6,18,10,30,863.0,135.0,2.6,25.9,914.0,965.39,702.16
2018,6,18,10,45,767.5,196.5,2.7,26.35,901.0,938.24,683.42
2018,6,18,11,0,672.0,258.0,2.8,26.8,888.0,904.22,659.31
2018,6,18,11,15,591.5,313.0,2.9,27.15,873.0,863.66,629.68
2018,6,18,11,30,511.0,368.0,3.0,27.5,858.0,824.77,600.95
2018,6,18,11,45,530.0,357.5,3.05,27.9,868.5,813.93,593.38
2018,6,18,12,0,549.0,347.0,3.1,28.3,879.0,800.06,583.52
2018,6,18,12,15,599.5,316.0,3.25,28.4,896.0,788.65,577.3
2018,6,18,12,30,650.0,285.0,3.4,28.5,913.0,776.6,570.24
2018,6,18,12,45,691.5,258.0,3.5,28.65,921.0,755.66,556.27
2018,6,18,13,0,733.0,231.0,3.6,28.8,929.0,729.86,538.57
2018,6,18,13,15,802.5,183.5,3.65,28.75,935.5,699.02,517.61
2018,6,18,13,30,872.0,136.0,3.7,28.7,942.0,661.7,491.15
2018,6,18,13,45,868.0,134.0,3.75,28.6,920.0,614.42,455.63
2018,6,18,14,0,864.0,132.0,3.8,28.5,898.0,565.5,417.9
2018,6,18,14,15,861.5,128.5,3.8,28.25,870.5,514.74,377.8
2018,6,18,14,30,859.0,125.0,3.8,28.0,843.0,462.59,335.35
2018,6,18,14,45,861.0,117.0,3.8,27.7,811.0,407.72,289.61
2018,6,18,15,0,863.0,109.0,3.8,27.4,779.0,351.4,241.61
2018,6,18,15,15,851.5,107.0,3.8,27.4,739.0,294.61,192.98
2018,6,18,15,30,840.0,105.0,3.8,27.4,699.0,238.25,146.04
2018,6,18,15,45,826.5,101.5,3.75,26.7,655.0,173.29,97.01
2018,6,18,16,0,813.0,98.0,3.7,26.0,611.0,116.86,63.82
2018,6,18,16,15,796.0,94.5,3.65,25.55,564.0,71.05,54.25
2018,6,18,16,30,779.0,91.0,3.6,25.1,517.0,69.77,53.49
2018,6,18,16,45,755.0,87.0,3.55,24.65,467.5,67.92,52.21
2018,6,18,17,0,731.0,83.0,3.5,24.2,418.0,65.97,50.84
2018,6,18,17,15,698.0,79.0,3.4,23.5,368.0,58.48,44.75
2018,6,18,17,30,665.0,75.0,3.3,22.8,318.0,56.46,43.28
2018,6,18,17,45,619.0,69.0,3.15,22.1,268.5,52.78,40.28
2018,6,18,18,0,573.0,63.0,3.0,21.4,219.0,49.01,37.1
2018,6,18,18,15,506.0,56.0,2.8,20.6,173.0,44.22,32.88
2018,6,18,18,30,439.0,49.0,2.6,19.8,127.0,39.38,28.43
2018,6,18,18,45,339.0,39.5,2.35,18.95,88.5,32.2,21.68
2018,6,18,19,0,239.0,30.0,2.1,18.1,50.0,24.92,12.83
2018,6,18,19,15,133.0,17.5,2.15,17.6,27.5,14.94,0.0
2018,6,18,19,30,27.0,5.0,2.2,17.1,5.0,4.27,0.0
2018,6,18,19,45,13.5,2.5,2.2,16.6,2.5,0.0,0.0
2018,6,18,20,0,0.0,0.0,2.2,16.1,0.0,0.0,0.0
2018,6,18,20,15,0.0,0.0,2.2,15.85,0.0,0.0,0.0
2018,6,18,20,30,0.0,0.0,2.2,15.6,0.0,0.0,0.0
2018,6,18,20,45,0.0,0.0,2.2,15.3,0.0,0.0,0.0
2018,6,18,21,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2018,6,18,21,15,0.0,0.0,2.2,14.85,0.0,0.0,0.0
2018,6,18,21,30,0.0,0.0,2.2,14.7,0.0,0.0,0.0
2018,6,18,21,45,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2018,6,18,22,0,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,6,18,22,15,0.0,0.0,2.15,14.15,0.0,0.0,0.0
2018,6,18,22,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,6,18,22,45,0.0,0.0,2.05,13.8,0.0,0.0,0.0
2018,6,18,23,0,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,6,18,23,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2018,6,18,23,30,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,6,18,23,45,0.0,0.0,1.85,13.25,0.0,0.0,0.0
2018,6,19,0,0,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,6,19,0,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,6,19,0,30,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,6,19,0,45,0.0,0.0,1.75,12.8,0.0,0.0,0.0
2018,6,19,1,0,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,6,19,1,15,0.0,0.0,1.7,12.65,0.0,0.0,0.0
2018,6,19,1,30,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,6,19,1,45,0.0,0.0,1.7,12.55,0.0,0.0,0.0
2018,6,19,2,0,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,6,19,2,15,0.0,0.0,1.7,12.55,0.0,0.0,0.0
2018,6,19,2,30,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,6,19,2,45,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,6,19,3,0,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,6,19,3,15,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,6,19,3,30,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,6,19,3,45,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,6,19,4,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,6,19,4,15,0.0,0.0,2.15,13.15,0.0,0.0,0.0
2018,6,19,4,30,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,6,19,4,45,10.0,3.0,2.25,13.45,3.5,0.0,0.0
2018,6,19,5,0,20.0,6.0,2.3,13.6,7.0,9.51,0.0
2018,6,19,5,15,83.0,17.0,2.35,13.9,26.5,50.86,24.7
2018,6,19,5,30,146.0,28.0,2.4,14.2,46.0,92.01,66.72
2018,6,19,5,45,163.0,32.0,2.4,14.55,60.5,110.57,85.29
2018,6,19,6,0,180.0,36.0,2.4,14.9,75.0,131.26,104.88
2018,6,19,6,15,90.0,44.0,2.4,15.25,63.5,95.48,76.13
2018,6,19,6,30,0.0,52.0,2.4,15.6,52.0,43.02,31.13
2018,6,19,6,45,0.0,68.5,2.4,16.0,68.5,56.79,42.74
2018,6,19,7,0,0.0,85.0,2.4,16.4,85.0,71.22,54.7
2018,6,19,7,15,2.5,113.5,2.35,16.95,114.5,98.6,77.28
2018,6,19,7,30,5.0,142.0,2.3,17.5,144.0,126.45,99.82
2018,6,19,7,45,10.5,168.5,2.3,18.1,174.0,155.0,122.6
2018,6,19,8,0,16.0,195.0,2.3,18.7,204.0,183.93,145.3
2018,6,19,8,15,30.0,227.0,2.3,19.5,246.0,239.62,188.87
2018,6,19,8,30,44.0,259.0,2.3,20.3,288.0,283.9,222.46
2018,6,19,8,45,116.0,274.0,2.25,21.15,357.5,379.56,296.24
2018,6,19,9,0,188.0,289.0,2.2,22.0,427.0,461.27,357.01
2018,6,19,9,15,332.0,271.0,2.25,22.65,531.0,594.79,455.82
2018,6,19,9,30,476.0,253.0,2.3,23.3,635.0,733.16,553.4
2018,6,19,9,45,693.5,176.0,2.3,24.0,757.5,870.21,646.59
2018,6,19,10,0,911.0,99.0,2.3,24.7,880.0,981.46,715.68
2018,6,19,10,15,917.5,100.0,2.35,25.2,907.5,987.85,716.86
2018,6,19,10,30,924.0,101.0,2.4,25.7,935.0,990.45,716.77
2018,6,19,10,45,928.0,101.5,2.45,26.25,955.0,986.33,712.38
2018,6,19,11,0,932.0,102.0,2.5,26.8,975.0,978.4,705.71
2018,6,19,11,15,935.0,102.5,2.6,27.05,989.0,965.73,697.43
2018,6,19,11,30,938.0,103.0,2.7,27.3,1003.0,949.34,686.8
2018,6,19,11,45,939.5,103.0,2.8,27.6,1009.0,927.53,672.54
2018,6,19,12,0,941.0,103.0,2.9,27.9,1015.0,902.29,656.05
2018,6,19,12,15,937.0,106.0,2.95,28.05,1013.0,871.82,636.1
2018,6,19,12,30,933.0,109.0,3.0,28.2,1011.0,838.44,614.16
2018,6,19,12,45,927.0,111.5,3.05,28.35,1001.0,800.39,588.96
2018,6,19,13,0,921.0,114.0,3.1,28.5,991.0,759.94,561.2
2018,6,19,13,15,918.0,113.0,3.15,28.5,975.0,716.51,530.13
2018,6,19,13,30,915.0,112.0,3.2,28.5,959.0,670.86,496.72
2018,6,19,13,45,910.0,111.5,3.25,28.55,936.0,622.38,460.26
2018,6,19,14,0,905.0,111.0,3.3,28.6,913.0,572.22,421.51
2018,6,19,14,15,898.5,109.5,3.3,28.45,883.5,519.13,379.66
2018,6,19,14,30,892.0,108.0,3.3,28.3,854.0,464.95,335.7
2018,6,19,14,45,883.0,106.5,3.35,28.15,819.0,409.01,289.25
2018,6,19,15,0,874.0,105.0,3.4,28.0,784.0,352.72,241.5
2018,6,19,15,15,863.0,102.5,3.4,28.0,743.5,295.13,192.39
2018,6,19,15,30,852.0,100.0,3.4,28.0,703.0,237.92,144.87
2018,6,19,15,45,837.5,98.0,3.4,27.3,659.0,181.2,102.36
2018,6,19,16,0,823.0,96.0,3.4,26.6,615.0,116.95,63.15
2018,6,19,16,15,804.5,93.0,3.4,25.95,567.5,70.17,53.41
2018,6,19,16,30,786.0,90.0,3.4,25.3,520.0,69.16,52.93
2018,6,19,16,45,762.0,86.0,3.4,24.65,470.5,67.28,51.67
2018,6,19,17,0,738.0,82.0,3.4,24.0,421.0,65.29,50.3
2018,6,19,17,15,705.5,78.0,3.3,23.05,371.0,63.11,48.8
2018,6,19,17,30,673.0,74.0,3.2,22.1,321.0,55.8,42.83
2018,6,19,17,45,627.5,69.0,3.15,21.15,271.5,52.84,40.5
2018,6,19,18,0,582.0,64.0,3.1,20.2,222.0,49.85,38.02
2018,6,19,18,15,516.5,56.5,3.05,19.3,175.5,44.67,33.47
2018,6,19,18,30,451.0,49.0,3.0,18.4,129.0,39.42,28.64
2018,6,19,18,45,352.0,39.5,2.9,17.45,90.5,32.22,21.86
2018,6,19,19,0,253.0,30.0,2.8,16.5,52.0,24.93,13.07
2018,6,19,19,15,141.5,17.5,2.8,15.95,28.5,14.94,0.0
2018,6,19,19,30,30.0,5.0,2.8,15.4,5.0,4.27,0.0
2018,6,19,19,45,15.0,2.5,2.8,14.9,2.5,0.0,0.0
2018,6,19,20,0,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,6,19,20,15,0.0,0.0,2.8,14.15,0.0,0.0,0.0
2018,6,19,20,30,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,6,19,20,45,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,6,19,21,0,0.0,0.0,2.8,13.3,0.0,0.0,0.0
2018,6,19,21,15,0.0,0.0,2.75,13.15,0.0,0.0,0.0
2018,6,19,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,6,19,21,45,0.0,0.0,2.7,12.85,0.0,0.0,0.0
2018,6,19,22,0,0.0,0.0,2.7,12.7,0.0,0.0,0.0
2018,6,19,22,15,0.0,0.0,2.65,12.65,0.0,0.0,0.0
2018,6,19,22,30,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,6,19,22,45,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2018,6,19,23,0,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,6,19,23,15,0.0,0.0,2.45,12.35,0.0,0.0,0.0
2018,6,19,23,30,0.0,0.0,2.4,12.3,0.0,0.0,0.0
2018,6,19,23,45,0.0,0.0,2.35,12.25,0.0,0.0,0.0
2018,6,20,0,0,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,6,20,0,15,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,6,20,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,6,20,0,45,0.0,0.0,2.25,11.95,0.0,0.0,0.0
2018,6,20,1,0,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,6,20,1,15,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,6,20,1,30,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,6,20,1,45,0.0,0.0,2.2,11.65,0.0,0.0,0.0
2018,6,20,2,0,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,6,20,2,15,0.0,0.0,2.15,11.55,0.0,0.0,0.0
2018,6,20,2,30,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2018,6,20,2,45,0.0,0.0,2.1,11.45,0.0,0.0,0.0
2018,6,20,3,0,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,6,20,3,15,0.0,0.0,2.05,11.3,0.0,0.0,0.0
2018,6,20,3,30,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,6,20,3,45,0.0,0.0,1.95,11.1,0.0,0.0,0.0
2018,6,20,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,6,20,4,15,0.0,0.0,2.05,11.25,0.0,0.0,0.0
2018,6,20,4,30,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,6,20,4,45,58.0,7.0,2.35,11.7,9.0,0.0,0.0
2018,6,20,5,0,116.0,14.0,2.5,11.9,18.0,37.33,0.0
2018,6,20,5,15,249.0,25.0,2.6,12.45,50.0,109.05,57.08
2018,6,20,5,30,382.0,36.0,2.7,13.0,82.0,184.02,136.31
2018,6,20,5,45,352.5,39.5,2.75,13.55,97.0,199.37,156.43
2018,6,20,6,0,323.0,43.0,2.8,14.1,112.0,210.22,170.04
2018,6,20,6,15,161.5,53.0,2.8,14.6,87.5,141.6,115.33
2018,6,20,6,30,0.0,63.0,2.8,15.1,63.0,52.24,39.01
2018,6,20,6,45,0.0,81.0,2.8,15.6,81.0,68.17,52.44
2018,6,20,7,0,0.0,99.0,2.8,16.1,99.0,84.15,65.63
2018,6,20,7,15,3.5,128.0,2.85,16.7,129.5,113.0,89.36
2018,6,20,7,30,7.0,157.0,2.9,17.3,160.0,142.3,113.01
2018,6,20,7,45,24.0,191.0,2.9,17.95,204.5,187.21,149.28
2018,6,20,8,0,41.0,225.0,2.9,18.6,249.0,247.61,197.06
2018,6,20,8,15,58.0,245.0,2.9,19.2,282.0,281.96,223.43
2018,6,20,8,30,75.0,265.0,2.9,19.8,315.0,317.01,249.99
2018,6,20,8,45,79.0,283.5,2.95,20.4,339.0,339.43,266.04
2018,6,20,9,0,83.0,302.0,3.0,21.0,363.0,361.6,281.75
2018,6,20,9,15,276.5,284.5,3.0,21.55,503.5,557.36,432.03
2018,6,20,9,30,470.0,267.0,3.0,22.1,644.0,741.72,565.44
2018,6,20,9,45,687.5,191.5,3.05,22.6,768.0,880.68,662.57
2018,6,20,10,0,905.0,116.0,3.1,23.1,892.0,993.04,734.86
2018,6,20,10,15,911.5,117.0,3.15,23.5,919.5,999.2,736.22
2018,6,20,10,30,918.0,118.0,3.2,23.9,947.0,1001.56,736.15
2018,6,20,10,45,923.5,118.5,3.25,24.3,968.0,998.65,732.77
2018,6,20,11,0,929.0,119.0,3.3,24.7,989.0,991.9,727.02
2018,6,20,11,15,933.0,119.0,3.45,24.9,1003.5,979.46,718.96
2018,6,20,11,30,937.0,119.0,3.6,25.1,1018.0,963.28,708.47
2018,6,20,11,45,939.5,118.5,3.7,25.25,1024.5,941.68,694.22
2018,6,20,12,0,942.0,118.0,3.8,25.4,1031.0,916.62,677.68
2018,6,20,12,15,942.5,117.0,3.9,25.3,1029.5,886.17,658.1
2018,6,20,12,30,943.0,116.0,4.0,25.2,1028.0,852.67,636.31
2018,6,20,12,45,942.0,115.0,4.1,25.1,1019.0,815.09,611.54
2018,6,20,13,0,941.0,114.0,4.2,25.0,1010.0,774.8,583.93
2018,6,20,13,15,938.5,113.0,4.25,24.75,994.0,730.89,552.17
2018,6,20,13,30,936.0,112.0,4.3,24.5,978.0,684.66,517.88
2018,6,20,13,45,932.5,110.0,4.35,24.25,955.0,634.93,480.05
2018,6,20,14,0,929.0,108.0,4.4,24.0,932.0,583.34,439.69
2018,6,20,14,15,923.0,106.5,4.4,23.7,902.5,529.28,396.17
2018,6,20,14,30,917.0,105.0,4.4,23.4,873.0,474.05,350.34
2018,6,20,14,45,909.5,103.0,4.4,23.1,837.5,416.95,301.75
2018,6,20,15,0,902.0,101.0,4.4,22.8,802.0,359.31,251.63
2018,6,20,15,15,891.0,98.5,4.4,22.8,761.0,300.14,199.87
2018,6,20,15,30,880.0,96.0,4.4,22.8,720.0,241.33,149.76
2018,6,20,15,45,866.5,94.0,4.25,22.1,675.5,183.11,104.89
2018,6,20,16,0,853.0,92.0,4.1,21.4,631.0,126.0,70.69
2018,6,20,16,15,836.0,88.5,4.0,20.9,582.5,67.69,52.44
2018,6,20,16,30,819.0,85.0,3.9,20.4,534.0,66.21,51.49
2018,6,20,16,45,796.0,81.5,3.85,19.9,483.5,64.53,50.33
2018,6,20,17,0,773.0,78.0,3.8,19.4,433.0,62.76,49.09
2018,6,20,17,15,742.0,74.0,3.65,18.7,382.0,60.44,47.37
2018,6,20,17,30,711.0,70.0,3.5,18.0,331.0,58.06,45.55
2018,6,20,17,45,668.0,64.5,3.4,17.35,280.5,49.83,38.5
2018,6,20,18,0,625.0,59.0,3.3,16.7,230.0,46.27,35.43
2018,6,20,18,15,560.5,53.0,3.15,16.05,183.0,42.11,31.68
2018,6,20,18,30,496.0,47.0,3.0,15.4,136.0,37.94,27.74
2018,6,20,18,45,395.5,39.0,2.9,14.8,96.0,31.92,21.89
2018,6,20,19,0,295.0,31.0,2.8,14.2,56.0,25.93,14.11
2018,6,20,19,15,167.0,18.5,2.75,13.85,31.0,15.79,0.0
2018,6,20,19,30,39.0,6.0,2.7,13.5,6.0,5.12,0.0
2018,6,20,19,45,19.5,3.0,2.65,13.2,3.0,0.0,0.0
2018,6,20,20,0,0.0,0.0,2.6,12.9,0.0,0.0,0.0
2018,6,20,20,15,0.0,0.0,2.6,12.75,0.0,0.0,0.0
2018,6,20,20,30,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,6,20,20,45,0.0,0.0,2.6,12.45,0.0,0.0,0.0
2018,6,20,21,0,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,6,20,21,15,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,6,20,21,30,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,6,20,21,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,6,20,22,0,0.0,0.0,2.6,11.9,0.0,0.0,0.0
2018,6,20,22,15,0.0,0.0,2.6,11.85,0.0,0.0,0.0
2018,6,20,22,30,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,6,20,22,45,0.0,0.0,2.55,11.75,0.0,0.0,0.0
2018,6,20,23,0,0.0,0.0,2.5,11.7,0.0,0.0,0.0
2018,6,20,23,15,0.0,0.0,2.5,11.65,0.0,0.0,0.0
2018,6,20,23,30,0.0,0.0,2.5,11.6,0.0,0.0,0.0
2018,6,20,23,45,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2018,6,21,0,0,0.0,0.0,2.4,11.4,0.0,0.0,0.0
2018,6,21,0,15,0.0,0.0,2.4,11.35,0.0,0.0,0.0
2018,6,21,0,30,0.0,0.0,2.4,11.3,0.0,0.0,0.0
2018,6,21,0,45,0.0,0.0,2.4,11.25,0.0,0.0,0.0
2018,6,21,1,0,0.0,0.0,2.4,11.2,0.0,0.0,0.0
2018,6,21,1,15,0.0,0.0,2.35,11.1,0.0,0.0,0.0
2018,6,21,1,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,6,21,1,45,0.0,0.0,2.3,10.95,0.0,0.0,0.0
2018,6,21,2,0,0.0,0.0,2.3,10.9,0.0,0.0,0.0
2018,6,21,2,15,0.0,0.0,2.25,10.9,0.0,0.0,0.0
2018,6,21,2,30,0.0,0.0,2.2,10.9,0.0,0.0,0.0
2018,6,21,2,45,0.0,0.0,2.15,10.9,0.0,0.0,0.0
2018,6,21,3,0,0.0,0.0,2.1,10.9,0.0,0.0,0.0
2018,6,21,3,15,0.0,0.0,2.15,11.05,0.0,0.0,0.0
2018,6,21,3,30,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,6,21,3,45,0.0,0.0,2.3,11.35,0.0,0.0,0.0
2018,6,21,4,0,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2018,6,21,4,15,0.0,0.0,2.55,11.7,0.0,0.0,0.0
2018,6,21,4,30,0.0,0.0,2.7,11.9,0.0,0.0,0.0
2018,6,21,4,45,58.0,7.0,2.85,12.1,9.0,0.0,0.0
2018,6,21,5,0,116.0,14.0,3.0,12.3,18.0,37.24,0.0
2018,6,21,5,15,253.5,25.0,3.05,12.65,50.5,109.89,56.57
2018,6,21,5,30,391.0,36.0,3.1,13.0,83.0,186.67,138.16
2018,6,21,5,45,329.0,41.5,3.15,13.3,93.5,192.14,150.96
2018,6,21,6,0,267.0,47.0,3.2,13.6,104.0,183.89,148.85
2018,6,21,6,15,133.5,65.0,3.2,14.1,93.5,141.47,115.33
2018,6,21,6,30,0.0,83.0,3.2,14.6,83.0,71.11,55.14
2018,6,21,6,45,22.0,114.0,3.2,15.1,123.0,120.52,97.11
2018,6,21,7,0,44.0,145.0,3.2,15.6,163.0,167.0,135.82
2018,6,21,7,15,204.0,159.0,3.15,16.2,257.5,317.81,261.33
2018,6,21,7,30,364.0,173.0,3.1,16.8,352.0,457.67,373.13
2018,6,21,7,45,563.5,140.0,3.1,17.35,450.5,613.48,493.65
2018,6,21,8,0,763.0,107.0,3.1,17.9,549.0,753.94,595.95
2018,6,21,8,15,824.5,96.5,3.1,18.55,610.5,817.34,637.28
2018,6,21,8,30,886.0,86.0,3.1,19.2,672.0,872.59,672.41
2018,6,21,8,45,898.0,88.5,3.05,19.8,716.0,906.6,691.95
2018,6,21,9,0,910.0,91.0,3.0,20.4,760.0,937.66,709.36
2018,6,21,9,15,920.0,92.0,2.95,21.0,799.0,962.09,722.08
2018,6,21,9,30,930.0,93.0,2.9,21.6,838.0,983.13,732.49
2018,6,21,9,45,938.5,94.0,2.9,22.25,872.0,999.22,739.88
2018,6,21,10,0,947.0,95.0,2.9,22.9,906.0,1011.58,744.89
2018,6,21,10,15,952.5,96.0,2.85,23.45,933.5,1017.24,745.47
2018,6,21,10,30,958.0,97.0,2.8,24.0,961.0,1018.97,743.65
2018,6,21,10,45,962.0,97.5,2.8,24.6,982.0,1014.81,738.5
2018,6,21,11,0,966.0,98.0,2.8,25.2,1003.0,1006.7,730.99
2018,6,21,11,15,968.5,98.5,2.8,25.55,1016.5,993.26,720.93
2018,6,21,11,30,971.0,99.0,2.8,25.9,1030.0,975.99,708.54
2018,6,21,11,45,972.0,99.0,2.85,26.3,1036.0,953.19,692.95
2018,6,21,12,0,973.0,99.0,2.9,26.7,1042.0,926.85,675.11
2018,6,21,12,15,967.5,102.5,3.0,26.9,1039.0,894.81,654.39
2018,6,21,12,30,962.0,106.0,3.1,27.1,1036.0,859.82,631.58
2018,6,21,12,45,954.0,110.0,3.15,27.3,1025.5,820.59,605.46
2018,6,21,13,0,946.0,114.0,3.2,27.5,1015.0,778.96,576.88
2018,6,21,13,15,943.0,113.5,3.3,27.6,999.0,734.94,545.35
2018,6,21,13,30,940.0,113.0,3.4,27.7,983.0,688.61,511.35
2018,6,21,13,45,936.0,111.5,3.45,27.75,960.0,638.8,473.84
2018,6,21,14,0,932.0,110.0,3.5,27.8,937.0,587.17,433.91
2018,6,21,14,15,927.0,108.5,3.5,27.65,908.0,533.43,391.41
2018,6,21,14,30,922.0,107.0,3.5,27.5,879.0,478.4,346.58
2018,6,21,14,45,915.0,104.5,3.55,27.35,843.5,420.83,298.63
2018,6,21,15,0,908.0,102.0,3.6,27.2,808.0,362.67,249.11
2018,6,21,15,15,897.0,100.0,3.6,27.2,767.0,303.48,198.4
2018,6,21,15,30,886.0,98.0,3.6,27.2,726.0,244.63,149.23
2018,6,21,15,45,873.5,95.0,3.45,26.6,681.5,185.49,104.38
2018,6,21,16,0,861.0,92.0,3.3,26.0,637.0,127.35,69.87
2018,6,21,16,15,844.0,89.0,3.25,25.6,588.5,68.15,51.78
2018,6,21,16,30,827.0,86.0,3.2,25.2,540.0,67.01,51.14
2018,6,21,16,45,803.5,83.0,3.1,24.8,489.5,65.7,50.29
2018,6,21,17,0,780.0,80.0,3.0,24.4,439.0,64.32,49.39
2018,6,21,17,15,749.0,76.0,2.9,23.65,387.5,62.05,47.77
2018,6,21,17,30,718.0,72.0,2.8,22.9,336.0,59.72,46.05
2018,6,21,17,45,673.0,66.5,2.7,22.15,284.5,51.35,39.04
2018,6,21,18,0,628.0,61.0,2.6,21.4,233.0,47.83,36.08
2018,6,21,18,15,560.0,55.0,2.25,20.3,185.0,43.7,32.49
2018,6,21,18,30,492.0,49.0,1.9,19.2,137.0,39.59,28.72
2018,6,21,18,45,387.0,40.0,1.55,18.1,96.0,32.75,22.3
2018,6,21,19,0,282.0,31.0,1.2,17.0,55.0,25.87,13.99
2018,6,21,19,15,158.5,18.5,1.2,16.45,30.5,15.79,0.0
2018,6,21,19,30,35.0,6.0,1.2,15.9,6.0,5.12,0.0
2018,6,21,19,45,17.5,3.0,1.2,15.4,3.0,0.0,0.0
2018,6,21,20,0,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,6,21,20,15,0.0,0.0,1.25,14.65,0.0,0.0,0.0
2018,6,21,20,30,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,6,21,20,45,0.0,0.0,1.35,14.1,0.0,0.0,0.0
2018,6,21,21,0,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,6,21,21,15,0.0,0.0,1.45,13.65,0.0,0.0,0.0
2018,6,21,21,30,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,6,21,21,45,0.0,0.0,1.5,13.35,0.0,0.0,0.0
2018,6,21,22,0,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,6,21,22,15,0.0,0.0,1.55,13.05,0.0,0.0,0.0
2018,6,21,22,30,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,6,21,22,45,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,6,21,23,0,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,6,21,23,15,0.0,0.0,1.55,12.55,0.0,0.0,0.0
2018,6,21,23,30,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,6,21,23,45,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,6,22,0,0,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,6,22,0,15,0.0,0.0,1.45,12.05,0.0,0.0,0.0
2018,6,22,0,30,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,6,22,0,45,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,6,22,1,0,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,6,22,1,15,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,6,22,1,30,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,6,22,1,45,0.0,0.0,1.4,11.45,0.0,0.0,0.0
2018,6,22,2,0,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,6,22,2,15,0.0,0.0,1.35,11.3,0.0,0.0,0.0
2018,6,22,2,30,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,6,22,2,45,0.0,0.0,1.3,11.15,0.0,0.0,0.0
