Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,22,3,0,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,6,22,3,15,0.0,0.0,1.3,11.05,0.0,0.0,0.0
2018,6,22,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,6,22,3,45,0.0,0.0,1.25,10.95,0.0,0.0,0.0
2018,6,22,4,0,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,6,22,4,15,0.0,0.0,1.3,11.35,0.0,0.0,0.0
2018,6,22,4,30,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,6,22,4,45,46.5,6.5,1.55,12.25,8.0,0.0,0.0
2018,6,22,5,0,93.0,13.0,1.7,12.7,16.0,31.3,0.0
2018,6,22,5,15,221.5,25.5,1.8,13.4,48.0,101.06,50.72
2018,6,22,5,30,350.0,38.0,1.9,14.1,80.0,174.45,128.27
2018,6,22,5,45,439.0,46.5,2.05,14.8,123.5,240.02,186.97
2018,6,22,6,0,528.0,55.0,2.2,15.5,167.0,314.73,251.88
2018,6,22,6,15,586.5,61.5,2.1,16.35,216.5,380.65,307.96
2018,6,22,6,30,645.0,68.0,2.0,17.2,266.0,451.32,365.49
2018,6,22,6,45,686.0,72.5,1.9,18.05,317.5,513.46,413.91
2018,6,22,7,0,727.0,77.0,1.8,18.9,369.0,575.31,459.93
2018,6,22,7,15,756.5,81.0,1.7,20.05,420.5,632.69,499.86
2018,6,22,7,30,786.0,85.0,1.6,21.2,472.0,690.18,537.12
2018,6,22,7,45,808.0,88.5,1.5,22.3,522.5,741.05,567.55
2018,6,22,8,0,830.0,92.0,1.4,23.4,573.0,790.73,595.98
2018,6,22,8,15,847.5,95.0,1.4,24.35,621.0,834.53,620.93
2018,6,22,8,30,865.0,98.0,1.4,25.3,669.0,867.54,638.22
2018,6,22,8,45,878.5,100.0,1.4,26.2,713.0,901.71,656.18
2018,6,22,9,0,892.0,102.0,1.4,27.1,757.0,933.09,672.02
2018,6,22,9,15,900.0,104.5,1.45,28.05,795.5,956.87,683.44
2018,6,22,9,30,908.0,107.0,1.5,29.0,834.0,977.24,692.73
2018,6,22,9,45,913.5,110.0,1.6,29.9,867.0,992.19,699.52
2018,6,22,10,0,919.0,113.0,1.7,30.8,900.0,1003.39,704.05
2018,6,22,10,15,925.0,114.5,1.75,31.7,928.0,1009.74,705.02
2018,6,22,10,30,931.0,116.0,1.8,32.6,956.0,1012.23,703.77
2018,6,22,10,45,936.0,116.5,1.85,33.5,977.0,1008.91,699.11
2018,6,22,11,0,941.0,117.0,1.9,34.4,998.0,1001.7,692.26
2018,6,22,11,15,943.0,117.5,1.95,34.95,1011.0,987.85,682.5
2018,6,22,11,30,945.0,118.0,2.0,35.5,1024.0,970.26,670.6
2018,6,22,11,45,946.5,117.5,2.1,36.05,1030.0,947.72,656.25
2018,6,22,12,0,948.0,117.0,2.2,36.6,1036.0,921.74,639.77
2018,6,22,12,15,946.0,118.0,2.3,36.75,1034.0,890.86,621.19
2018,6,22,12,30,944.0,119.0,2.4,36.9,1032.0,856.99,600.59
2018,6,22,12,45,940.0,119.5,2.55,37.1,1022.0,818.37,576.94
2018,6,22,13,0,936.0,120.0,2.7,37.3,1012.0,777.22,550.56
2018,6,22,13,15,932.5,120.0,2.8,37.2,996.0,733.64,521.32
2018,6,22,13,30,929.0,120.0,2.9,37.1,980.0,687.81,489.69
2018,6,22,13,45,924.0,118.5,3.05,37.05,956.5,637.89,454.38
2018,6,22,14,0,919.0,117.0,3.2,37.0,933.0,586.27,416.65
2018,6,22,14,15,911.5,116.0,3.25,36.75,903.0,532.33,376.06
2018,6,22,14,30,904.0,115.0,3.3,36.5,873.0,477.36,333.36
2018,6,22,14,45,894.5,113.5,3.35,36.25,837.0,420.51,288.01
2018,6,22,15,0,885.0,112.0,3.4,36.0,801.0,363.34,241.33
2018,6,22,15,15,873.5,109.5,3.4,36.0,760.0,304.9,193.17
2018,6,22,15,30,862.0,107.0,3.4,36.0,719.0,246.86,146.48
2018,6,22,15,45,846.5,104.5,3.45,35.15,673.5,181.08,98.43
2018,6,22,16,0,831.0,102.0,3.5,34.3,628.0,123.9,65.45
2018,6,22,16,15,812.0,98.5,3.45,33.7,579.5,73.94,54.69
2018,6,22,16,30,793.0,95.0,3.4,33.1,531.0,72.71,54.06
2018,6,22,16,45,768.5,91.0,3.35,32.45,480.5,70.94,52.95
2018,6,22,17,0,744.0,87.0,3.3,31.8,430.0,69.08,51.75
2018,6,22,17,15,711.0,82.5,3.1,30.75,379.0,61.02,45.46
2018,6,22,17,30,678.0,78.0,2.9,29.7,328.0,58.72,43.88
2018,6,22,17,45,632.0,72.0,2.7,28.6,277.5,55.1,41.11
2018,6,22,18,0,586.0,66.0,2.5,27.5,227.0,51.4,38.14
2018,6,22,18,15,518.0,59.0,2.15,26.05,180.0,46.67,34.19
2018,6,22,18,30,450.0,52.0,1.8,24.6,133.0,41.91,29.99
2018,6,22,18,45,347.5,42.0,1.45,23.15,93.0,34.35,23.12
2018,6,22,19,0,245.0,32.0,1.1,21.7,53.0,24.89,13.0
2018,6,22,19,15,136.0,18.5,1.1,21.05,29.0,15.79,0.0
2018,6,22,19,30,27.0,5.0,1.1,20.4,5.0,4.27,0.0
2018,6,22,19,45,13.5,2.5,1.15,19.75,2.5,0.0,0.0
2018,6,22,20,0,0.0,0.0,1.2,19.1,0.0,0.0,0.0
2018,6,22,20,15,0.0,0.0,1.2,18.75,0.0,0.0,0.0
2018,6,22,20,30,0.0,0.0,1.2,18.4,0.0,0.0,0.0
2018,6,22,20,45,0.0,0.0,1.25,18.05,0.0,0.0,0.0
2018,6,22,21,0,0.0,0.0,1.3,17.7,0.0,0.0,0.0
2018,6,22,21,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2018,6,22,21,30,0.0,0.0,1.3,17.3,0.0,0.0,0.0
2018,6,22,21,45,0.0,0.0,1.3,17.05,0.0,0.0,0.0
2018,6,22,22,0,0.0,0.0,1.3,16.8,0.0,0.0,0.0
2018,6,22,22,15,0.0,0.0,1.3,16.65,0.0,0.0,0.0
2018,6,22,22,30,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2018,6,22,22,45,0.0,0.0,1.3,16.35,0.0,0.0,0.0
2018,6,22,23,0,0.0,0.0,1.3,16.2,0.0,0.0,0.0
2018,6,22,23,15,0.0,0.0,1.3,16.05,0.0,0.0,0.0
2018,6,22,23,30,0.0,0.0,1.3,15.9,0.0,0.0,0.0
2018,6,22,23,45,0.0,0.0,1.3,15.75,0.0,0.0,0.0
2018,6,23,0,0,0.0,0.0,1.3,15.6,0.0,0.0,0.0
2018,6,23,0,15,0.0,0.0,1.3,15.45,0.0,0.0,0.0
2018,6,23,0,30,0.0,0.0,1.3,15.3,0.0,0.0,0.0
2018,6,23,0,45,0.0,0.0,1.3,15.15,0.0,0.0,0.0
2018,6,23,1,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2018,6,23,1,15,0.0,0.0,1.3,14.85,0.0,0.0,0.0
2018,6,23,1,30,0.0,0.0,1.3,14.7,0.0,0.0,0.0
2018,6,23,1,45,0.0,0.0,1.3,14.55,0.0,0.0,0.0
2018,6,23,2,0,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,6,23,2,15,0.0,0.0,1.25,14.25,0.0,0.0,0.0
2018,6,23,2,30,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,6,23,2,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2018,6,23,3,0,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,6,23,3,15,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,6,23,3,30,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,6,23,3,45,0.0,0.0,1.05,13.6,0.0,0.0,0.0
2018,6,23,4,0,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,6,23,4,15,0.0,0.0,1.1,13.95,0.0,0.0,0.0
2018,6,23,4,30,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,6,23,4,45,45.0,6.5,1.3,14.8,8.0,0.0,0.0
2018,6,23,5,0,90.0,13.0,1.4,15.2,16.0,30.57,0.0
2018,6,23,5,15,218.0,25.0,1.55,15.95,47.0,99.26,48.08
2018,6,23,5,30,346.0,37.0,1.7,16.7,78.0,171.91,124.85
2018,6,23,5,45,437.5,44.5,1.8,17.4,121.0,237.02,182.52
2018,6,23,6,0,529.0,52.0,1.9,18.1,164.0,311.51,246.46
2018,6,23,6,15,589.0,57.5,1.85,19.0,213.0,376.92,301.51
2018,6,23,6,30,649.0,63.0,1.8,19.9,262.0,447.25,358.17
2018,6,23,6,45,691.5,67.0,1.75,20.85,313.5,507.78,404.89
2018,6,23,7,0,734.0,71.0,1.7,21.8,365.0,572.67,452.67
2018,6,23,7,15,763.5,74.0,1.75,23.1,416.0,629.11,492.05
2018,6,23,7,30,793.0,77.0,1.8,24.4,467.0,685.65,528.83
2018,6,23,7,45,815.5,79.5,1.9,25.7,517.0,735.97,559.94
2018,6,23,8,0,838.0,82.0,2.0,27.0,567.0,777.86,584.46
2018,6,23,8,15,855.0,84.0,2.1,27.9,614.0,819.95,609.56
2018,6,23,8,30,872.0,86.0,2.2,28.8,661.0,859.95,632.82
2018,6,23,8,45,884.0,88.0,2.3,29.75,704.5,893.14,651.12
2018,6,23,9,0,896.0,90.0,2.4,30.7,748.0,923.47,667.39
2018,6,23,9,15,905.5,91.5,2.5,31.5,786.5,947.85,680.11
2018,6,23,9,30,915.0,93.0,2.6,32.3,825.0,968.89,690.68
2018,6,23,9,45,922.0,95.0,2.65,33.1,858.5,984.58,697.43
2018,6,23,10,0,929.0,97.0,2.7,33.9,892.0,996.56,701.93
2018,6,23,10,15,934.5,98.0,2.8,34.65,919.5,1002.28,703.19
2018,6,23,10,30,940.0,99.0,2.9,35.4,947.0,1004.13,702.17
2018,6,23,10,45,943.0,100.0,2.95,36.15,967.0,999.71,696.98
2018,6,23,11,0,946.0,101.0,3.0,36.9,987.0,991.41,689.55
2018,6,23,11,15,949.0,101.5,3.1,37.25,1001.0,978.78,681.08
2018,6,23,11,30,952.0,102.0,3.2,37.6,1015.0,962.36,670.35
2018,6,23,11,45,952.5,102.5,3.25,37.9,1021.0,940.04,655.77
2018,6,23,12,0,953.0,103.0,3.3,38.2,1027.0,914.25,639.08
2018,6,23,12,15,952.0,103.5,3.35,38.35,1025.5,883.92,619.9
2018,6,23,12,30,951.0,104.0,3.4,38.5,1024.0,850.51,598.7
2018,6,23,12,45,948.0,105.5,3.5,38.6,1015.5,813.5,575.42
2018,6,23,13,0,945.0,107.0,3.6,38.7,1007.0,773.81,549.8
2018,6,23,13,15,942.5,106.5,3.6,38.65,991.5,730.32,519.71
2018,6,23,13,30,940.0,106.0,3.6,38.6,976.0,684.48,487.31
2018,6,23,13,45,935.5,105.5,3.65,38.6,953.5,635.29,451.8
2018,6,23,14,0,931.0,105.0,3.7,38.6,931.0,584.29,413.99
2018,6,23,14,15,925.0,103.5,3.7,38.4,901.5,530.23,373.09
2018,6,23,14,30,919.0,102.0,3.7,38.2,872.0,474.97,330.02
2018,6,23,14,45,911.0,100.5,3.7,38.05,837.0,418.02,284.41
2018,6,23,15,0,903.0,99.0,3.7,37.9,802.0,360.55,237.41
2018,6,23,15,15,892.0,97.0,3.7,37.9,761.5,301.71,189.03
2018,6,23,15,30,881.0,95.0,3.7,37.9,721.0,243.21,142.06
2018,6,23,15,45,868.0,92.5,3.6,37.25,676.5,184.67,99.37
2018,6,23,16,0,855.0,90.0,3.5,36.6,632.0,127.18,66.35
2018,6,23,16,15,837.5,87.5,3.45,36.1,584.0,67.01,48.55
2018,6,23,16,30,820.0,85.0,3.4,35.6,536.0,66.18,48.19
2018,6,23,16,45,797.0,81.5,3.3,35.1,485.5,64.5,47.11
2018,6,23,17,0,774.0,78.0,3.2,34.6,435.0,62.73,45.94
2018,6,23,17,15,742.5,74.5,3.1,33.5,384.0,60.79,44.72
2018,6,23,17,30,711.0,71.0,3.0,32.4,333.0,58.81,43.43
2018,6,23,17,45,667.5,66.0,2.85,31.35,282.5,50.9,37.1
2018,6,23,18,0,624.0,61.0,2.7,30.3,232.0,47.77,34.63
2018,6,23,18,15,558.0,54.0,2.6,28.8,184.0,42.86,30.57
2018,6,23,18,30,492.0,47.0,2.5,27.3,136.0,37.88,26.24
2018,6,23,18,45,390.5,38.5,2.35,25.8,95.5,31.42,20.41
2018,6,23,19,0,289.0,30.0,2.2,24.3,55.0,24.94,12.89
2018,6,23,19,15,163.5,18.0,2.35,23.5,30.5,15.36,0.0
2018,6,23,19,30,38.0,6.0,2.5,22.7,6.0,5.12,0.0
2018,6,23,19,45,19.0,3.0,2.65,21.9,3.0,0.0,0.0
2018,6,23,20,0,0.0,0.0,2.8,21.1,0.0,0.0,0.0
2018,6,23,20,15,0.0,0.0,2.8,20.75,0.0,0.0,0.0
2018,6,23,20,30,0.0,0.0,2.8,20.4,0.0,0.0,0.0
2018,6,23,20,45,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2018,6,23,21,0,0.0,0.0,2.8,19.6,0.0,0.0,0.0
2018,6,23,21,15,0.0,0.0,2.8,19.45,0.0,0.0,0.0
2018,6,23,21,30,0.0,0.0,2.8,19.3,0.0,0.0,0.0
2018,6,23,21,45,0.0,0.0,2.8,19.1,0.0,0.0,0.0
2018,6,23,22,0,0.0,0.0,2.8,18.9,0.0,0.0,0.0
2018,6,23,22,15,0.0,0.0,2.85,18.7,0.0,0.0,0.0
2018,6,23,22,30,0.0,0.0,2.9,18.5,0.0,0.0,0.0
2018,6,23,22,45,0.0,0.0,2.9,18.3,0.0,0.0,0.0
2018,6,23,23,0,0.0,0.0,2.9,18.1,0.0,0.0,0.0
2018,6,23,23,15,0.0,0.0,2.9,17.85,0.0,0.0,0.0
2018,6,23,23,30,0.0,0.0,2.9,17.6,0.0,0.0,0.0
2018,6,23,23,45,0.0,0.0,2.9,17.4,0.0,0.0,0.0
2018,6,24,0,0,0.0,0.0,2.9,17.2,0.0,0.0,0.0
2018,6,24,0,15,0.0,0.0,2.85,16.95,0.0,0.0,0.0
2018,6,24,0,30,0.0,0.0,2.8,16.7,0.0,0.0,0.0
2018,6,24,0,45,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2018,6,24,1,0,0.0,0.0,2.8,16.3,0.0,0.0,0.0
2018,6,24,1,15,0.0,0.0,2.8,16.1,0.0,0.0,0.0
2018,6,24,1,30,0.0,0.0,2.8,15.9,0.0,0.0,0.0
2018,6,24,1,45,0.0,0.0,2.75,15.7,0.0,0.0,0.0
2018,6,24,2,0,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2018,6,24,2,15,0.0,0.0,2.75,15.35,0.0,0.0,0.0
2018,6,24,2,30,0.0,0.0,2.8,15.2,0.0,0.0,0.0
2018,6,24,2,45,0.0,0.0,2.8,15.1,0.0,0.0,0.0
2018,6,24,3,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2018,6,24,3,15,0.0,0.0,2.8,14.9,0.0,0.0,0.0
2018,6,24,3,30,0.0,0.0,2.8,14.8,0.0,0.0,0.0
2018,6,24,3,45,0.0,0.0,2.75,14.75,0.0,0.0,0.0
2018,6,24,4,0,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,6,24,4,15,0.0,0.0,2.8,14.85,0.0,0.0,0.0
2018,6,24,4,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2018,6,24,4,45,32.5,5.5,2.95,15.2,6.5,0.0,0.0
2018,6,24,5,0,65.0,11.0,3.0,15.4,13.0,23.4,0.0
2018,6,24,5,15,156.0,25.5,3.1,15.95,41.0,81.5,38.01
2018,6,24,5,30,247.0,40.0,3.2,16.5,69.0,140.54,102.28
2018,6,24,5,45,320.0,52.5,3.3,17.0,108.5,196.73,152.48
2018,6,24,6,0,393.0,65.0,3.4,17.5,148.0,260.91,208.43
2018,6,24,6,15,449.5,75.0,3.45,18.15,194.0,321.39,260.46
2018,6,24,6,30,506.0,85.0,3.5,18.8,240.0,392.49,319.41
2018,6,24,6,45,548.5,93.5,3.5,19.45,289.0,453.64,368.61
2018,6,24,7,0,591.0,102.0,3.5,20.1,338.0,517.27,418.05
2018,6,24,7,15,625.0,108.0,3.5,20.85,387.5,574.41,460.7
2018,6,24,7,30,659.0,114.0,3.5,21.6,437.0,632.36,502.58
2018,6,24,7,45,686.5,118.5,3.55,22.3,486.0,684.08,538.81
2018,6,24,8,0,714.0,123.0,3.6,23.0,535.0,735.33,572.81
2018,6,24,8,15,735.5,127.0,3.6,23.6,582.5,780.17,601.53
2018,6,24,8,30,757.0,131.0,3.6,24.2,630.0,818.63,625.25
2018,6,24,8,45,774.0,134.0,3.6,24.85,673.5,854.91,647.02
2018,6,24,9,0,791.0,137.0,3.6,25.5,717.0,888.78,666.82
2018,6,24,9,15,810.5,136.5,3.6,26.0,758.0,918.62,684.07
2018,6,24,9,30,830.0,136.0,3.6,26.5,799.0,945.61,699.3
2018,6,24,9,45,848.0,133.0,3.65,27.0,835.0,953.31,701.96
2018,6,24,10,0,866.0,130.0,3.7,27.5,871.0,969.92,710.77
2018,6,24,10,15,873.5,132.0,3.7,27.85,899.5,977.95,714.0
2018,6,24,10,30,881.0,134.0,3.7,28.2,928.0,982.28,714.98
2018,6,24,10,45,886.5,134.5,3.75,28.6,949.0,979.56,711.67
2018,6,24,11,0,892.0,135.0,3.8,29.0,970.0,973.12,706.09
2018,6,24,11,15,896.0,135.5,3.8,29.15,984.5,961.58,697.72
2018,6,24,11,30,900.0,136.0,3.8,29.3,999.0,946.41,687.12
2018,6,24,11,45,903.0,135.5,3.85,29.45,1006.0,925.96,673.42
2018,6,24,12,0,906.0,135.0,3.9,29.6,1013.0,902.16,657.56
2018,6,24,12,15,909.0,133.0,3.9,29.7,1013.0,873.91,638.65
2018,6,24,12,30,912.0,131.0,3.9,29.8,1013.0,842.61,617.69
2018,6,24,12,45,914.0,128.0,3.95,29.9,1005.5,806.78,593.83
2018,6,24,13,0,916.0,125.0,4.0,30.0,998.0,768.14,567.02
2018,6,24,13,15,912.0,124.0,4.0,29.9,981.0,724.28,535.53
2018,6,24,13,30,908.0,123.0,4.0,29.8,964.0,678.29,501.83
2018,6,24,13,45,902.5,122.5,4.05,29.7,941.0,629.85,465.61
2018,6,24,14,0,897.0,122.0,4.1,29.6,918.0,579.78,427.15
2018,6,24,14,15,889.0,121.0,4.1,29.3,888.5,526.72,385.58
2018,6,24,14,30,881.0,120.0,4.1,29.0,859.0,472.72,342.0
2018,6,24,14,45,871.0,118.0,4.1,28.75,823.0,416.56,295.54
2018,6,24,15,0,861.0,116.0,4.1,28.5,787.0,360.18,247.89
2018,6,24,15,15,849.0,113.5,4.1,28.5,746.5,302.96,199.13
2018,6,24,15,30,837.0,111.0,4.1,28.5,706.0,239.31,146.65
2018,6,24,15,45,820.5,108.5,4.15,27.6,661.0,181.94,103.34
2018,6,24,16,0,804.0,106.0,4.2,26.7,616.0,126.19,69.8
2018,6,24,16,15,782.5,103.0,4.2,26.1,567.5,76.45,58.61
2018,6,24,16,30,761.0,100.0,4.2,25.5,519.0,75.69,58.36
2018,6,24,16,45,734.5,96.0,4.2,24.85,469.0,74.07,57.35
2018,6,24,17,0,708.0,92.0,4.2,24.2,419.0,66.13,50.97
2018,6,24,17,15,672.5,87.5,4.15,23.35,368.5,64.06,49.55
2018,6,24,17,30,637.0,83.0,4.1,22.5,318.0,61.92,48.02
2018,6,24,17,45,589.0,76.5,4.05,21.7,268.5,58.1,44.95
2018,6,24,18,0,541.0,70.0,4.0,20.9,219.0,54.18,41.67
2018,6,24,18,15,474.0,61.5,3.85,20.05,173.0,48.4,36.61
2018,6,24,18,30,407.0,53.0,3.7,19.2,127.0,42.51,31.23
2018,6,24,18,45,313.5,42.5,3.6,18.35,89.0,34.62,23.87
2018,6,24,19,0,220.0,32.0,3.5,17.5,51.0,24.82,13.34
2018,6,24,19,15,123.5,18.5,3.4,17.15,28.0,14.43,0.0
2018,6,24,19,30,27.0,5.0,3.3,16.8,5.0,4.27,0.0
2018,6,24,19,45,13.5,2.5,3.2,16.4,2.5,0.0,0.0
2018,6,24,20,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2018,6,24,20,15,0.0,0.0,3.05,15.85,0.0,0.0,0.0
2018,6,24,20,30,0.0,0.0,3.0,15.7,0.0,0.0,0.0
2018,6,24,20,45,0.0,0.0,2.95,15.55,0.0,0.0,0.0
2018,6,24,21,0,0.0,0.0,2.9,15.4,0.0,0.0,0.0
2018,6,24,21,15,0.0,0.0,2.85,15.3,0.0,0.0,0.0
2018,6,24,21,30,0.0,0.0,2.8,15.2,0.0,0.0,0.0
2018,6,24,21,45,0.0,0.0,2.75,15.05,0.0,0.0,0.0
2018,6,24,22,0,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,6,24,22,15,0.0,0.0,2.7,14.85,0.0,0.0,0.0
2018,6,24,22,30,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,6,24,22,45,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,6,24,23,0,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,6,24,23,15,0.0,0.0,2.7,14.55,0.0,0.0,0.0
2018,6,24,23,30,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,6,24,23,45,0.0,0.0,2.65,14.4,0.0,0.0,0.0
2018,6,25,0,0,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,6,25,0,15,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,6,25,0,30,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,6,25,0,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,6,25,1,0,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,6,25,1,15,0.0,0.0,2.55,13.8,0.0,0.0,0.0
2018,6,25,1,30,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,6,25,1,45,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,6,25,2,0,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,6,25,2,15,0.0,0.0,2.5,13.45,0.0,0.0,0.0
2018,6,25,2,30,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,6,25,2,45,0.0,0.0,2.5,13.35,0.0,0.0,0.0
2018,6,25,3,0,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,6,25,3,15,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,6,25,3,30,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,6,25,3,45,0.0,0.0,2.75,13.3,0.0,0.0,0.0
2018,6,25,4,0,0.0,0.0,2.8,13.3,0.0,0.0,0.0
2018,6,25,4,15,0.0,0.0,2.95,13.45,0.0,0.0,0.0
2018,6,25,4,30,0.0,0.0,3.1,13.6,0.0,0.0,0.0
2018,6,25,4,45,11.5,3.0,3.2,13.75,3.5,0.0,0.0
2018,6,25,5,0,23.0,6.0,3.3,13.9,7.0,10.06,0.0
2018,6,25,5,15,55.5,17.5,3.4,14.25,23.0,37.53,14.45
2018,6,25,5,30,88.0,29.0,3.5,14.6,39.0,65.76,46.08
2018,6,25,5,45,66.5,36.5,3.65,14.95,46.0,63.46,46.87
2018,6,25,6,0,45.0,44.0,3.8,15.3,53.0,64.62,49.09
2018,6,25,6,15,22.5,47.5,3.75,15.7,52.0,52.61,39.35
2018,6,25,6,30,0.0,51.0,3.7,16.1,51.0,42.19,30.36
2018,6,25,6,45,0.0,51.5,3.65,16.55,51.5,42.6,30.63
2018,6,25,7,0,0.0,52.0,3.6,17.0,52.0,43.03,30.86
2018,6,25,7,15,0.0,69.0,3.6,17.6,69.0,57.21,42.58
2018,6,25,7,30,0.0,86.0,3.6,18.2,86.0,71.5,54.2
2018,6,25,7,45,0.0,114.0,3.55,18.85,114.0,96.27,74.26
2018,6,25,8,0,0.0,142.0,3.5,19.5,142.0,121.31,94.19
2018,6,25,8,15,97.0,188.0,3.45,20.1,252.0,270.28,215.84
2018,6,25,8,30,194.0,234.0,3.4,20.7,362.0,420.36,332.8
2018,6,25,8,45,343.0,242.0,3.4,21.3,486.0,564.61,442.43
2018,6,25,9,0,492.0,250.0,3.4,21.9,610.0,733.13,564.19
2018,6,25,9,15,664.0,190.0,3.45,22.45,704.0,845.5,643.52
2018,6,25,9,30,836.0,130.0,3.5,23.0,798.0,944.92,708.45
2018,6,25,9,45,851.5,128.5,3.5,23.55,833.0,952.26,709.89
2018,6,25,10,0,867.0,127.0,3.5,24.1,868.0,968.08,717.83
2018,6,25,10,15,874.0,128.5,3.6,24.5,896.0,975.24,721.08
2018,6,25,10,30,881.0,130.0,3.7,24.9,924.0,978.74,722.05
2018,6,25,10,45,886.5,130.0,3.75,25.25,944.5,975.67,718.63
2018,6,25,11,0,892.0,130.0,3.8,25.6,965.0,968.9,712.92
2018,6,25,11,15,895.5,130.5,3.85,25.7,979.0,957.04,704.66
2018,6,25,11,30,899.0,131.0,3.9,25.8,993.0,941.58,694.12
2018,6,25,11,45,902.0,131.0,4.0,25.9,1000.5,921.71,680.98
2018,6,25,12,0,905.0,131.0,4.1,26.0,1008.0,898.48,665.6
2018,6,25,12,15,907.5,129.0,4.15,25.9,1007.5,869.95,646.88
2018,6,25,12,30,910.0,127.0,4.2,25.8,1007.0,838.38,626.03
2018,6,25,12,45,912.5,123.5,4.25,25.7,999.5,802.67,602.19
2018,6,25,13,0,915.0,120.0,4.3,25.6,992.0,764.12,575.44
2018,6,25,13,15,912.0,119.0,4.35,25.45,976.0,721.07,544.08
2018,6,25,13,30,909.0,118.0,4.4,25.3,960.0,675.79,510.34
2018,6,25,13,45,905.5,116.5,4.4,25.1,938.0,627.79,473.68
2018,6,25,14,0,902.0,115.0,4.4,24.9,916.0,577.98,434.6
2018,6,25,14,15,897.0,112.5,4.4,24.65,887.0,525.08,392.15
2018,6,25,14,30,892.0,110.0,4.4,24.4,858.0,470.95,347.42
2018,6,25,14,45,885.0,107.5,4.4,24.15,823.5,415.06,300.06
2018,6,25,15,0,878.0,105.0,4.4,23.9,789.0,358.6,251.19
2018,6,25,15,15,866.5,103.0,4.4,23.9,749.0,301.0,200.98
2018,6,25,15,30,855.0,101.0,4.4,23.9,709.0,243.81,152.3
2018,6,25,15,45,843.0,97.5,4.25,23.0,665.0,186.19,107.67
2018,6,25,16,0,831.0,94.0,4.1,22.1,621.0,120.76,65.67
2018,6,25,16,15,815.5,90.5,4.05,21.6,574.5,68.59,53.05
2018,6,25,16,30,800.0,87.0,4.0,21.1,528.0,67.21,52.19
2018,6,25,16,45,778.5,83.5,3.95,20.55,479.0,65.63,51.14
2018,6,25,17,0,757.0,80.0,3.9,20.0,430.0,63.96,49.99
2018,6,25,17,15,726.0,76.0,3.85,19.4,379.5,61.72,48.34
2018,6,25,17,30,695.0,72.0,3.8,18.8,329.0,54.51,42.29
2018,6,25,17,45,652.0,66.5,3.75,18.2,279.0,51.11,39.48
2018,6,25,18,0,609.0,61.0,3.7,17.6,229.0,47.63,36.5
2018,6,25,18,15,544.5,54.5,3.6,17.0,182.0,43.15,32.47
2018,6,25,18,30,480.0,48.0,3.5,16.4,135.0,38.63,28.24
2018,6,25,18,45,381.0,39.5,3.4,15.85,95.5,32.23,22.1
2018,6,25,19,0,282.0,31.0,3.3,15.3,56.0,25.8,14.3
2018,6,25,19,15,159.5,18.5,3.2,14.95,31.0,15.49,0.0
2018,6,25,19,30,37.0,6.0,3.1,14.6,6.0,5.12,0.0
2018,6,25,19,45,18.5,3.0,3.05,14.3,3.0,0.0,0.0
2018,6,25,20,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2018,6,25,20,15,0.0,0.0,2.95,13.85,0.0,0.0,0.0
2018,6,25,20,30,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,6,25,20,45,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2018,6,25,21,0,0.0,0.0,2.8,13.3,0.0,0.0,0.0
2018,6,25,21,15,0.0,0.0,2.75,13.2,0.0,0.0,0.0
2018,6,25,21,30,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,6,25,21,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,6,25,22,0,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,6,25,22,15,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,6,25,22,30,0.0,0.0,2.7,12.7,0.0,0.0,0.0
2018,6,25,22,45,0.0,0.0,2.7,12.6,0.0,0.0,0.0
2018,6,25,23,0,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,6,25,23,15,0.0,0.0,2.7,12.45,0.0,0.0,0.0
2018,6,25,23,30,0.0,0.0,2.7,12.4,0.0,0.0,0.0
2018,6,25,23,45,0.0,0.0,2.75,12.35,0.0,0.0,0.0
2018,6,26,0,0,0.0,0.0,2.8,12.3,0.0,0.0,0.0
2018,6,26,0,15,0.0,0.0,2.8,12.25,0.0,0.0,0.0
2018,6,26,0,30,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,6,26,0,45,0.0,0.0,2.85,12.15,0.0,0.0,0.0
2018,6,26,1,0,0.0,0.0,2.9,12.1,0.0,0.0,0.0
2018,6,26,1,15,0.0,0.0,2.9,12.05,0.0,0.0,0.0
2018,6,26,1,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2018,6,26,1,45,0.0,0.0,2.9,11.95,0.0,0.0,0.0
2018,6,26,2,0,0.0,0.0,2.9,11.9,0.0,0.0,0.0
2018,6,26,2,15,0.0,0.0,2.85,11.85,0.0,0.0,0.0
2018,6,26,2,30,0.0,0.0,2.8,11.8,0.0,0.0,0.0
2018,6,26,2,45,0.0,0.0,2.75,11.7,0.0,0.0,0.0
2018,6,26,3,0,0.0,0.0,2.7,11.6,0.0,0.0,0.0
2018,6,26,3,15,0.0,0.0,2.6,11.55,0.0,0.0,0.0
2018,6,26,3,30,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2018,6,26,3,45,0.0,0.0,2.4,11.4,0.0,0.0,0.0
2018,6,26,4,0,0.0,0.0,2.3,11.3,0.0,0.0,0.0
2018,6,26,4,15,0.0,0.0,2.45,11.6,0.0,0.0,0.0
2018,6,26,4,30,0.0,0.0,2.6,11.9,0.0,0.0,0.0
2018,6,26,4,45,48.5,6.5,2.7,12.2,8.0,0.0,0.0
2018,6,26,5,0,97.0,13.0,2.8,12.5,16.0,31.87,0.0
2018,6,26,5,15,231.5,25.5,2.85,13.1,48.0,102.06,45.63
2018,6,26,5,30,366.0,38.0,2.9,13.7,80.0,178.45,130.71
2018,6,26,5,45,459.5,44.5,3.0,14.25,123.5,244.54,190.78
2018,6,26,6,0,553.0,51.0,3.1,14.8,167.0,319.91,257.06
2018,6,26,6,15,612.5,57.0,3.05,15.5,217.0,386.85,315.08
2018,6,26,6,30,672.0,63.0,3.0,16.2,267.0,458.67,374.87
2018,6,26,6,45,713.5,67.0,3.0,16.9,319.0,519.71,424.08
2018,6,26,7,0,755.0,71.0,3.0,17.6,371.0,585.04,474.57
2018,6,26,7,15,784.0,74.0,3.0,18.35,422.5,642.14,516.79
2018,6,26,7,30,813.0,77.0,3.0,19.1,474.0,699.26,556.3
2018,6,26,7,45,835.0,79.5,3.0,19.9,525.0,750.07,589.51
2018,6,26,8,0,857.0,82.0,3.0,20.7,576.0,792.36,615.81
2018,6,26,8,15,873.5,84.5,3.0,21.35,624.0,835.34,642.44
2018,6,26,8,30,890.0,87.0,3.0,22.0,672.0,876.13,667.04
2018,6,26,8,45,902.5,88.5,3.05,22.65,716.0,909.79,686.71
2018,6,26,9,0,915.0,90.0,3.1,23.3,760.0,940.55,704.27
2018,6,26,9,15,922.0,93.5,3.15,23.9,799.0,965.29,717.81
2018,6,26,9,30,929.0,97.0,3.2,24.5,838.0,986.48,728.99
2018,6,26,9,45,933.0,100.0,3.2,25.1,871.0,1000.6,735.16
2018,6,26,10,0,937.0,103.0,3.2,25.7,904.0,1010.89,738.93
2018,6,26,10,15,943.0,103.5,3.35,26.0,931.5,1016.65,741.92
2018,6,26,10,30,949.0,104.0,3.5,26.3,959.0,1018.52,742.5
2018,6,26,10,45,952.5,105.0,3.6,26.6,979.5,1014.59,739.05
2018,6,26,11,0,956.0,106.0,3.7,26.9,1000.0,1006.71,733.18
2018,6,26,11,15,958.5,106.5,3.8,26.95,1014.0,993.53,724.66
2018,6,26,11,30,961.0,107.0,3.9,27.0,1028.0,976.53,713.72
2018,6,26,11,45,962.0,106.5,4.0,27.0,1033.5,953.59,699.02
2018,6,26,12,0,963.0,106.0,4.1,27.0,1039.0,927.16,682.0
2018,6,26,12,15,963.5,106.0,4.15,26.9,1038.5,897.4,662.71
2018,6,26,12,30,964.0,106.0,4.2,26.8,1038.0,864.46,641.17
2018,6,26,12,45,964.5,104.0,4.3,26.7,1029.5,826.78,616.46
2018,6,26,13,0,965.0,102.0,4.4,26.6,1021.0,786.19,589.39
2018,6,26,13,15,962.5,101.5,4.45,26.4,1005.5,742.0,557.51
2018,6,26,13,30,960.0,101.0,4.5,26.2,990.0,695.39,523.1
2018,6,26,13,45,956.5,100.0,4.55,26.05,967.5,645.56,485.33
2018,6,26,14,0,953.0,99.0,4.6,25.9,945.0,593.78,444.95
2018,6,26,14,15,947.5,97.5,4.6,25.55,915.5,538.91,401.18
2018,6,26,14,30,942.0,96.0,4.6,25.2,886.0,482.74,354.98
2018,6,26,14,45,935.0,93.5,4.6,24.9,850.5,424.22,305.53
2018,6,26,15,0,928.0,91.0,4.6,24.6,815.0,365.06,254.4
2018,6,26,15,15,917.5,89.5,4.6,24.6,774.0,305.33,202.24
2018,6,26,15,30,907.0,88.0,4.6,24.6,733.0,245.85,151.48
2018,6,26,15,45,894.5,85.5,4.5,23.7,688.0,185.88,104.97
2018,6,26,16,0,882.0,83.0,4.4,22.8,643.0,126.9,68.58
2018,6,26,16,15,865.5,80.5,4.35,22.2,594.5,72.34,56.09
2018,6,26,16,30,849.0,78.0,4.3,21.6,546.0,70.57,54.94
2018,6,26,16,45,827.0,75.0,4.2,20.95,495.0,60.32,46.49
2018,6,26,17,0,805.0,72.0,4.1,20.3,444.0,58.72,45.4
2018,6,26,17,15,775.5,68.5,4.0,19.65,392.5,56.59,43.83
2018,6,26,17,30,746.0,65.0,3.9,19.0,341.0,54.41,42.17
2018,6,26,17,45,704.0,60.0,3.8,18.4,289.5,50.86,39.23
2018,6,26,18,0,662.0,55.0,3.7,17.8,238.0,47.25,36.13
2018,6,26,18,15,596.0,50.0,3.55,17.2,189.5,39.89,29.58
2018,6,26,18,30,530.0,45.0,3.4,16.6,141.0,36.38,26.25
2018,6,26,18,45,413.5,37.5,3.25,16.0,98.5,30.61,20.7
2018,6,26,19,0,297.0,30.0,3.1,15.4,56.0,24.92,13.65
2018,6,26,19,15,169.5,18.0,3.05,15.05,31.0,15.03,0.0
2018,6,26,19,30,42.0,6.0,3.0,14.7,6.0,5.12,0.0
2018,6,26,19,45,21.0,3.0,2.95,14.35,3.0,0.0,0.0
2018,6,26,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2018,6,26,20,15,0.0,0.0,2.9,13.85,0.0,0.0,0.0
2018,6,26,20,30,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,6,26,20,45,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2018,6,26,21,0,0.0,0.0,2.8,13.3,0.0,0.0,0.0
2018,6,26,21,15,0.0,0.0,2.8,13.2,0.0,0.0,0.0
2018,6,26,21,30,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,6,26,21,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2018,6,26,22,0,0.0,0.0,2.8,12.9,0.0,0.0,0.0
2018,6,26,22,15,0.0,0.0,2.85,12.95,0.0,0.0,0.0
2018,6,26,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2018,6,26,22,45,0.0,0.0,2.9,13.05,0.0,0.0,0.0
2018,6,26,23,0,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,6,26,23,15,0.0,0.0,2.9,13.15,0.0,0.0,0.0
2018,6,26,23,30,0.0,0.0,2.9,13.2,0.0,0.0,0.0
2018,6,26,23,45,0.0,0.0,2.9,13.25,0.0,0.0,0.0
2018,6,27,0,0,0.0,0.0,2.9,13.3,0.0,0.0,0.0
2018,6,27,0,15,0.0,0.0,2.9,13.3,0.0,0.0,0.0
2018,6,27,0,30,0.0,0.0,2.9,13.3,0.0,0.0,0.0
2018,6,27,0,45,0.0,0.0,2.95,13.3,0.0,0.0,0.0
2018,6,27,1,0,0.0,0.0,3.0,13.3,0.0,0.0,0.0
2018,6,27,1,15,0.0,0.0,3.05,13.25,0.0,0.0,0.0
2018,6,27,1,30,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,6,27,1,45,0.0,0.0,3.2,13.2,0.0,0.0,0.0
2018,6,27,2,0,0.0,0.0,3.3,13.2,0.0,0.0,0.0
2018,6,27,2,15,0.0,0.0,3.25,13.1,0.0,0.0,0.0
2018,6,27,2,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2018,6,27,2,45,0.0,0.0,3.15,12.9,0.0,0.0,0.0
2018,6,27,3,0,0.0,0.0,3.1,12.8,0.0,0.0,0.0
2018,6,27,3,15,0.0,0.0,3.1,12.75,0.0,0.0,0.0
2018,6,27,3,30,0.0,0.0,3.1,12.7,0.0,0.0,0.0
2018,6,27,3,45,0.0,0.0,3.05,12.6,0.0,0.0,0.0
2018,6,27,4,0,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2018,6,27,4,15,0.0,0.0,3.1,12.6,0.0,0.0,0.0
2018,6,27,4,30,0.0,0.0,3.2,12.7,0.0,0.0,0.0
2018,6,27,4,45,34.5,5.5,3.25,12.75,6.5,0.0,0.0
2018,6,27,5,0,69.0,11.0,3.3,12.8,13.0,24.12,0.0
2018,6,27,5,15,207.0,25.0,3.3,13.15,45.5,94.55,40.24
2018,6,27,5,30,345.0,39.0,3.3,13.5,78.0,172.01,125.96
2018,6,27,5,45,396.0,44.5,3.35,13.85,110.5,219.7,171.76
2018,6,27,6,0,447.0,50.0,3.4,14.2,143.0,271.65,219.33
2018,6,27,6,15,223.5,63.5,3.4,14.75,110.0,195.24,159.89
2018,6,27,6,30,0.0,77.0,3.4,15.3,77.0,65.48,50.18
2018,6,27,6,45,43.0,107.0,3.35,15.85,124.0,125.73,101.61
2018,6,27,7,0,86.0,137.0,3.3,16.4,171.0,196.89,160.99
2018,6,27,7,15,247.0,146.5,3.3,17.05,263.0,333.07,273.76
2018,6,27,7,30,408.0,156.0,3.3,17.7,355.0,486.34,395.24
2018,6,27,7,45,631.0,119.5,3.3,18.35,464.5,641.97,515.12
2018,6,27,8,0,854.0,83.0,3.3,19.0,574.0,790.92,621.23
2018,6,27,8,15,870.0,84.5,3.35,19.6,621.0,832.28,646.67
2018,6,27,8,30,886.0,86.0,3.4,20.2,668.0,871.46,670.97
2018,6,27,8,45,898.5,88.5,3.4,20.85,712.5,906.2,691.42
2018,6,27,9,0,911.0,91.0,3.4,21.5,757.0,938.04,709.64
2018,6,27,9,15,913.0,96.5,3.45,21.95,794.5,960.28,722.09
2018,6,27,9,30,915.0,102.0,3.5,22.4,832.0,978.77,732.08
2018,6,27,9,45,912.5,109.5,3.55,22.8,863.0,991.22,738.24
2018,6,27,10,0,910.0,117.0,3.6,23.2,894.0,999.62,741.82
2018,6,27,10,15,916.0,118.0,3.7,23.5,921.5,1005.67,744.63
2018,6,27,10,30,922.0,119.0,3.8,23.8,949.0,1007.91,745.03
2018,6,27,10,45,926.5,120.0,3.85,24.05,970.0,1004.87,741.88
2018,6,27,11,0,931.0,121.0,3.9,24.3,991.0,997.96,736.33
2018,6,27,11,15,934.0,121.0,4.0,24.3,1004.5,984.89,727.85
2018,6,27,11,30,937.0,121.0,4.1,24.3,1018.0,968.1,716.96
2018,6,27,11,45,938.5,121.5,4.25,24.35,1025.0,946.79,703.21
2018,6,27,12,0,940.0,122.0,4.4,24.4,1032.0,922.02,687.09
2018,6,27,12,15,939.5,121.5,4.45,24.2,1030.5,891.45,667.14
2018,6,27,12,30,939.0,121.0,4.5,24.0,1029.0,857.86,645.1
2018,6,27,12,45,937.0,121.0,4.6,23.8,1020.5,820.65,620.77
2018,6,27,13,0,935.0,121.0,4.7,23.6,1012.0,780.78,593.6
2018,6,27,13,15,933.0,119.5,4.7,23.35,996.0,737.19,561.63
2018,6,27,13,30,931.0,118.0,4.7,23.1,980.0,691.24,527.15
2018,6,27,13,45,927.0,116.0,4.75,22.9,957.0,641.55,489.06
2018,6,27,14,0,923.0,114.0,4.8,22.7,934.0,590.04,448.45
2018,6,27,14,15,917.0,112.0,4.85,22.3,904.5,535.96,404.92
2018,6,27,14,30,911.0,110.0,4.9,21.9,875.0,480.7,359.02
2018,6,27,14,45,903.0,108.0,4.9,21.55,839.5,423.73,310.25
2018,6,27,15,0,895.0,106.0,4.9,21.2,804.0,366.26,259.97
2018,6,27,15,15,883.5,104.0,4.9,21.2,763.0,307.63,208.18
2018,6,27,15,30,872.0,102.0,4.9,21.2,722.0,249.38,157.89
2018,6,27,15,45,859.5,98.5,4.9,20.25,677.5,190.61,111.72
2018,6,27,16,0,847.0,95.0,4.9,19.3,633.0,124.13,68.23
2018,6,27,16,15,831.5,91.5,4.85,18.8,585.5,69.52,54.46
2018,6,27,16,30,816.0,88.0,4.8,18.3,538.0,68.14,53.6
2018,6,27,16,45,794.0,84.0,4.8,17.8,487.5,66.2,52.21
2018,6,27,17,0,772.0,80.0,4.8,17.3,437.0,64.15,50.71
2018,6,27,17,15,740.0,76.0,4.7,16.75,385.5,61.87,49.0
2018,6,27,17,30,708.0,72.0,4.6,16.2,334.0,59.54,47.19
2018,6,27,17,45,663.0,66.5,4.55,15.7,283.0,51.2,39.97
2018,6,27,18,0,618.0,61.0,4.5,15.2,232.0,47.69,36.91
2018,6,27,18,15,551.5,55.0,4.35,14.75,184.5,43.58,33.17
2018,6,27,18,30,485.0,49.0,4.2,14.3,137.0,39.49,29.25
2018,6,27,18,45,382.5,40.5,4.1,13.8,97.0,33.1,23.06
2018,6,27,19,0,280.0,32.0,4.0,13.3,57.0,26.7,15.2
2018,6,27,19,15,158.0,19.0,3.9,13.15,31.5,14.86,0.0
2018,6,27,19,30,36.0,6.0,3.8,13.0,6.0,5.12,0.0
2018,6,27,19,45,18.0,3.0,3.7,12.8,3.0,0.0,0.0
2018,6,27,20,0,0.0,0.0,3.6,12.6,0.0,0.0,0.0
2018,6,27,20,15,0.0,0.0,3.65,12.6,0.0,0.0,0.0
2018,6,27,20,30,0.0,0.0,3.7,12.6,0.0,0.0,0.0
2018,6,27,20,45,0.0,0.0,3.7,12.65,0.0,0.0,0.0
2018,6,27,21,0,0.0,0.0,3.7,12.7,0.0,0.0,0.0
2018,6,27,21,15,0.0,0.0,3.65,12.7,0.0,0.0,0.0
2018,6,27,21,30,0.0,0.0,3.6,12.7,0.0,0.0,0.0
2018,6,27,21,45,0.0,0.0,3.55,12.7,0.0,0.0,0.0
2018,6,27,22,0,0.0,0.0,3.5,12.7,0.0,0.0,0.0
2018,6,27,22,15,0.0,0.0,3.4,12.7,0.0,0.0,0.0
2018,6,27,22,30,0.0,0.0,3.3,12.7,0.0,0.0,0.0
2018,6,27,22,45,0.0,0.0,3.2,12.75,0.0,0.0,0.0
2018,6,27,23,0,0.0,0.0,3.1,12.8,0.0,0.0,0.0
2018,6,27,23,15,0.0,0.0,3.15,12.8,0.0,0.0,0.0
2018,6,27,23,30,0.0,0.0,3.2,12.8,0.0,0.0,0.0
2018,6,27,23,45,0.0,0.0,3.25,12.8,0.0,0.0,0.0
2018,6,28,0,0,0.0,0.0,3.3,12.8,0.0,0.0,0.0
2018,6,28,0,15,0.0,0.0,3.35,12.8,0.0,0.0,0.0
2018,6,28,0,30,0.0,0.0,3.4,12.8,0.0,0.0,0.0
2018,6,28,0,45,0.0,0.0,3.5,12.85,0.0,0.0,0.0
2018,6,28,1,0,0.0,0.0,3.6,12.9,0.0,0.0,0.0
2018,6,28,1,15,0.0,0.0,3.6,12.9,0.0,0.0,0.0
2018,6,28,1,30,0.0,0.0,3.6,12.9,0.0,0.0,0.0
2018,6,28,1,45,0.0,0.0,3.6,12.95,0.0,0.0,0.0
2018,6,28,2,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2018,6,28,2,15,0.0,0.0,3.6,13.05,0.0,0.0,0.0
2018,6,28,2,30,0.0,0.0,3.6,13.1,0.0,0.0,0.0
2018,6,28,2,45,0.0,0.0,3.6,13.2,0.0,0.0,0.0
2018,6,28,3,0,0.0,0.0,3.6,13.3,0.0,0.0,0.0
2018,6,28,3,15,0.0,0.0,3.6,13.35,0.0,0.0,0.0
2018,6,28,3,30,0.0,0.0,3.6,13.4,0.0,0.0,0.0
2018,6,28,3,45,0.0,0.0,3.6,13.45,0.0,0.0,0.0
2018,6,28,4,0,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2018,6,28,4,15,0.0,0.0,3.65,13.65,0.0,0.0,0.0
2018,6,28,4,30,0.0,0.0,3.7,13.8,0.0,0.0,0.0
2018,6,28,4,45,20.5,6.0,3.75,13.9,6.5,0.0,0.0
2018,6,28,5,0,41.0,12.0,3.8,14.0,13.0,18.97,0.0
2018,6,28,5,15,140.5,27.0,3.9,14.4,41.0,78.02,30.92
2018,6,28,5,30,240.0,42.0,4.0,14.8,69.0,140.21,102.13
2018,6,28,5,45,336.5,51.5,4.05,15.15,110.0,201.25,156.79
2018,6,28,6,0,433.0,61.0,4.1,15.5,151.0,276.63,222.56
2018,6,28,6,15,498.5,68.5,4.1,16.0,198.5,342.35,279.74
2018,6,28,6,30,564.0,76.0,4.1,16.5,246.0,413.65,339.9
2018,6,28,6,45,612.5,80.0,4.1,16.95,296.0,476.07,391.24
2018,6,28,7,0,661.0,84.0,4.1,17.4,346.0,541.3,443.1
2018,6,28,7,15,696.5,87.5,4.1,17.9,397.0,599.42,487.65
2018,6,28,7,30,732.0,91.0,4.1,18.4,448.0,655.66,529.28
2018,6,28,7,45,760.0,93.5,4.1,18.85,498.5,708.24,565.84
2018,6,28,8,0,788.0,96.0,4.1,19.3,549.0,760.18,601.13
2018,6,28,8,15,808.0,98.5,4.1,19.75,596.5,804.45,630.16
2018,6,28,8,30,828.0,101.0,4.1,20.2,644.0,846.88,657.43
2018,6,28,8,45,844.0,102.5,4.1,20.6,688.0,873.25,673.1
2018,6,28,9,0,860.0,104.0,4.1,21.0,732.0,905.91,693.17
2018,6,28,9,15,872.0,105.0,4.05,21.35,771.0,931.53,708.03
2018,6,28,9,30,884.0,106.0,4.0,21.7,810.0,954.03,720.68
2018,6,28,9,45,893.0,107.0,4.0,22.05,844.0,970.34,729.42
2018,6,28,10,0,902.0,108.0,4.0,22.4,878.0,983.12,735.85
2018,6,28,10,15,908.0,109.0,4.05,22.65,905.0,989.35,738.57
2018,6,28,10,30,914.0,110.0,4.1,22.9,932.0,991.82,738.93
2018,6,28,10,45,918.0,111.0,4.1,23.15,953.0,988.58,735.3
2018,6,28,11,0,922.0,112.0,4.1,23.4,974.0,981.51,729.29
2018,6,28,11,15,924.5,112.5,4.15,23.5,987.5,968.8,720.34
2018,6,28,11,30,927.0,113.0,4.2,23.6,1001.0,952.39,709.03
2018,6,28,11,45,927.5,113.5,4.2,23.7,1007.0,930.62,693.91
2018,6,28,12,0,928.0,114.0,4.2,23.8,1013.0,905.46,676.57
2018,6,28,12,15,929.0,112.5,4.2,23.75,1011.5,875.79,656.55
2018,6,28,12,30,930.0,111.0,4.2,23.7,1010.0,843.06,634.39
2018,6,28,12,45,930.0,110.0,4.25,23.7,1002.5,807.05,609.94
2018,6,28,13,0,930.0,109.0,4.3,23.7,995.0,768.25,583.04
2018,6,28,13,15,927.0,108.0,4.25,23.6,979.0,724.75,550.72
2018,6,28,13,30,924.0,107.0,4.2,23.5,963.0,678.98,516.05
2018,6,28,13,45,919.5,105.5,4.2,23.45,940.0,629.83,478.1
2018,6,28,14,0,915.0,104.0,4.2,23.4,917.0,578.94,437.79
2018,6,28,14,15,909.0,103.0,4.15,23.2,888.5,526.14,395.01
2018,6,28,14,30,903.0,102.0,4.1,23.0,860.0,472.16,350.03
2018,6,28,14,45,894.5,101.0,4.1,22.8,825.5,416.28,302.41
2018,6,28,15,0,886.0,100.0,4.1,22.6,791.0,359.94,253.37
2018,6,28,15,15,875.0,98.0,4.1,22.6,751.0,302.04,202.64
2018,6,28,15,30,864.0,96.0,4.1,22.6,711.0,244.47,153.29
2018,6,28,15,45,850.0,93.5,4.0,21.95,666.5,186.72,108.09
2018,6,28,16,0,836.0,91.0,3.9,21.3,622.0,130.13,72.61
2018,6,28,16,15,817.5,88.5,3.9,20.8,574.5,67.28,52.09
2018,6,28,16,30,799.0,86.0,3.9,20.3,527.0,66.49,51.74
2018,6,28,16,45,774.0,83.0,3.85,19.8,477.0,65.18,50.91
2018,6,28,17,0,749.0,80.0,3.8,19.3,427.0,63.83,50.02
2018,6,28,17,15,714.5,77.0,3.75,18.6,376.5,62.33,49.02
2018,6,28,17,30,680.0,74.0,3.7,17.9,326.0,55.77,43.56
2018,6,28,17,45,632.5,69.0,3.65,17.2,276.0,52.78,41.12
2018,6,28,18,0,585.0,64.0,3.6,16.5,226.0,49.76,38.55
2018,6,28,18,15,514.5,57.5,3.55,15.9,179.0,45.36,34.58
2018,6,28,18,30,444.0,51.0,3.5,15.3,132.0,40.96,30.42
2018,6,28,18,45,338.5,42.0,3.4,14.75,93.0,34.24,23.96
2018,6,28,19,0,233.0,33.0,3.3,14.2,54.0,25.61,14.3
2018,6,28,19,15,129.5,19.5,3.3,14.0,30.0,15.21,0.0
2018,6,28,19,30,26.0,6.0,3.3,13.8,6.0,5.12,0.0
2018,6,28,19,45,13.0,3.0,3.35,13.6,3.0,0.0,0.0
2018,6,28,20,0,0.0,0.0,3.4,13.4,0.0,0.0,0.0
2018,6,28,20,15,0.0,0.0,3.3,13.3,0.0,0.0,0.0
2018,6,28,20,30,0.0,0.0,3.2,13.2,0.0,0.0,0.0
2018,6,28,20,45,0.0,0.0,3.15,13.1,0.0,0.0,0.0
2018,6,28,21,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2018,6,28,21,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2018,6,28,21,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2018,6,28,21,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2018,6,28,22,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2018,6,28,22,15,0.0,0.0,3.15,12.95,0.0,0.0,0.0
2018,6,28,22,30,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,6,28,22,45,0.0,0.0,3.05,12.9,0.0,0.0,0.0
2018,6,28,23,0,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,6,28,23,15,0.0,0.0,2.9,12.85,0.0,0.0,0.0
2018,6,28,23,30,0.0,0.0,2.8,12.8,0.0,0.0,0.0
2018,6,28,23,45,0.0,0.0,2.7,12.75,0.0,0.0,0.0
2018,6,29,0,0,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,6,29,0,15,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,6,29,0,30,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,6,29,0,45,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,6,29,1,0,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,6,29,1,15,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,6,29,1,30,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,6,29,1,45,0.0,0.0,2.2,12.35,0.0,0.0,0.0
2018,6,29,2,0,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,6,29,2,15,0.0,0.0,2.15,12.4,0.0,0.0,0.0
2018,6,29,2,30,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,6,29,2,45,0.0,0.0,2.05,12.4,0.0,0.0,0.0
2018,6,29,3,0,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,6,29,3,15,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,6,29,3,30,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,6,29,3,45,0.0,0.0,1.7,12.15,0.0,0.0,0.0
2018,6,29,4,0,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,6,29,4,15,0.0,0.0,1.75,12.3,0.0,0.0,0.0
2018,6,29,4,30,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,6,29,4,45,43.5,6.0,2.05,12.75,7.0,0.0,0.0
2018,6,29,5,0,87.0,12.0,2.2,13.0,14.0,28.7,0.0
2018,6,29,5,15,212.0,23.5,2.25,13.6,43.5,93.81,35.29
2018,6,29,5,30,337.0,35.0,2.3,14.2,73.0,165.45,119.92
2018,6,29,5,45,427.0,43.0,2.35,14.85,115.0,229.58,178.08
2018,6,29,6,0,517.0,51.0,2.4,15.5,157.0,303.08,242.26
2018,6,29,6,15,576.0,56.5,2.35,16.2,205.0,367.27,297.64
2018,6,29,6,30,635.0,62.0,2.3,16.9,253.0,436.32,354.87
2018,6,29,6,45,676.5,66.5,2.3,17.6,303.5,496.15,402.82
2018,6,29,7,0,718.0,71.0,2.3,18.3,354.0,560.37,452.14
2018,6,29,7,15,748.0,74.0,2.3,19.15,404.5,616.62,493.28
2018,6,29,7,30,778.0,77.0,2.3,20.0,455.0,673.08,532.07
2018,6,29,7,45,800.5,80.0,2.35,20.8,505.0,723.64,565.19
2018,6,29,8,0,823.0,83.0,2.4,21.6,555.0,773.12,596.76
2018,6,29,8,15,840.5,85.0,2.45,22.5,602.0,808.08,617.28
2018,6,29,8,30,858.0,87.0,2.5,23.4,649.0,848.38,641.22
2018,6,29,8,45,871.0,89.0,2.6,24.3,692.5,882.4,660.83
2018,6,29,9,0,884.0,91.0,2.7,25.2,736.0,913.66,678.4
2018,6,29,9,15,892.0,94.0,2.8,25.95,774.5,938.38,691.89
2018,6,29,9,30,900.0,97.0,2.9,26.7,813.0,959.73,703.14
2018,6,29,9,45,904.5,100.5,3.05,27.4,846.0,974.74,710.8
2018,6,29,10,0,909.0,104.0,3.2,28.1,879.0,986.02,716.11
2018,6,29,10,15,915.0,105.0,3.25,28.7,906.5,992.39,717.86
2018,6,29,10,30,921.0,106.0,3.3,29.3,934.0,994.97,717.3
2018,6,29,10,45,925.0,106.5,3.35,29.9,954.5,991.31,712.87
2018,6,29,11,0,929.0,107.0,3.4,30.5,975.0,983.84,706.16
2018,6,29,11,15,931.5,107.5,3.5,30.95,988.5,971.16,697.0
2018,6,29,11,30,934.0,108.0,3.6,31.4,1002.0,954.77,685.54
2018,6,29,11,45,935.0,108.0,3.65,31.85,1008.0,932.98,670.36
2018,6,29,12,0,936.0,108.0,3.7,32.3,1014.0,907.76,653.03
2018,6,29,12,15,933.5,109.5,3.8,32.4,1012.5,877.67,633.7
2018,6,29,12,30,931.0,111.0,3.9,32.5,1011.0,844.61,612.32
2018,6,29,12,45,927.0,112.5,4.0,32.65,1002.0,807.61,588.03
2018,6,29,13,0,923.0,114.0,4.1,32.8,993.0,768.06,561.41
2018,6,29,13,15,920.5,113.0,4.15,32.75,977.5,725.14,530.96
2018,6,29,13,30,918.0,112.0,4.2,32.7,962.0,679.93,498.17
2018,6,29,13,45,913.5,110.5,4.25,32.65,939.5,631.03,461.91
2018,6,29,14,0,909.0,109.0,4.3,32.6,917.0,580.37,423.35
2018,6,29,14,15,903.5,107.5,4.3,32.35,888.5,527.7,382.38
2018,6,29,14,30,898.0,106.0,4.3,32.1,860.0,473.79,339.2
2018,6,29,14,45,891.0,103.5,4.3,31.9,825.5,417.6,293.02
2018,6,29,15,0,884.0,101.0,4.3,31.7,791.0,360.82,245.33
2018,6,29,15,15,872.5,99.5,4.3,31.7,751.0,303.22,196.57
2018,6,29,15,30,861.0,98.0,4.3,31.7,711.0,246.0,149.17
2018,6,29,15,45,848.5,95.0,4.2,31.0,667.0,188.24,105.41
2018,6,29,16,0,836.0,92.0,4.1,30.3,623.0,131.48,70.82
2018,6,29,16,15,820.0,88.0,4.0,29.7,575.5,66.99,49.92
2018,6,29,16,30,804.0,84.0,3.9,29.1,528.0,65.19,48.77
2018,6,29,16,45,781.5,80.5,3.8,28.55,478.5,63.51,47.66
2018,6,29,17,0,759.0,77.0,3.7,28.0,429.0,61.74,46.47
2018,6,29,17,15,728.5,73.0,3.5,27.1,378.5,59.42,44.85
2018,6,29,17,30,698.0,69.0,3.3,26.2,328.0,57.03,43.12
2018,6,29,17,45,655.5,64.5,3.15,25.35,278.5,49.64,37.03
2018,6,29,18,0,613.0,60.0,3.0,24.5,229.0,46.87,34.77
2018,6,29,18,15,549.0,53.5,2.75,23.45,182.0,42.35,30.9
2018,6,29,18,30,485.0,47.0,2.5,22.4,135.0,37.8,26.8
2018,6,29,18,45,386.5,38.5,2.2,21.35,95.5,31.36,20.83
2018,6,29,19,0,288.0,30.0,1.9,20.3,56.0,24.89,13.32
2018,6,29,19,15,163.5,18.0,2.05,19.75,31.0,15.02,0.0
2018,6,29,19,30,39.0,6.0,2.2,19.2,6.0,5.12,0.0
2018,6,29,19,45,19.5,3.0,2.3,18.65,3.0,0.0,0.0
2018,6,29,20,0,0.0,0.0,2.4,18.1,0.0,0.0,0.0
2018,6,29,20,15,0.0,0.0,2.45,17.75,0.0,0.0,0.0
2018,6,29,20,30,0.0,0.0,2.5,17.4,0.0,0.0,0.0
2018,6,29,20,45,0.0,0.0,2.5,17.05,0.0,0.0,0.0
2018,6,29,21,0,0.0,0.0,2.5,16.7,0.0,0.0,0.0
2018,6,29,21,15,0.0,0.0,2.45,16.5,0.0,0.0,0.0
2018,6,29,21,30,0.0,0.0,2.4,16.3,0.0,0.0,0.0
2018,6,29,21,45,0.0,0.0,2.35,16.1,0.0,0.0,0.0
2018,6,29,22,0,0.0,0.0,2.3,15.9,0.0,0.0,0.0
2018,6,29,22,15,0.0,0.0,2.2,15.75,0.0,0.0,0.0
2018,6,29,22,30,0.0,0.0,2.1,15.6,0.0,0.0,0.0
2018,6,29,22,45,0.0,0.0,2.0,15.45,0.0,0.0,0.0
2018,6,29,23,0,0.0,0.0,1.9,15.3,0.0,0.0,0.0
2018,6,29,23,15,0.0,0.0,1.75,15.2,0.0,0.0,0.0
2018,6,29,23,30,0.0,0.0,1.6,15.1,0.0,0.0,0.0
2018,6,29,23,45,0.0,0.0,1.5,14.95,0.0,0.0,0.0
2018,6,30,0,0,0.0,0.0,1.4,14.8,0.0,0.0,0.0
2018,6,30,0,15,0.0,0.0,1.4,14.7,0.0,0.0,0.0
2018,6,30,0,30,0.0,0.0,1.4,14.6,0.0,0.0,0.0
2018,6,30,0,45,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2018,6,30,1,0,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,6,30,1,15,0.0,0.0,1.3,14.25,0.0,0.0,0.0
2018,6,30,1,30,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,6,30,1,45,0.0,0.0,1.3,13.95,0.0,0.0,0.0
2018,6,30,2,0,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,6,30,2,15,0.0,0.0,1.25,13.7,0.0,0.0,0.0
2018,6,30,2,30,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,6,30,2,45,0.0,0.0,1.2,13.45,0.0,0.0,0.0
2018,6,30,3,0,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,6,30,3,15,0.0,0.0,1.15,13.15,0.0,0.0,0.0
2018,6,30,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,6,30,3,45,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,6,30,4,0,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,6,30,4,15,0.0,0.0,1.25,13.2,0.0,0.0,0.0
2018,6,30,4,30,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,6,30,4,45,56.0,5.5,1.55,14.0,7.0,0.0,0.0
2018,6,30,5,0,112.0,11.0,1.7,14.4,14.0,33.08,0.0
2018,6,30,5,15,250.0,21.5,1.8,15.05,44.5,101.88,35.26
2018,6,30,5,30,388.0,32.0,1.9,15.7,75.0,179.07,128.39
2018,6,30,5,45,475.5,39.0,2.0,16.35,118.0,243.65,187.31
2018,6,30,6,0,563.0,46.0,2.1,17.0,161.0,317.37,251.53
2018,6,30,6,15,620.0,50.5,2.0,18.0,209.5,379.71,304.74
2018,6,30,6,30,677.0,55.0,1.9,19.0,258.0,448.9,360.94
2018,6,30,6,45,716.0,59.0,1.8,20.0,309.0,510.83,408.9
2018,6,30,7,0,755.0,63.0,1.7,21.0,360.0,574.58,455.82
2018,6,30,7,15,782.5,66.0,1.6,22.3,411.0,630.64,494.21
2018,6,30,7,30,810.0,69.0,1.5,23.6,462.0,680.58,524.9
2018,6,30,7,45,830.5,72.0,1.4,24.85,512.0,730.38,554.06
2018,6,30,8,0,851.0,75.0,1.3,26.1,562.0,778.92,581.12
2018,6,30,8,15,867.0,77.0,1.4,27.15,609.5,820.97,605.6
2018,6,30,8,30,883.0,79.0,1.5,28.2,657.0,860.87,628.25
2018,6,30,8,45,895.0,81.0,1.6,29.2,700.5,894.78,646.8
2018,6,30,9,0,907.0,83.0,1.7,30.2,744.0,925.8,663.32
2018,6,30,9,15,915.0,85.0,1.85,31.1,782.5,950.02,676.23
2018,6,30,9,30,923.0,87.0,2.0,32.0,821.0,970.8,686.96
2018,6,30,9,45,929.0,88.5,2.1,32.85,854.0,985.57,693.51
2018,6,30,10,0,935.0,90.0,2.2,33.7,887.0,996.62,697.83
2018,6,30,10,15,939.5,91.5,2.35,34.25,914.0,1002.41,700.36
2018,6,30,10,30,944.0,93.0,2.5,34.8,941.0,1004.31,700.57
2018,6,30,10,45,947.5,94.0,2.6,35.4,962.0,1000.82,696.92
2018,6,30,11,0,951.0,95.0,2.7,36.0,983.0,993.43,690.99
2018,6,30,11,15,952.5,95.5,2.8,36.2,996.0,979.8,682.43
2018,6,30,11,30,954.0,96.0,2.9,36.4,1009.0,962.41,671.61
2018,6,30,11,45,954.0,97.0,3.0,36.65,1015.0,940.48,657.83
2018,6,30,12,0,954.0,98.0,3.1,36.9,1021.0,915.06,641.85
2018,6,30,12,15,951.0,100.0,3.2,36.9,1019.5,884.69,623.32
2018,6,30,12,30,948.0,102.0,3.3,36.9,1018.0,851.3,602.71
2018,6,30,12,45,942.5,104.5,3.4,36.9,1008.5,813.55,579.09
2018,6,30,13,0,937.0,107.0,3.5,36.9,999.0,773.28,553.39
2018,6,30,13,15,933.0,106.5,3.55,36.75,983.0,729.25,523.22
2018,6,30,13,30,929.0,106.0,3.6,36.6,967.0,683.01,490.74
2018,6,30,13,45,923.5,105.5,3.65,36.5,944.0,633.84,455.22
2018,6,30,14,0,918.0,105.0,3.7,36.4,921.0,582.98,417.45
2018,6,30,14,15,911.5,104.0,3.75,36.15,892.0,529.77,377.05
2018,6,30,14,30,905.0,103.0,3.8,35.9,863.0,475.41,334.47
2018,6,30,14,45,896.0,102.0,3.8,35.65,828.0,419.19,289.2
2018,6,30,15,0,887.0,101.0,3.8,35.4,793.0,362.56,242.56
2018,6,30,15,15,876.0,99.0,3.8,35.4,753.0,304.54,194.31
2018,6,30,15,30,865.0,97.0,3.8,35.4,713.0,246.86,147.29
2018,6,30,15,45,849.0,95.5,3.85,34.55,668.0,189.36,104.6
2018,6,30,16,0,833.0,94.0,3.9,33.7,623.0,124.53,64.33
2018,6,30,16,15,813.0,91.5,3.95,33.0,575.0,69.18,50.99
2018,6,30,16,30,793.0,89.0,4.0,32.3,527.0,68.45,50.76
2018,6,30,16,45,769.0,86.0,4.0,31.55,477.5,67.25,50.12
2018,6,30,17,0,745.0,83.0,4.0,30.8,428.0,66.01,49.43
2018,6,30,17,15,712.0,78.5,3.9,29.75,377.0,63.45,47.7
2018,6,30,17,30,679.0,74.0,3.8,28.7,326.0,55.76,41.57
2018,6,30,17,45,634.0,68.5,3.7,27.65,276.0,52.41,39.01
2018,6,30,18,0,589.0,63.0,3.6,26.6,226.0,49.0,36.26
2018,6,30,18,15,520.5,56.5,3.4,25.5,179.0,44.58,32.51
2018,6,30,18,30,452.0,50.0,3.2,24.4,132.0,40.15,28.54
2018,6,30,18,45,352.5,40.5,3.0,23.3,92.5,32.98,21.98
2018,6,30,19,0,253.0,31.0,2.8,22.2,53.0,25.72,13.78
2018,6,30,19,15,142.5,18.0,2.8,21.65,29.0,14.07,0.0
2018,6,30,19,30,32.0,5.0,2.8,21.1,5.0,4.27,0.0
2018,6,30,19,45,16.0,2.5,2.75,20.55,2.5,0.0,0.0
2018,6,30,20,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2018,6,30,20,15,0.0,0.0,2.75,19.75,0.0,0.0,0.0
2018,6,30,20,30,0.0,0.0,2.8,19.5,0.0,0.0,0.0
2018,6,30,20,45,0.0,0.0,2.85,19.3,0.0,0.0,0.0
2018,6,30,21,0,0.0,0.0,2.9,19.1,0.0,0.0,0.0
2018,6,30,21,15,0.0,0.0,2.95,18.85,0.0,0.0,0.0
2018,6,30,21,30,0.0,0.0,3.0,18.6,0.0,0.0,0.0
2018,6,30,21,45,0.0,0.0,3.05,18.35,0.0,0.0,0.0
2018,6,30,22,0,0.0,0.0,3.1,18.1,0.0,0.0,0.0
2018,6,30,22,15,0.0,0.0,3.1,17.9,0.0,0.0,0.0
2018,6,30,22,30,0.0,0.0,3.1,17.7,0.0,0.0,0.0
2018,6,30,22,45,0.0,0.0,3.1,17.45,0.0,0.0,0.0
2018,6,30,23,0,0.0,0.0,3.1,17.2,0.0,0.0,0.0
2018,6,30,23,15,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2018,6,30,23,30,0.0,0.0,3.0,16.8,0.0,0.0,0.0
2018,6,30,23,45,0.0,0.0,3.0,16.6,0.0,0.0,0.0
2018,7,1,0,0,0.0,0.0,3.0,16.4,0.0,0.0,0.0
2018,7,1,0,15,0.0,0.0,2.95,16.2,0.0,0.0,0.0
2018,7,1,0,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2018,7,1,0,45,0.0,0.0,2.9,15.85,0.0,0.0,0.0
2018,7,1,1,0,0.0,0.0,2.9,15.7,0.0,0.0,0.0
2018,7,1,1,15,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2018,7,1,1,30,0.0,0.0,3.0,15.3,0.0,0.0,0.0
2018,7,1,1,45,0.0,0.0,3.05,15.15,0.0,0.0,0.0
2018,7,1,2,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2018,7,1,2,15,0.0,0.0,3.1,14.95,0.0,0.0,0.0
2018,7,1,2,30,0.0,0.0,3.1,14.9,0.0,0.0,0.0
2018,7,1,2,45,0.0,0.0,3.1,14.8,0.0,0.0,0.0
2018,7,1,3,0,0.0,0.0,3.1,14.7,0.0,0.0,0.0
2018,7,1,3,15,0.0,0.0,3.05,14.7,0.0,0.0,0.0
2018,7,1,3,30,0.0,0.0,3.0,14.7,0.0,0.0,0.0
2018,7,1,3,45,0.0,0.0,3.0,14.65,0.0,0.0,0.0
2018,7,1,4,0,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,7,1,4,15,0.0,0.0,3.05,14.8,0.0,0.0,0.0
2018,7,1,4,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2018,7,1,4,45,29.5,5.0,3.15,15.2,5.5,0.0,0.0
2018,7,1,5,0,59.0,10.0,3.2,15.4,11.0,20.98,0.0
2018,7,1,5,15,153.0,23.5,3.3,15.95,37.5,76.37,22.99
2018,7,1,5,30,247.0,37.0,3.4,16.5,64.0,136.36,97.51
2018,7,1,5,45,326.0,49.0,3.45,17.05,103.5,193.91,149.44
2018,7,1,6,0,405.0,61.0,3.5,17.6,143.0,263.55,209.92
2018,7,1,6,15,463.0,70.5,3.5,18.25,189.0,326.13,263.82
2018,7,1,6,30,521.0,80.0,3.5,18.9,235.0,393.71,320.16
2018,7,1,6,45,564.0,87.0,3.45,19.55,283.5,454.27,369.03
2018,7,1,7,0,607.0,94.0,3.4,20.2,332.0,517.32,418.08
2018,7,1,7,15,639.5,100.0,3.35,20.95,381.5,574.15,460.41
2018,7,1,7,30,672.0,106.0,3.3,21.7,431.0,631.72,501.81
2018,7,1,7,45,697.0,111.0,3.25,22.4,480.0,682.73,536.78
2018,7,1,8,0,722.0,116.0,3.2,23.1,529.0,733.13,569.6
2018,7,1,8,15,742.0,120.0,3.2,23.85,575.5,777.23,597.27
2018,7,1,8,30,762.0,124.0,3.2,24.6,622.0,815.42,620.27
2018,7,1,8,45,778.0,127.5,3.2,25.35,665.5,851.78,641.66
2018,7,1,9,0,794.0,131.0,3.2,26.1,709.0,885.71,661.06
2018,7,1,9,15,811.0,131.0,3.25,26.7,749.0,914.14,677.25
2018,7,1,9,30,828.0,131.0,3.3,27.3,789.0,939.69,691.45
2018,7,1,9,45,844.0,130.0,3.35,27.9,825.0,948.14,694.33
2018,7,1,10,0,860.0,129.0,3.4,28.5,861.0,965.19,703.08
2018,7,1,10,15,867.5,129.5,3.45,28.95,888.5,972.12,705.61
2018,7,1,10,30,875.0,130.0,3.5,29.4,916.0,975.44,705.98
2018,7,1,10,45,880.5,131.0,3.6,29.85,937.5,973.65,703.48
2018,7,1,11,0,886.0,132.0,3.7,30.3,959.0,968.14,698.71
2018,7,1,11,15,890.0,132.5,3.75,30.6,973.5,957.07,690.56
2018,7,1,11,30,894.0,133.0,3.8,30.9,988.0,942.37,680.18
2018,7,1,11,45,896.0,133.0,3.9,31.15,995.0,921.94,666.55
2018,7,1,12,0,898.0,133.0,4.0,31.4,1002.0,898.18,650.78
2018,7,1,12,15,895.5,134.0,4.05,31.5,1000.0,868.34,631.11
2018,7,1,12,30,893.0,135.0,4.1,31.6,998.0,835.71,609.55
2018,7,1,12,45,888.0,137.0,4.15,31.65,989.0,799.32,585.48
2018,7,1,13,0,883.0,139.0,4.2,31.7,980.0,760.59,558.57
2018,7,1,13,15,879.5,138.5,4.25,31.5,964.5,718.78,529.05
2018,7,1,13,30,876.0,138.0,4.3,31.3,949.0,674.86,497.31
2018,7,1,13,45,870.5,137.0,4.35,31.1,926.5,627.45,462.24
2018,7,1,14,0,865.0,136.0,4.4,30.9,904.0,578.46,425.0
2018,7,1,14,15,858.0,134.0,4.35,30.55,875.0,526.67,384.67
2018,7,1,14,30,851.0,132.0,4.3,30.2,846.0,473.88,342.38
2018,7,1,14,45,841.5,129.5,4.3,29.85,811.0,415.75,295.05
2018,7,1,15,0,832.0,127.0,4.3,29.5,776.0,359.55,248.03
2018,7,1,15,15,819.5,124.5,4.3,29.5,736.0,302.66,199.81
2018,7,1,15,30,807.0,122.0,4.3,29.5,696.0,246.45,153.08
2018,7,1,15,45,792.5,118.5,4.2,28.65,652.5,190.17,110.17
2018,7,1,16,0,778.0,115.0,4.1,27.8,609.0,135.31,76.05
2018,7,1,16,15,760.0,110.0,4.05,27.25,562.0,80.99,62.08
2018,7,1,16,30,742.0,105.0,4.0,26.7,515.0,78.89,60.72
2018,7,1,16,45,717.5,100.5,4.0,26.15,466.0,70.33,53.89
2018,7,1,17,0,693.0,96.0,4.0,25.6,417.0,68.62,52.76
2018,7,1,17,15,658.5,90.5,3.9,24.8,367.0,65.97,50.87
2018,7,1,17,30,624.0,85.0,3.8,24.0,317.0,63.22,48.82
2018,7,1,17,45,577.5,78.5,3.75,23.2,268.0,59.48,45.86
2018,7,1,18,0,531.0,72.0,3.7,22.4,219.0,55.66,42.68
2018,7,1,18,15,463.5,63.5,3.65,21.45,173.0,49.95,37.74
2018,7,1,18,30,396.0,55.0,3.6,20.5,127.0,44.14,32.47
2018,7,1,18,45,302.5,43.5,3.5,19.6,88.5,33.53,22.82
2018,7,1,19,0,209.0,32.0,3.4,18.7,50.0,24.79,13.31
2018,7,1,19,15,116.5,18.5,3.35,18.1,27.5,14.42,0.0
2018,7,1,19,30,24.0,5.0,3.3,17.5,5.0,4.27,0.0
2018,7,1,19,45,12.0,2.5,3.3,16.9,2.5,0.0,0.0
2018,7,1,20,0,0.0,0.0,3.3,16.3,0.0,0.0,0.0
2018,7,1,20,15,0.0,0.0,3.25,16.05,0.0,0.0,0.0
2018,7,1,20,30,0.0,0.0,3.2,15.8,0.0,0.0,0.0
