Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,10,9,15,803.5,124.5,2.65,29.05,692.5,936.96,683.76
2018,8,10,9,30,809.0,131.0,2.7,29.8,731.0,959.88,695.3
2018,8,10,9,45,809.0,140.0,2.75,30.55,764.0,976.51,702.8
2018,8,10,10,0,809.0,149.0,2.8,31.3,797.0,989.3,707.92
2018,8,10,10,15,818.5,150.0,2.85,31.8,826.0,999.35,712.13
2018,8,10,10,30,828.0,151.0,2.9,32.3,855.0,1005.67,714.1
2018,8,10,10,45,835.5,151.0,2.95,32.8,877.5,1005.17,711.91
2018,8,10,11,0,843.0,151.0,3.0,33.3,900.0,1000.84,707.5
2018,8,10,11,15,847.0,151.5,3.1,33.6,914.5,989.78,699.96
2018,8,10,11,30,851.0,152.0,3.2,33.9,929.0,974.95,690.16
2018,8,10,11,45,853.0,152.5,3.25,34.2,936.5,941.45,668.18
2018,8,10,12,0,855.0,153.0,3.3,34.5,944.0,918.26,652.93
2018,8,10,12,15,852.5,154.5,3.35,34.85,943.0,888.73,633.4
2018,8,10,12,30,850.0,156.0,3.4,35.2,942.0,866.96,618.93
2018,8,10,12,45,844.0,158.0,3.4,35.6,932.5,828.41,593.08
2018,8,10,13,0,838.0,160.0,3.4,36.0,923.0,787.45,564.87
2018,8,10,13,15,834.0,159.0,3.45,36.05,907.0,743.13,534.48
2018,8,10,13,30,830.0,158.0,3.5,36.1,891.0,696.76,502.01
2018,8,10,13,45,823.0,157.0,3.55,36.2,868.0,646.7,466.08
2018,8,10,14,0,816.0,156.0,3.6,36.3,845.0,595.29,428.24
2018,8,10,14,15,806.0,154.0,3.65,36.0,814.5,540.46,387.58
2018,8,10,14,30,796.0,152.0,3.7,35.7,784.0,485.11,345.21
2018,8,10,14,45,783.0,149.5,3.75,35.45,747.5,427.94,300.16
2018,8,10,15,0,770.0,147.0,3.8,35.2,711.0,371.12,254.21
2018,8,10,15,15,754.5,144.0,3.8,35.2,670.0,308.78,203.42
2018,8,10,15,30,739.0,141.0,3.8,35.2,629.0,251.8,157.16
2018,8,10,15,45,717.0,137.0,3.8,34.1,583.0,194.6,114.41
2018,8,10,16,0,695.0,133.0,3.8,33.0,537.0,139.91,80.28
2018,8,10,16,15,666.5,128.5,3.75,32.15,488.0,87.51,66.38
2018,8,10,16,30,638.0,124.0,3.7,31.3,439.0,85.92,65.59
2018,8,10,16,45,603.5,117.0,3.6,30.45,388.5,83.05,63.68
2018,8,10,17,0,569.0,110.0,3.5,29.6,338.0,80.04,61.61
2018,8,10,17,15,524.5,101.0,3.35,28.45,288.0,75.21,58.01
2018,8,10,17,30,480.0,92.0,3.2,27.3,238.0,67.7,52.0
2018,8,10,17,45,421.0,80.5,3.05,26.1,190.5,59.92,45.56
2018,8,10,18,0,362.0,69.0,2.9,24.9,143.0,51.94,38.69
2018,8,10,18,15,283.5,54.0,2.85,24.0,102.0,41.08,29.05
2018,8,10,18,30,205.0,39.0,2.8,23.1,61.0,29.98,18.6
2018,8,10,18,45,120.5,23.5,2.75,22.15,34.5,18.24,0.0
2018,8,10,19,0,36.0,8.0,2.7,21.2,8.0,6.83,0.0
2018,8,10,19,15,18.0,4.0,2.75,20.75,4.0,0.0,0.0
2018,8,10,19,30,0.0,0.0,2.8,20.3,0.0,0.0,0.0
2018,8,10,19,45,0.0,0.0,2.9,19.9,0.0,0.0,0.0
2018,8,10,20,0,0.0,0.0,3.0,19.5,0.0,0.0,0.0
2018,8,10,20,15,0.0,0.0,3.0,19.25,0.0,0.0,0.0
2018,8,10,20,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2018,8,10,20,45,0.0,0.0,3.0,18.8,0.0,0.0,0.0
2018,8,10,21,0,0.0,0.0,3.0,18.6,0.0,0.0,0.0
2018,8,10,21,15,0.0,0.0,3.0,18.45,0.0,0.0,0.0
2018,8,10,21,30,0.0,0.0,3.0,18.3,0.0,0.0,0.0
2018,8,10,21,45,0.0,0.0,2.95,18.15,0.0,0.0,0.0
2018,8,10,22,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2018,8,10,22,15,0.0,0.0,2.85,17.9,0.0,0.0,0.0
2018,8,10,22,30,0.0,0.0,2.8,17.8,0.0,0.0,0.0
2018,8,10,22,45,0.0,0.0,2.75,17.7,0.0,0.0,0.0
2018,8,10,23,0,0.0,0.0,2.7,17.6,0.0,0.0,0.0
2018,8,10,23,15,0.0,0.0,2.6,17.5,0.0,0.0,0.0
2018,8,10,23,30,0.0,0.0,2.5,17.4,0.0,0.0,0.0
2018,8,10,23,45,0.0,0.0,2.4,17.35,0.0,0.0,0.0
2018,8,11,0,0,0.0,0.0,2.3,17.3,0.0,0.0,0.0
2018,8,11,0,15,0.0,0.0,2.2,17.2,0.0,0.0,0.0
2018,8,11,0,30,0.0,0.0,2.1,17.1,0.0,0.0,0.0
2018,8,11,0,45,0.0,0.0,2.05,17.05,0.0,0.0,0.0
2018,8,11,1,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2018,8,11,1,15,0.0,0.0,2.0,16.9,0.0,0.0,0.0
2018,8,11,1,30,0.0,0.0,2.0,16.8,0.0,0.0,0.0
2018,8,11,1,45,0.0,0.0,2.05,16.75,0.0,0.0,0.0
2018,8,11,2,0,0.0,0.0,2.1,16.7,0.0,0.0,0.0
2018,8,11,2,15,0.0,0.0,2.15,16.6,0.0,0.0,0.0
2018,8,11,2,30,0.0,0.0,2.2,16.5,0.0,0.0,0.0
2018,8,11,2,45,0.0,0.0,2.25,16.45,0.0,0.0,0.0
2018,8,11,3,0,0.0,0.0,2.3,16.4,0.0,0.0,0.0
2018,8,11,3,15,0.0,0.0,2.35,16.3,0.0,0.0,0.0
2018,8,11,3,30,0.0,0.0,2.4,16.2,0.0,0.0,0.0
2018,8,11,3,45,0.0,0.0,2.45,16.1,0.0,0.0,0.0
2018,8,11,4,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2018,8,11,4,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2018,8,11,4,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2018,8,11,4,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2018,8,11,5,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2018,8,11,5,15,25.0,5.5,2.9,16.45,6.0,0.0,0.0
2018,8,11,5,30,50.0,11.0,3.0,16.9,12.0,25.98,0.0
2018,8,11,5,45,135.0,27.0,3.15,17.3,40.5,101.57,47.91
2018,8,11,6,0,220.0,43.0,3.3,17.7,69.0,171.29,130.6
2018,8,11,6,15,293.5,58.0,3.3,18.4,111.0,237.38,189.55
2018,8,11,6,30,367.0,73.0,3.3,19.1,153.0,311.49,253.04
2018,8,11,6,45,421.0,86.0,3.3,19.8,201.0,378.43,308.91
2018,8,11,7,0,475.0,99.0,3.3,20.5,249.0,449.9,366.27
2018,8,11,7,15,515.0,109.0,3.35,21.25,298.5,511.8,414.05
2018,8,11,7,30,555.0,119.0,3.4,22.0,348.0,582.67,466.72
2018,8,11,7,45,584.0,128.5,3.45,22.8,397.5,639.93,507.36
2018,8,11,8,0,613.0,138.0,3.5,23.6,447.0,697.14,546.64
2018,8,11,8,15,635.5,145.5,3.5,24.25,494.5,746.16,578.57
2018,8,11,8,30,658.0,153.0,3.5,24.9,542.0,793.93,608.92
2018,8,11,8,45,673.5,160.5,3.5,25.5,585.5,833.64,633.18
2018,8,11,9,0,689.0,168.0,3.5,26.1,629.0,871.11,655.54
2018,8,11,9,15,698.5,176.0,3.55,26.7,668.0,900.81,672.64
2018,8,11,9,30,708.0,184.0,3.6,27.3,707.0,927.55,687.66
2018,8,11,9,45,712.0,192.5,3.6,27.9,740.0,946.23,696.95
2018,8,11,10,0,716.0,201.0,3.6,28.5,773.0,961.48,704.04
2018,8,11,10,15,723.5,205.0,3.65,28.85,801.0,972.04,709.15
2018,8,11,10,30,731.0,209.0,3.7,29.2,829.0,979.09,712.09
2018,8,11,10,45,735.5,212.5,3.7,29.55,850.5,979.04,710.23
2018,8,11,11,0,740.0,216.0,3.7,29.9,872.0,975.38,706.2
2018,8,11,11,15,743.0,218.5,3.75,30.0,886.5,965.64,699.38
2018,8,11,11,30,746.0,221.0,3.8,30.1,901.0,952.36,690.4
2018,8,11,11,45,747.0,222.5,3.85,30.2,908.0,932.75,677.37
2018,8,11,12,0,748.0,224.0,3.9,30.3,915.0,909.87,662.25
2018,8,11,12,15,752.0,221.5,3.95,30.25,915.5,882.71,644.42
2018,8,11,12,30,756.0,219.0,4.0,30.2,916.0,852.48,624.22
2018,8,11,12,45,759.0,214.0,4.1,30.1,908.5,816.27,600.06
2018,8,11,13,0,762.0,209.0,4.2,30.0,901.0,777.41,573.62
2018,8,11,13,15,743.5,214.0,4.2,29.75,879.5,729.35,539.88
2018,8,11,13,30,725.0,219.0,4.2,29.5,858.0,680.54,504.97
2018,8,11,13,45,705.0,222.0,4.25,29.2,830.0,628.78,467.44
2018,8,11,14,0,685.0,225.0,4.3,28.9,802.0,577.19,429.08
2018,8,11,14,15,699.5,211.0,4.25,28.5,782.0,530.35,393.21
2018,8,11,14,30,714.0,197.0,4.2,28.1,762.0,480.86,354.03
2018,8,11,14,45,702.0,192.5,4.2,27.65,726.5,425.61,309.57
2018,8,11,15,0,690.0,188.0,4.2,27.2,691.0,370.84,264.38
2018,8,11,15,15,677.0,181.5,4.2,27.2,651.5,315.04,217.45
2018,8,11,15,30,664.0,175.0,4.2,27.2,612.0,260.36,171.95
2018,8,11,15,45,645.0,168.0,4.1,26.1,567.5,205.78,130.06
2018,8,11,16,0,626.0,161.0,4.0,25.0,523.0,153.53,96.3
2018,8,11,16,15,602.5,152.0,3.9,24.4,475.0,102.33,81.02
2018,8,11,16,30,579.0,143.0,3.8,23.8,427.0,98.95,78.69
2018,8,11,16,45,548.0,133.0,3.75,23.2,378.0,92.57,73.74
2018,8,11,17,0,517.0,123.0,3.7,22.6,329.0,87.02,69.41
2018,8,11,17,15,474.5,112.0,3.6,21.95,280.0,80.41,64.09
2018,8,11,17,30,432.0,101.0,3.5,21.3,231.0,73.56,58.4
2018,8,11,17,45,376.5,86.5,3.4,20.65,184.0,63.89,50.05
2018,8,11,18,0,321.0,72.0,3.3,20.0,137.0,53.91,41.18
2018,8,11,18,15,247.0,55.0,3.25,19.45,96.5,41.69,30.11
2018,8,11,18,30,173.0,38.0,3.2,18.9,56.0,29.15,18.09
2018,8,11,18,45,100.5,22.5,3.15,18.35,31.5,17.45,0.0
2018,8,11,19,0,28.0,7.0,3.1,17.8,7.0,5.97,0.0
2018,8,11,19,15,14.0,3.5,3.05,17.55,3.5,0.0,0.0
2018,8,11,19,30,0.0,0.0,3.0,17.3,0.0,0.0,0.0
2018,8,11,19,45,0.0,0.0,3.0,17.05,0.0,0.0,0.0
2018,8,11,20,0,0.0,0.0,3.0,16.8,0.0,0.0,0.0
2018,8,11,20,15,0.0,0.0,2.95,16.65,0.0,0.0,0.0
2018,8,11,20,30,0.0,0.0,2.9,16.5,0.0,0.0,0.0
2018,8,11,20,45,0.0,0.0,2.9,16.4,0.0,0.0,0.0
2018,8,11,21,0,0.0,0.0,2.9,16.3,0.0,0.0,0.0
2018,8,11,21,15,0.0,0.0,2.85,16.2,0.0,0.0,0.0
2018,8,11,21,30,0.0,0.0,2.8,16.1,0.0,0.0,0.0
2018,8,11,21,45,0.0,0.0,2.75,16.05,0.0,0.0,0.0
2018,8,11,22,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2018,8,11,22,15,0.0,0.0,2.7,15.9,0.0,0.0,0.0
2018,8,11,22,30,0.0,0.0,2.7,15.8,0.0,0.0,0.0
2018,8,11,22,45,0.0,0.0,2.65,15.75,0.0,0.0,0.0
2018,8,11,23,0,0.0,0.0,2.6,15.7,0.0,0.0,0.0
2018,8,11,23,15,0.0,0.0,2.6,15.65,0.0,0.0,0.0
2018,8,11,23,30,0.0,0.0,2.6,15.6,0.0,0.0,0.0
2018,8,11,23,45,0.0,0.0,2.6,15.55,0.0,0.0,0.0
2018,8,12,0,0,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2018,8,12,0,15,0.0,0.0,2.55,15.4,0.0,0.0,0.0
2018,8,12,0,30,0.0,0.0,2.5,15.3,0.0,0.0,0.0
2018,8,12,0,45,0.0,0.0,2.5,15.25,0.0,0.0,0.0
2018,8,12,1,0,0.0,0.0,2.5,15.2,0.0,0.0,0.0
2018,8,12,1,15,0.0,0.0,2.4,15.1,0.0,0.0,0.0
2018,8,12,1,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2018,8,12,1,45,0.0,0.0,2.25,14.95,0.0,0.0,0.0
2018,8,12,2,0,0.0,0.0,2.2,14.9,0.0,0.0,0.0
2018,8,12,2,15,0.0,0.0,2.1,14.8,0.0,0.0,0.0
2018,8,12,2,30,0.0,0.0,2.0,14.7,0.0,0.0,0.0
2018,8,12,2,45,0.0,0.0,1.95,14.6,0.0,0.0,0.0
2018,8,12,3,0,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2018,8,12,3,15,0.0,0.0,1.85,14.45,0.0,0.0,0.0
2018,8,12,3,30,0.0,0.0,1.8,14.4,0.0,0.0,0.0
2018,8,12,3,45,0.0,0.0,1.7,14.3,0.0,0.0,0.0
2018,8,12,4,0,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,8,12,4,15,0.0,0.0,1.65,14.35,0.0,0.0,0.0
2018,8,12,4,30,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2018,8,12,4,45,0.0,0.0,1.75,14.6,0.0,0.0,0.0
2018,8,12,5,0,0.0,0.0,1.8,14.7,0.0,0.0,0.0
2018,8,12,5,15,20.0,4.5,2.0,15.2,5.0,0.0,0.0
2018,8,12,5,30,40.0,9.0,2.2,15.7,10.0,21.0,0.0
2018,8,12,5,45,114.0,25.5,2.4,16.2,37.0,91.06,37.84
2018,8,12,6,0,188.0,42.0,2.6,16.7,64.0,156.36,118.91
2018,8,12,6,15,261.5,58.5,2.55,17.45,105.5,222.59,177.86
2018,8,12,6,30,335.0,75.0,2.5,18.2,147.0,296.8,241.26
2018,8,12,6,45,393.0,87.5,2.45,18.9,194.5,363.96,297.19
2018,8,12,7,0,451.0,100.0,2.4,19.6,242.0,436.15,354.95
2018,8,12,7,15,497.0,109.5,2.4,20.45,292.0,500.64,404.36
2018,8,12,7,30,543.0,119.0,2.4,21.3,342.0,567.82,453.87
2018,8,12,7,45,580.5,125.5,2.35,22.15,392.0,635.05,501.08
2018,8,12,8,0,618.0,132.0,2.3,23.0,442.0,696.01,541.77
2018,8,12,8,15,646.5,136.5,2.35,23.85,490.0,747.07,574.34
2018,8,12,8,30,675.0,141.0,2.4,24.7,538.0,797.18,605.53
2018,8,12,8,45,699.0,144.5,2.4,25.6,584.0,840.71,631.03
2018,8,12,9,0,723.0,148.0,2.4,26.5,630.0,882.33,654.74
2018,8,12,9,15,742.0,150.0,2.5,27.35,671.5,915.18,673.2
2018,8,12,9,30,761.0,152.0,2.6,28.2,713.0,937.89,684.92
2018,8,12,9,45,777.0,152.5,2.65,29.0,749.0,960.65,696.41
2018,8,12,10,0,793.0,153.0,2.7,29.8,785.0,980.08,705.72
2018,8,12,10,15,803.0,154.0,2.8,30.3,814.0,990.52,710.62
2018,8,12,10,30,813.0,155.0,2.9,30.8,843.0,997.29,713.34
2018,8,12,10,45,821.0,155.5,3.05,31.35,866.0,997.79,712.46
2018,8,12,11,0,829.0,156.0,3.2,31.9,889.0,994.48,709.27
2018,8,12,11,15,832.5,156.5,3.3,32.2,903.0,982.97,701.3
2018,8,12,11,30,836.0,157.0,3.4,32.5,917.0,967.75,691.09
2018,8,12,11,45,837.5,157.5,3.55,32.85,924.0,947.03,677.6
2018,8,12,12,0,839.0,158.0,3.7,33.2,931.0,922.85,661.86
2018,8,12,12,15,837.0,159.0,3.75,33.25,929.5,892.74,642.49
2018,8,12,12,30,835.0,160.0,3.8,33.3,928.0,859.62,621.1
2018,8,12,12,45,830.0,161.0,3.9,33.4,919.0,821.29,596.23
2018,8,12,13,0,825.0,162.0,4.0,33.5,910.0,780.54,568.64
2018,8,12,13,15,820.5,161.5,4.05,33.35,894.0,736.66,538.33
2018,8,12,13,30,816.0,161.0,4.1,33.2,878.0,690.79,505.91
2018,8,12,13,45,809.5,159.0,4.15,33.0,854.5,640.67,469.79
2018,8,12,14,0,803.0,157.0,4.2,32.8,831.0,589.21,431.68
2018,8,12,14,15,794.5,154.0,4.25,32.4,801.0,534.84,390.63
2018,8,12,14,30,786.0,151.0,4.3,32.0,771.0,479.85,347.76
2018,8,12,14,45,774.0,148.0,4.3,31.6,735.0,423.09,302.21
2018,8,12,15,0,762.0,145.0,4.3,31.2,699.0,366.61,255.69
2018,8,12,15,15,744.5,142.0,4.3,31.2,657.0,304.13,203.89
2018,8,12,15,30,727.0,139.0,4.3,31.2,615.0,247.24,156.96
2018,8,12,15,45,683.5,137.5,4.25,29.95,559.5,189.36,113.93
2018,8,12,16,0,640.0,136.0,4.2,28.7,504.0,136.71,81.45
2018,8,12,16,15,643.0,125.5,4.1,27.9,467.0,84.8,65.38
2018,8,12,16,30,646.0,115.0,4.0,27.1,430.0,80.07,61.91
2018,8,12,16,45,617.5,107.5,3.95,26.3,381.0,76.66,59.47
2018,8,12,17,0,589.0,100.0,3.9,25.5,332.0,73.05,56.79
2018,8,12,17,15,548.5,91.5,3.75,24.45,283.0,68.35,53.16
2018,8,12,17,30,508.0,83.0,3.6,23.4,234.0,63.46,49.23
2018,8,12,17,45,451.0,72.5,3.45,22.35,187.0,56.59,43.4
2018,8,12,18,0,394.0,62.0,3.3,21.3,140.0,47.13,35.1
2018,8,12,18,15,311.0,48.5,3.2,20.55,99.0,37.2,26.08
2018,8,12,18,30,228.0,35.0,3.1,19.8,58.0,27.07,16.08
2018,8,12,18,45,134.0,21.0,3.0,19.05,32.5,16.36,0.0
2018,8,12,19,0,40.0,7.0,2.9,18.3,7.0,5.97,0.0
2018,8,12,19,15,20.0,3.5,2.85,18.0,3.5,0.0,0.0
2018,8,12,19,30,0.0,0.0,2.8,17.7,0.0,0.0,0.0
2018,8,12,19,45,0.0,0.0,2.75,17.35,0.0,0.0,0.0
2018,8,12,20,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2018,8,12,20,15,0.0,0.0,2.7,16.85,0.0,0.0,0.0
2018,8,12,20,30,0.0,0.0,2.7,16.7,0.0,0.0,0.0
2018,8,12,20,45,0.0,0.0,2.65,16.5,0.0,0.0,0.0
2018,8,12,21,0,0.0,0.0,2.6,16.3,0.0,0.0,0.0
2018,8,12,21,15,0.0,0.0,2.6,16.2,0.0,0.0,0.0
2018,8,12,21,30,0.0,0.0,2.6,16.1,0.0,0.0,0.0
2018,8,12,21,45,0.0,0.0,2.6,15.95,0.0,0.0,0.0
2018,8,12,22,0,0.0,0.0,2.6,15.8,0.0,0.0,0.0
2018,8,12,22,15,0.0,0.0,2.55,15.7,0.0,0.0,0.0
2018,8,12,22,30,0.0,0.0,2.5,15.6,0.0,0.0,0.0
2018,8,12,22,45,0.0,0.0,2.5,15.45,0.0,0.0,0.0
2018,8,12,23,0,0.0,0.0,2.5,15.3,0.0,0.0,0.0
2018,8,12,23,15,0.0,0.0,2.5,15.2,0.0,0.0,0.0
2018,8,12,23,30,0.0,0.0,2.5,15.1,0.0,0.0,0.0
2018,8,12,23,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2018,8,13,0,0,0.0,0.0,2.4,14.9,0.0,0.0,0.0
2018,8,13,0,15,0.0,0.0,2.4,14.85,0.0,0.0,0.0
2018,8,13,0,30,0.0,0.0,2.4,14.8,0.0,0.0,0.0
2018,8,13,0,45,0.0,0.0,2.35,14.7,0.0,0.0,0.0
2018,8,13,1,0,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,8,13,1,15,0.0,0.0,2.25,14.55,0.0,0.0,0.0
2018,8,13,1,30,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2018,8,13,1,45,0.0,0.0,2.15,14.4,0.0,0.0,0.0
2018,8,13,2,0,0.0,0.0,2.1,14.3,0.0,0.0,0.0
2018,8,13,2,15,0.0,0.0,2.05,14.25,0.0,0.0,0.0
2018,8,13,2,30,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,8,13,2,45,0.0,0.0,1.95,14.1,0.0,0.0,0.0
2018,8,13,3,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,8,13,3,15,0.0,0.0,1.9,13.95,0.0,0.0,0.0
2018,8,13,3,30,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,8,13,3,45,0.0,0.0,1.85,13.85,0.0,0.0,0.0
2018,8,13,4,0,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,8,13,4,15,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,8,13,4,30,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,8,13,4,45,0.0,0.0,2.05,13.85,0.0,0.0,0.0
2018,8,13,5,0,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,8,13,5,15,27.0,5.0,2.3,14.4,5.5,0.0,0.0
2018,8,13,5,30,54.0,10.0,2.5,14.9,11.0,26.58,0.0
2018,8,13,5,45,146.0,25.0,2.75,15.45,39.0,102.72,36.79
2018,8,13,6,0,238.0,40.0,3.0,16.0,67.0,176.95,134.89
2018,8,13,6,15,317.5,53.5,3.0,16.55,109.0,245.37,197.01
2018,8,13,6,30,397.0,67.0,3.0,17.1,151.0,322.58,263.78
2018,8,13,6,45,408.0,80.5,3.0,17.6,188.0,365.55,300.82
2018,8,13,7,0,419.0,94.0,3.0,18.1,225.0,408.66,336.24
2018,8,13,7,15,503.5,99.0,2.95,18.75,284.5,500.83,408.99
2018,8,13,7,30,588.0,104.0,2.9,19.4,344.0,593.61,479.29
2018,8,13,7,45,625.5,109.0,2.9,20.05,395.0,653.8,521.82
2018,8,13,8,0,663.0,114.0,2.9,20.7,446.0,714.47,563.07
2018,8,13,8,15,687.5,119.0,2.9,21.45,494.0,763.9,594.86
2018,8,13,8,30,712.0,124.0,2.9,22.2,542.0,812.11,625.08
2018,8,13,8,45,730.5,129.0,2.9,22.9,587.0,853.19,649.81
2018,8,13,9,0,749.0,134.0,2.9,23.6,632.0,892.05,672.63
2018,8,13,9,15,756.5,141.0,2.95,24.15,671.0,913.4,684.06
2018,8,13,9,30,764.0,148.0,3.0,24.7,710.0,937.91,697.74
2018,8,13,9,45,767.0,155.5,3.05,25.3,743.0,955.09,706.36
2018,8,13,10,0,770.0,163.0,3.1,25.9,776.0,968.69,712.7
2018,8,13,10,15,777.5,166.5,3.15,26.35,804.5,979.08,717.45
2018,8,13,10,30,785.0,170.0,3.2,26.8,833.0,985.82,719.95
2018,8,13,10,45,790.5,172.0,3.3,27.25,854.5,985.36,718.27
2018,8,13,11,0,796.0,174.0,3.4,27.7,876.0,981.19,714.32
2018,8,13,11,15,798.5,175.5,3.5,27.8,890.0,969.89,706.85
2018,8,13,11,30,801.0,177.0,3.6,27.9,904.0,955.0,697.12
2018,8,13,11,45,800.0,180.0,3.7,28.0,910.5,934.74,683.92
2018,8,13,12,0,799.0,183.0,3.8,28.1,917.0,911.17,668.56
2018,8,13,12,15,802.5,180.0,3.9,28.0,917.0,882.92,650.55
2018,8,13,12,30,806.0,177.0,4.0,27.9,917.0,851.54,630.35
2018,8,13,12,45,808.5,173.5,4.05,27.75,910.0,815.91,606.98
2018,8,13,13,0,811.0,170.0,4.1,27.6,903.0,777.49,580.38
2018,8,13,13,15,805.5,170.0,4.2,27.25,887.0,733.72,549.92
2018,8,13,13,30,800.0,170.0,4.3,26.9,871.0,688.08,517.33
2018,8,13,13,45,792.0,169.0,4.35,26.6,847.5,638.43,480.71
2018,8,13,14,0,784.0,168.0,4.4,26.3,824.0,587.63,442.19
2018,8,13,14,15,774.0,165.5,4.4,25.8,794.0,533.71,400.43
2018,8,13,14,30,764.0,163.0,4.4,25.3,764.0,479.38,357.06
2018,8,13,14,45,750.5,160.0,4.4,24.85,727.5,419.72,308.35
2018,8,13,15,0,737.0,157.0,4.4,24.4,691.0,362.98,260.61
2018,8,13,15,15,721.0,153.0,4.4,24.4,650.0,305.58,211.41
2018,8,13,15,30,705.0,149.0,4.4,24.4,609.0,249.51,163.97
2018,8,13,15,45,683.5,144.5,4.3,23.15,564.0,193.88,120.73
2018,8,13,16,0,662.0,140.0,4.2,21.9,519.0,140.77,86.44
2018,8,13,16,15,635.5,134.0,4.1,21.25,471.0,90.69,72.23
2018,8,13,16,30,609.0,128.0,4.0,20.6,423.0,88.93,71.2
2018,8,13,16,45,574.5,120.0,3.9,19.95,373.0,85.46,68.64
2018,8,13,17,0,540.0,112.0,3.8,19.3,323.0,81.8,65.87
2018,8,13,17,15,496.0,102.0,3.7,18.75,274.0,74.0,59.37
2018,8,13,17,30,452.0,92.0,3.6,18.2,225.0,67.63,53.95
2018,8,13,17,45,393.0,79.0,3.5,17.6,178.0,58.8,46.2
2018,8,13,18,0,334.0,66.0,3.4,17.0,131.0,49.73,37.98
2018,8,13,18,15,255.5,50.5,3.3,16.6,91.5,38.47,27.58
2018,8,13,18,30,177.0,35.0,3.2,16.2,52.0,26.94,15.96
2018,8,13,18,45,99.0,20.0,3.1,15.8,28.5,15.55,0.0
2018,8,13,19,0,21.0,5.0,3.0,15.4,5.0,4.27,0.0
2018,8,13,19,15,10.5,2.5,2.95,15.2,2.5,0.0,0.0
2018,8,13,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2018,8,13,19,45,0.0,0.0,2.85,14.85,0.0,0.0,0.0
2018,8,13,20,0,0.0,0.0,2.8,14.7,0.0,0.0,0.0
2018,8,13,20,15,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,8,13,20,30,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,8,13,20,45,0.0,0.0,2.75,14.35,0.0,0.0,0.0
2018,8,13,21,0,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,8,13,21,15,0.0,0.0,2.7,14.15,0.0,0.0,0.0
2018,8,13,21,30,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,8,13,21,45,0.0,0.0,2.65,14.05,0.0,0.0,0.0
2018,8,13,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,8,13,22,15,0.0,0.0,2.6,13.95,0.0,0.0,0.0
2018,8,13,22,30,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,8,13,22,45,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,8,13,23,0,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,8,13,23,15,0.0,0.0,2.6,13.85,0.0,0.0,0.0
2018,8,13,23,30,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,8,13,23,45,0.0,0.0,2.55,13.75,0.0,0.0,0.0
2018,8,14,0,0,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,8,14,0,15,0.0,0.0,2.5,13.75,0.0,0.0,0.0
2018,8,14,0,30,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,8,14,0,45,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,8,14,1,0,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,8,14,1,15,0.0,0.0,2.45,13.85,0.0,0.0,0.0
2018,8,14,1,30,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,8,14,1,45,0.0,0.0,2.4,13.95,0.0,0.0,0.0
2018,8,14,2,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,8,14,2,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2018,8,14,2,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,8,14,2,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2018,8,14,3,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,8,14,3,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2018,8,14,3,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,8,14,3,45,0.0,0.0,2.05,13.95,0.0,0.0,0.0
2018,8,14,4,0,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,8,14,4,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2018,8,14,4,30,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,8,14,4,45,0.0,0.0,2.15,14.15,0.0,0.0,0.0
2018,8,14,5,0,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,8,14,5,15,10.0,3.5,2.45,14.65,3.5,0.0,0.0
2018,8,14,5,30,20.0,7.0,2.7,15.1,7.0,12.68,0.0
2018,8,14,5,45,54.0,20.0,2.95,15.5,25.0,51.38,11.68
2018,8,14,6,0,88.0,33.0,3.2,15.9,43.0,88.74,65.3
2018,8,14,6,15,95.0,43.5,3.25,16.35,59.0,107.24,84.07
2018,8,14,6,30,102.0,54.0,3.3,16.8,75.0,126.99,102.3
2018,8,14,6,45,51.0,59.5,3.35,17.2,70.0,95.04,75.68
2018,8,14,7,0,0.0,65.0,3.4,17.6,65.0,54.14,40.24
2018,8,14,7,15,0.0,69.0,3.35,18.0,69.0,57.21,42.72
2018,8,14,7,30,0.0,73.0,3.3,18.4,73.0,60.55,45.34
2018,8,14,7,45,0.0,81.0,3.3,18.85,81.0,67.25,50.67
2018,8,14,8,0,0.0,89.0,3.3,19.3,89.0,74.18,56.13
2018,8,14,8,15,0.0,103.0,3.3,19.75,103.0,86.55,65.98
2018,8,14,8,30,0.0,117.0,3.3,20.2,117.0,98.95,75.73
2018,8,14,8,45,0.0,132.0,3.25,20.65,132.0,112.28,86.12
2018,8,14,9,0,0.0,147.0,3.2,21.1,147.0,125.62,96.41
2018,8,14,9,15,1.5,160.0,3.2,21.55,161.0,138.58,106.36
2018,8,14,9,30,3.0,173.0,3.2,22.0,175.0,151.57,116.26
2018,8,14,9,45,5.5,191.5,3.2,22.4,195.5,170.58,130.87
2018,8,14,10,0,8.0,210.0,3.2,22.8,216.0,189.58,145.31
2018,8,14,10,15,19.0,252.0,3.25,23.15,267.5,238.7,183.25
2018,8,14,10,30,30.0,294.0,3.3,23.5,319.0,305.05,233.53
2018,8,14,10,45,61.5,348.5,3.3,23.85,402.0,388.49,296.19
2018,8,14,11,0,93.0,403.0,3.3,24.2,485.0,470.56,356.2
2018,8,14,11,15,143.5,424.0,3.35,24.45,553.0,552.89,416.01
2018,8,14,11,30,194.0,445.0,3.4,24.7,621.0,613.48,459.3
2018,8,14,11,45,255.0,432.0,3.45,24.95,665.0,661.81,493.95
2018,8,14,12,0,316.0,419.0,3.5,25.2,709.0,690.42,514.65
2018,8,14,12,15,536.0,311.5,3.6,25.25,802.5,777.55,580.64
2018,8,14,12,30,756.0,204.0,3.7,25.3,896.0,840.88,628.48
2018,8,14,12,45,783.0,188.0,3.75,25.35,899.0,808.87,606.16
2018,8,14,13,0,810.0,172.0,3.8,25.4,902.0,778.98,585.34
2018,8,14,13,15,815.0,165.5,3.85,25.2,889.0,737.04,555.71
2018,8,14,13,30,820.0,159.0,3.9,25.0,876.0,692.42,523.45
2018,8,14,13,45,816.0,156.0,3.95,24.8,853.5,642.63,486.44
2018,8,14,14,0,812.0,153.0,4.0,24.6,831.0,591.27,447.19
2018,8,14,14,15,804.5,150.0,4.0,24.25,801.0,536.77,404.52
2018,8,14,14,30,797.0,147.0,4.0,23.9,771.0,481.51,359.9
2018,8,14,14,45,787.0,143.5,4.05,23.5,735.5,424.37,312.59
2018,8,14,15,0,777.0,140.0,4.1,23.1,700.0,367.25,264.0
2018,8,14,15,15,762.0,136.0,4.1,23.1,658.5,308.67,213.36
2018,8,14,15,30,747.0,132.0,4.1,23.1,617.0,245.56,159.94
2018,8,14,15,45,728.5,127.0,4.1,22.05,571.5,187.51,114.29
2018,8,14,16,0,710.0,122.0,4.1,21.0,526.0,131.55,77.9
2018,8,14,16,15,686.0,116.0,4.05,20.4,477.5,79.41,62.86
2018,8,14,16,30,662.0,110.0,4.0,19.8,429.0,77.14,61.31
2018,8,14,16,45,629.0,104.0,3.95,19.25,379.0,74.6,59.46
2018,8,14,17,0,596.0,98.0,3.9,18.7,329.0,71.95,57.47
2018,8,14,17,15,551.5,90.0,3.8,18.2,279.0,67.53,53.85
2018,8,14,17,30,507.0,82.0,3.7,17.7,229.0,62.96,49.97
2018,8,14,17,45,444.5,71.5,3.6,17.15,181.5,56.03,43.83
2018,8,14,18,0,382.0,61.0,3.5,16.6,134.0,46.4,35.1
2018,8,14,18,15,276.5,46.5,3.4,16.25,91.0,35.62,25.1
2018,8,14,18,30,171.0,32.0,3.3,15.9,48.0,24.68,13.8
2018,8,14,18,45,96.0,18.0,3.15,15.5,26.0,15.36,0.0
2018,8,14,19,0,21.0,4.0,3.0,15.1,4.0,3.41,0.0
2018,8,14,19,15,10.5,2.0,2.9,15.0,2.0,0.0,0.0
2018,8,14,19,30,0.0,0.0,2.8,14.9,0.0,0.0,0.0
2018,8,14,19,45,0.0,0.0,2.75,14.75,0.0,0.0,0.0
2018,8,14,20,0,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,8,14,20,15,0.0,0.0,2.7,14.55,0.0,0.0,0.0
2018,8,14,20,30,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,8,14,20,45,0.0,0.0,2.75,14.4,0.0,0.0,0.0
2018,8,14,21,0,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,8,14,21,15,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,8,14,21,30,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,8,14,21,45,0.0,0.0,2.8,14.25,0.0,0.0,0.0
2018,8,14,22,0,0.0,0.0,2.8,14.2,0.0,0.0,0.0
2018,8,14,22,15,0.0,0.0,2.75,14.2,0.0,0.0,0.0
2018,8,14,22,30,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,8,14,22,45,0.0,0.0,2.7,14.15,0.0,0.0,0.0
2018,8,14,23,0,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,8,14,23,15,0.0,0.0,2.65,14.1,0.0,0.0,0.0
2018,8,14,23,30,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,8,14,23,45,0.0,0.0,2.55,14.05,0.0,0.0,0.0
2018,8,15,0,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,8,15,0,15,0.0,0.0,2.45,13.95,0.0,0.0,0.0
2018,8,15,0,30,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,8,15,0,45,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,8,15,1,0,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,8,15,1,15,0.0,0.0,2.35,13.85,0.0,0.0,0.0
2018,8,15,1,30,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,8,15,1,45,0.0,0.0,2.25,13.8,0.0,0.0,0.0
2018,8,15,2,0,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,8,15,2,15,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,8,15,2,30,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,8,15,2,45,0.0,0.0,1.9,13.75,0.0,0.0,0.0
2018,8,15,3,0,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,8,15,3,15,0.0,0.0,1.75,13.75,0.0,0.0,0.0
2018,8,15,3,30,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,8,15,3,45,0.0,0.0,1.7,13.85,0.0,0.0,0.0
2018,8,15,4,0,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,8,15,4,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,8,15,4,30,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,8,15,4,45,0.0,0.0,1.95,14.25,0.0,0.0,0.0
2018,8,15,5,0,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,8,15,5,15,8.0,2.0,2.2,14.8,2.0,0.0,0.0
2018,8,15,5,30,16.0,4.0,2.4,15.2,4.0,8.8,0.0
2018,8,15,5,45,31.0,9.0,2.55,15.65,11.5,25.24,0.39
2018,8,15,6,0,46.0,14.0,2.7,16.1,19.0,41.01,27.14
2018,8,15,6,15,30.5,19.5,2.7,16.55,23.5,35.67,24.37
2018,8,15,6,30,15.0,25.0,2.7,17.0,28.0,29.6,19.62
2018,8,15,6,45,7.5,33.5,2.7,17.5,35.0,33.0,22.54
2018,8,15,7,0,0.0,42.0,2.7,18.0,42.0,34.7,23.8
2018,8,15,7,15,0.0,50.5,2.65,18.55,50.5,41.77,29.68
2018,8,15,7,30,0.0,59.0,2.6,19.1,59.0,48.86,35.46
2018,8,15,7,45,0.0,72.0,2.6,19.65,72.0,59.72,44.28
2018,8,15,8,0,0.0,85.0,2.6,20.2,85.0,70.61,52.99
2018,8,15,8,15,0.0,105.0,2.6,20.75,105.0,88.39,67.21
2018,8,15,8,30,0.0,125.0,2.6,21.3,125.0,106.3,81.32
2018,8,15,8,45,1.5,150.0,2.6,21.85,151.0,130.31,100.18
2018,8,15,9,0,3.0,175.0,2.6,22.4,177.0,154.49,118.88
2018,8,15,9,15,7.0,201.5,2.65,22.9,206.5,182.59,140.54
2018,8,15,9,30,11.0,228.0,2.7,23.4,236.0,210.79,161.96
2018,8,15,9,45,19.5,264.0,2.7,23.95,279.0,252.56,193.61
2018,8,15,10,0,28.0,300.0,2.7,24.5,322.0,313.74,239.25
2018,8,15,10,15,56.0,342.5,2.8,24.9,389.0,383.4,291.16
2018,8,15,10,30,84.0,385.0,2.9,25.3,456.0,452.32,341.38
2018,8,15,10,45,187.5,391.0,3.0,25.7,554.5,576.68,432.76
2018,8,15,11,0,291.0,397.0,3.1,26.1,653.0,696.41,517.5
2018,8,15,11,15,481.5,315.0,3.2,26.3,746.5,806.53,597.14
2018,8,15,11,30,672.0,233.0,3.3,26.5,840.0,897.74,662.15
2018,8,15,11,45,776.0,178.0,3.35,26.7,884.0,912.39,671.03
2018,8,15,12,0,880.0,123.0,3.4,26.9,928.0,917.91,674.22
2018,8,15,12,15,879.0,124.0,3.5,26.95,927.5,888.7,655.1
2018,8,15,12,30,878.0,125.0,3.6,27.0,927.0,856.36,634.03
2018,8,15,12,45,875.0,125.0,3.65,27.0,918.0,818.6,608.99
2018,8,15,13,0,872.0,125.0,3.7,27.0,909.0,778.21,581.98
2018,8,15,13,15,869.0,124.0,3.8,26.8,893.5,734.52,551.79
2018,8,15,13,30,866.0,123.0,3.9,26.6,878.0,688.58,518.63
2018,8,15,13,45,861.0,121.5,3.95,26.45,855.0,638.94,481.59
2018,8,15,14,0,856.0,120.0,4.0,26.3,832.0,587.63,442.23
2018,8,15,14,15,848.5,117.5,4.05,25.9,802.0,532.81,399.45
2018,8,15,14,30,841.0,115.0,4.1,25.5,772.0,477.05,354.47
2018,8,15,14,45,831.5,113.0,4.15,25.1,736.5,420.18,307.16
2018,8,15,15,0,822.0,111.0,4.2,24.7,701.0,359.21,255.43
2018,8,15,15,15,808.0,108.0,4.2,24.7,659.5,299.15,203.37
2018,8,15,15,30,794.0,105.0,4.2,24.7,618.0,240.01,152.82
2018,8,15,15,45,777.0,101.5,4.15,23.55,573.0,181.24,106.67
2018,8,15,16,0,760.0,98.0,4.1,22.4,528.0,124.27,70.2
2018,8,15,16,15,737.5,93.5,4.05,21.8,479.5,71.72,55.97
2018,8,15,16,30,715.0,89.0,4.0,21.2,431.0,69.63,54.55
2018,8,15,16,45,683.5,84.5,3.95,20.6,381.0,61.6,47.94
2018,8,15,17,0,652.0,80.0,3.9,20.0,331.0,59.44,46.33
2018,8,15,17,15,608.5,74.0,3.8,19.45,280.5,55.97,43.51
2018,8,15,17,30,565.0,68.0,3.7,18.9,230.0,52.43,40.51
2018,8,15,17,45,501.5,60.0,3.6,18.3,182.0,47.06,35.76
2018,8,15,18,0,438.0,52.0,3.5,17.7,134.0,41.6,30.72
2018,8,15,18,15,344.0,41.0,3.4,17.35,93.0,33.3,22.92
2018,8,15,18,30,250.0,30.0,3.3,17.0,52.0,24.82,13.36
2018,8,15,18,45,141.0,17.5,3.15,16.6,28.5,14.94,0.0
2018,8,15,19,0,32.0,5.0,3.0,16.2,5.0,0.0,0.0
2018,8,15,19,15,16.0,2.5,2.95,16.05,2.5,0.0,0.0
2018,8,15,19,30,0.0,0.0,2.9,15.9,0.0,0.0,0.0
2018,8,15,19,45,0.0,0.0,2.8,15.8,0.0,0.0,0.0
2018,8,15,20,0,0.0,0.0,2.7,15.7,0.0,0.0,0.0
2018,8,15,20,15,0.0,0.0,2.65,15.6,0.0,0.0,0.0
2018,8,15,20,30,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2018,8,15,20,45,0.0,0.0,2.5,15.4,0.0,0.0,0.0
2018,8,15,21,0,0.0,0.0,2.4,15.3,0.0,0.0,0.0
2018,8,15,21,15,0.0,0.0,2.35,15.2,0.0,0.0,0.0
2018,8,15,21,30,0.0,0.0,2.3,15.1,0.0,0.0,0.0
2018,8,15,21,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2018,8,15,22,0,0.0,0.0,2.2,14.9,0.0,0.0,0.0
2018,8,15,22,15,0.0,0.0,2.15,14.85,0.0,0.0,0.0
2018,8,15,22,30,0.0,0.0,2.1,14.8,0.0,0.0,0.0
2018,8,15,22,45,0.0,0.0,2.05,14.7,0.0,0.0,0.0
2018,8,15,23,0,0.0,0.0,2.0,14.6,0.0,0.0,0.0
2018,8,15,23,15,0.0,0.0,2.0,14.55,0.0,0.0,0.0
2018,8,15,23,30,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,8,15,23,45,0.0,0.0,2.0,14.45,0.0,0.0,0.0
2018,8,16,0,0,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,8,16,0,15,0.0,0.0,2.0,14.35,0.0,0.0,0.0
2018,8,16,0,30,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,8,16,0,45,0.0,0.0,2.0,14.25,0.0,0.0,0.0
2018,8,16,1,0,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,8,16,1,15,0.0,0.0,1.95,14.15,0.0,0.0,0.0
2018,8,16,1,30,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,8,16,1,45,0.0,0.0,1.9,14.05,0.0,0.0,0.0
2018,8,16,2,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,8,16,2,15,0.0,0.0,1.8,13.9,0.0,0.0,0.0
2018,8,16,2,30,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,8,16,2,45,0.0,0.0,1.6,13.7,0.0,0.0,0.0
2018,8,16,3,0,0.0,0.0,1.5,13.6,0.0,0.0,0.0
2018,8,16,3,15,0.0,0.0,1.45,13.45,0.0,0.0,0.0
2018,8,16,3,30,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,8,16,3,45,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,8,16,4,0,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,8,16,4,15,0.0,0.0,1.15,13.05,0.0,0.0,0.0
2018,8,16,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,8,16,4,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,8,16,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,8,16,5,15,32.5,4.0,1.35,13.65,4.5,0.0,0.0
2018,8,16,5,30,65.0,8.0,1.6,14.3,9.0,28.8,0.0
2018,8,16,5,45,188.0,21.0,1.9,14.95,38.0,113.95,7.95
2018,8,16,6,0,311.0,34.0,2.2,15.6,67.0,205.85,154.98
2018,8,16,6,15,384.0,44.0,2.25,16.2,107.5,273.25,218.73
2018,8,16,6,30,457.0,54.0,2.3,16.8,148.0,348.09,283.86
2018,8,16,6,45,359.0,77.5,2.3,17.35,164.0,334.3,274.7
2018,8,16,7,0,261.0,101.0,2.3,17.9,180.0,299.17,246.34
2018,8,16,7,15,275.5,120.0,2.35,18.55,217.5,342.68,281.3
2018,8,16,7,30,290.0,139.0,2.4,19.2,255.0,386.5,315.04
2018,8,16,7,45,409.5,138.0,2.4,19.8,326.5,509.34,410.44
2018,8,16,8,0,529.0,137.0,2.4,20.4,398.0,622.86,494.89
2018,8,16,8,15,645.0,119.5,2.45,21.1,471.0,731.22,570.68
2018,8,16,8,30,761.0,102.0,2.5,21.8,544.0,829.28,636.02
2018,8,16,8,45,793.0,100.0,2.55,22.45,593.0,876.0,664.29
2018,8,16,9,0,825.0,98.0,2.6,23.1,642.0,920.85,691.25
2018,8,16,9,15,833.5,102.5,2.6,23.8,681.5,937.34,698.33
2018,8,16,9,30,842.0,107.0,2.6,24.5,721.0,961.16,710.53
2018,8,16,9,45,846.0,112.0,2.6,25.15,754.5,977.53,717.86
2018,8,16,10,0,850.0,117.0,2.6,25.8,788.0,990.17,722.86
2018,8,16,10,15,858.0,117.5,2.55,26.45,816.5,998.28,724.56
2018,8,16,10,30,866.0,118.0,2.5,27.1,845.0,1002.66,724.0
2018,8,16,10,45,872.0,119.0,2.5,27.7,867.0,1001.75,720.85
2018,8,16,11,0,878.0,120.0,2.5,28.3,889.0,996.99,715.45
2018,8,16,11,15,881.5,120.5,2.5,28.85,903.5,985.45,706.06
2018,8,16,11,30,885.0,121.0,2.5,29.4,918.0,970.15,694.48
2018,8,16,11,45,887.5,121.0,2.55,29.95,925.5,949.75,680.24
2018,8,16,12,0,890.0,121.0,2.6,30.5,933.0,925.78,663.83
2018,8,16,12,15,888.0,121.5,2.7,30.8,931.5,894.89,644.02
2018,8,16,12,30,886.0,122.0,2.8,31.1,930.0,860.93,622.12
2018,8,16,12,45,881.5,123.0,2.95,31.4,920.5,822.5,597.41
2018,8,16,13,0,877.0,124.0,3.1,31.7,911.0,781.5,570.69
2018,8,16,13,15,874.0,123.0,3.2,31.6,895.0,737.51,541.08
2018,8,16,13,30,871.0,122.0,3.3,31.5,879.0,691.25,508.49
2018,8,16,13,45,865.5,121.0,3.4,31.45,856.0,641.36,472.28
2018,8,16,14,0,860.0,120.0,3.5,31.4,833.0,589.83,433.76
2018,8,16,14,15,853.5,117.0,3.55,31.15,803.0,534.81,391.69
2018,8,16,14,30,847.0,114.0,3.6,30.9,773.0,478.73,347.39
2018,8,16,14,45,838.0,111.5,3.65,30.6,737.5,421.24,300.65
2018,8,16,15,0,829.0,109.0,3.7,30.3,702.0,359.55,249.5
2018,8,16,15,15,815.0,106.0,3.7,30.3,660.0,298.99,198.26
2018,8,16,15,30,801.0,103.0,3.7,30.3,618.0,239.35,148.49
2018,8,16,15,45,785.0,99.5,3.7,29.25,573.0,180.23,103.11
2018,8,16,16,0,769.0,96.0,3.7,28.2,528.0,122.77,67.3
2018,8,16,16,15,747.5,91.5,3.65,27.45,479.5,70.55,53.69
2018,8,16,16,30,726.0,87.0,3.6,26.7,431.0,68.4,52.29
2018,8,16,16,45,696.0,82.0,3.55,25.9,380.5,60.13,45.64
2018,8,16,17,0,666.0,77.0,3.5,25.1,330.0,57.53,43.73
2018,8,16,17,15,623.0,71.0,3.4,24.05,279.5,53.97,40.96
2018,8,16,17,30,580.0,65.0,3.3,23.0,229.0,50.32,37.99
2018,8,16,17,45,518.0,57.0,3.2,22.0,181.0,44.86,33.27
2018,8,16,18,0,456.0,49.0,3.1,21.0,133.0,39.28,28.25
2018,8,16,18,15,360.0,39.0,3.0,20.2,92.0,31.74,21.22
2018,8,16,18,30,264.0,29.0,2.9,19.4,51.0,24.08,12.03
2018,8,16,18,45,149.0,17.0,2.8,18.65,27.5,14.51,0.0
2018,8,16,19,0,34.0,5.0,2.7,17.9,4.0,0.0,0.0
2018,8,16,19,15,17.0,2.5,2.65,17.65,2.0,0.0,0.0
2018,8,16,19,30,0.0,0.0,2.6,17.4,0.0,0.0,0.0
2018,8,16,19,45,0.0,0.0,2.5,17.1,0.0,0.0,0.0
2018,8,16,20,0,0.0,0.0,2.4,16.8,0.0,0.0,0.0
2018,8,16,20,15,0.0,0.0,2.4,16.65,0.0,0.0,0.0
2018,8,16,20,30,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2018,8,16,20,45,0.0,0.0,2.35,16.4,0.0,0.0,0.0
2018,8,16,21,0,0.0,0.0,2.3,16.3,0.0,0.0,0.0
2018,8,16,21,15,0.0,0.0,2.3,16.2,0.0,0.0,0.0
2018,8,16,21,30,0.0,0.0,2.3,16.1,0.0,0.0,0.0
2018,8,16,21,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2018,8,16,22,0,0.0,0.0,2.3,15.9,0.0,0.0,0.0
2018,8,16,22,15,0.0,0.0,2.2,15.8,0.0,0.0,0.0
2018,8,16,22,30,0.0,0.0,2.1,15.7,0.0,0.0,0.0
2018,8,16,22,45,0.0,0.0,2.0,15.6,0.0,0.0,0.0
2018,8,16,23,0,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2018,8,16,23,15,0.0,0.0,1.85,15.45,0.0,0.0,0.0
2018,8,16,23,30,0.0,0.0,1.8,15.4,0.0,0.0,0.0
2018,8,16,23,45,0.0,0.0,1.7,15.35,0.0,0.0,0.0
2018,8,17,0,0,0.0,0.0,1.6,15.3,0.0,0.0,0.0
2018,8,17,0,15,0.0,0.0,1.55,15.2,0.0,0.0,0.0
2018,8,17,0,30,0.0,0.0,1.5,15.1,0.0,0.0,0.0
2018,8,17,0,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2018,8,17,1,0,0.0,0.0,1.4,14.9,0.0,0.0,0.0
2018,8,17,1,15,0.0,0.0,1.35,14.8,0.0,0.0,0.0
2018,8,17,1,30,0.0,0.0,1.3,14.7,0.0,0.0,0.0
2018,8,17,1,45,0.0,0.0,1.25,14.65,0.0,0.0,0.0
2018,8,17,2,0,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,8,17,2,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2018,8,17,2,30,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,8,17,2,45,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,8,17,3,0,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,8,17,3,15,0.0,0.0,1.05,14.15,0.0,0.0,0.0
2018,8,17,3,30,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,8,17,3,45,0.0,0.0,1.0,14.05,0.0,0.0,0.0
2018,8,17,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,8,17,4,15,0.0,0.0,1.0,14.05,0.0,0.0,0.0
2018,8,17,4,30,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,8,17,4,45,0.0,0.0,1.0,14.15,0.0,0.0,0.0
2018,8,17,5,0,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,8,17,5,15,37.0,4.0,1.25,14.8,4.5,0.0,0.0
2018,8,17,5,30,74.0,8.0,1.5,15.4,9.0,31.94,0.0
2018,8,17,5,45,206.0,19.5,1.75,16.0,37.5,119.37,0.0
2018,8,17,6,0,338.0,31.0,2.0,16.6,66.0,215.93,160.87
2018,8,17,6,15,386.5,39.0,1.95,17.3,100.5,269.67,214.58
2018,8,17,6,30,435.0,47.0,1.9,18.0,135.0,328.21,266.24
2018,8,17,6,45,234.5,77.5,1.9,18.7,126.5,243.56,198.99
2018,8,17,7,0,34.0,108.0,1.9,19.4,118.0,131.74,104.85
2018,8,17,7,15,281.0,105.0,1.85,20.25,215.5,328.79,269.06
2018,8,17,7,30,528.0,102.0,1.8,21.1,313.0,550.11,440.43
2018,8,17,7,45,651.5,89.0,1.75,22.0,385.0,655.38,513.95
2018,8,17,8,0,775.0,76.0,1.7,22.9,457.0,763.31,585.77
2018,8,17,8,15,796.5,79.0,1.7,23.85,506.0,811.45,613.82
2018,8,17,8,30,818.0,82.0,1.7,24.8,555.0,848.53,634.21
2018,8,17,8,45,833.5,85.0,1.65,25.75,600.5,886.91,654.54
2018,8,17,9,0,849.0,88.0,1.6,26.7,646.0,922.66,672.61
2018,8,17,9,15,861.5,89.5,1.65,27.7,686.5,950.84,686.63
2018,8,17,9,30,874.0,91.0,1.7,28.7,727.0,975.81,698.55
2018,8,17,9,45,883.5,93.0,1.75,29.7,762.5,994.94,706.75
2018,8,17,10,0,893.0,95.0,1.8,30.7,798.0,1010.4,712.73
2018,8,17,10,15,899.5,96.0,1.85,31.45,826.5,1017.92,714.62
2018,8,17,10,30,906.0,97.0,1.9,32.2,855.0,1021.55,714.3
2018,8,17,10,45,911.5,97.5,1.95,32.95,877.5,1019.67,710.77
2018,8,17,11,0,917.0,98.0,2.0,33.7,900.0,1013.82,704.99
2018,8,17,11,15,920.5,99.0,2.05,34.35,915.0,1002.55,696.35
2018,8,17,11,30,924.0,100.0,2.1,35.0,930.0,987.35,685.45
2018,8,17,11,45,926.0,100.0,2.2,35.65,937.5,965.89,671.35
2018,8,17,12,0,928.0,100.0,2.3,36.3,945.0,940.74,655.0
2018,8,17,12,15,927.0,100.5,2.4,36.55,944.0,909.86,636.11
2018,8,17,12,30,926.0,101.0,2.5,36.8,943.0,875.69,615.03
2018,8,17,12,45,923.0,101.5,2.55,37.0,934.0,836.78,590.54
2018,8,17,13,0,920.0,102.0,2.6,37.2,925.0,795.06,564.05
2018,8,17,13,15,917.0,101.5,2.7,37.15,909.0,749.82,535.34
2018,8,17,13,30,914.0,101.0,2.8,37.1,893.0,702.16,502.81
2018,8,17,13,45,909.5,100.0,2.9,37.0,870.0,650.94,466.92
2018,8,17,14,0,905.0,99.0,3.0,36.9,847.0,597.87,428.52
2018,8,17,14,15,898.5,97.5,3.05,36.6,817.0,541.74,386.8
2018,8,17,14,30,892.0,96.0,3.1,36.3,787.0,484.45,342.71
2018,8,17,14,45,883.0,94.0,3.15,36.0,751.0,424.85,295.42
2018,8,17,15,0,874.0,92.0,3.2,35.7,715.0,364.89,246.44
2018,8,17,15,15,861.0,90.0,3.2,35.7,673.0,303.72,195.62
2018,8,17,15,30,848.0,88.0,3.2,35.7,631.0,243.16,146.05
2018,8,17,15,45,832.5,85.0,3.25,34.65,585.0,182.39,100.51
2018,8,17,16,0,817.0,82.0,3.3,33.6,539.0,115.45,58.86
2018,8,17,16,15,795.5,79.0,3.3,32.8,489.5,62.49,45.88
2018,8,17,16,30,774.0,76.0,3.3,32.0,440.0,61.05,45.05
2018,8,17,16,45,744.0,72.0,3.3,31.2,388.5,58.7,43.42
2018,8,17,17,0,714.0,68.0,3.3,30.4,337.0,56.29,41.69
2018,8,17,17,15,671.0,63.5,3.2,29.15,285.5,53.3,39.49
2018,8,17,17,30,628.0,59.0,3.1,27.9,234.0,46.17,33.66
2018,8,17,17,45,564.0,52.0,3.0,26.7,184.5,41.25,29.51
2018,8,17,18,0,500.0,45.0,2.9,25.5,135.0,36.27,25.1
2018,8,17,18,15,400.0,36.0,2.8,24.55,93.0,29.39,18.77
2018,8,17,18,30,300.0,27.0,2.7,23.6,51.0,22.47,9.85
2018,8,17,18,45,162.0,15.5,2.6,22.6,27.0,13.23,0.0
2018,8,17,19,0,24.0,4.0,2.5,21.6,3.0,0.0,0.0
2018,8,17,19,15,12.0,2.0,2.45,21.1,1.5,0.0,0.0
2018,8,17,19,30,0.0,0.0,2.4,20.6,0.0,0.0,0.0
2018,8,17,19,45,0.0,0.0,2.4,20.15,0.0,0.0,0.0
2018,8,17,20,0,0.0,0.0,2.4,19.7,0.0,0.0,0.0
2018,8,17,20,15,0.0,0.0,2.35,19.45,0.0,0.0,0.0
2018,8,17,20,30,0.0,0.0,2.3,19.2,0.0,0.0,0.0
2018,8,17,20,45,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2018,8,17,21,0,0.0,0.0,2.2,18.8,0.0,0.0,0.0
2018,8,17,21,15,0.0,0.0,2.1,18.65,0.0,0.0,0.0
2018,8,17,21,30,0.0,0.0,2.0,18.5,0.0,0.0,0.0
2018,8,17,21,45,0.0,0.0,1.9,18.35,0.0,0.0,0.0
2018,8,17,22,0,0.0,0.0,1.8,18.2,0.0,0.0,0.0
2018,8,17,22,15,0.0,0.0,1.65,18.05,0.0,0.0,0.0
2018,8,17,22,30,0.0,0.0,1.5,17.9,0.0,0.0,0.0
2018,8,17,22,45,0.0,0.0,1.4,17.7,0.0,0.0,0.0
2018,8,17,23,0,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2018,8,17,23,15,0.0,0.0,1.25,17.4,0.0,0.0,0.0
2018,8,17,23,30,0.0,0.0,1.2,17.3,0.0,0.0,0.0
2018,8,17,23,45,0.0,0.0,1.15,17.15,0.0,0.0,0.0
2018,8,18,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2018,8,18,0,15,0.0,0.0,1.1,16.9,0.0,0.0,0.0
2018,8,18,0,30,0.0,0.0,1.1,16.8,0.0,0.0,0.0
2018,8,18,0,45,0.0,0.0,1.1,16.65,0.0,0.0,0.0
2018,8,18,1,0,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2018,8,18,1,15,0.0,0.0,1.1,16.35,0.0,0.0,0.0
2018,8,18,1,30,0.0,0.0,1.1,16.2,0.0,0.0,0.0
2018,8,18,1,45,0.0,0.0,1.05,16.05,0.0,0.0,0.0
2018,8,18,2,0,0.0,0.0,1.0,15.9,0.0,0.0,0.0
2018,8,18,2,15,0.0,0.0,1.05,15.75,0.0,0.0,0.0
2018,8,18,2,30,0.0,0.0,1.1,15.6,0.0,0.0,0.0
2018,8,18,2,45,0.0,0.0,1.1,15.45,0.0,0.0,0.0
2018,8,18,3,0,0.0,0.0,1.1,15.3,0.0,0.0,0.0
2018,8,18,3,15,0.0,0.0,1.1,15.15,0.0,0.0,0.0
2018,8,18,3,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,8,18,3,45,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,8,18,4,0,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,8,18,4,15,0.0,0.0,1.1,14.75,0.0,0.0,0.0
2018,8,18,4,30,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,8,18,4,45,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,8,18,5,0,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,8,18,5,15,39.5,4.5,1.35,15.4,4.5,0.0,0.0
2018,8,18,5,30,79.0,9.0,1.6,16.1,9.0,34.6,0.0
2018,8,18,5,45,220.5,20.5,1.9,16.8,38.5,125.35,0.0
2018,8,18,6,0,362.0,32.0,2.2,17.5,68.0,228.43,168.45
2018,8,18,6,15,456.0,40.0,2.15,18.3,113.0,307.26,243.22
2018,8,18,6,30,550.0,48.0,2.1,19.1,158.0,395.59,318.41
2018,8,18,6,45,609.5,54.0,2.05,19.85,209.5,468.81,378.71
2018,8,18,7,0,669.0,60.0,2.0,20.6,261.0,542.93,436.78
2018,8,18,7,15,709.5,64.5,2.0,21.8,314.0,609.28,484.56
2018,8,18,7,30,750.0,69.0,2.0,23.0,367.0,676.9,530.18
2018,8,18,7,45,778.5,73.0,1.95,24.2,419.5,735.12,566.76
2018,8,18,8,0,807.0,77.0,1.9,25.4,472.0,792.74,601.44
2018,8,18,8,15,827.5,80.5,1.9,26.5,522.0,841.76,629.67
2018,8,18,8,30,848.0,84.0,1.9,27.6,572.0,879.4,649.58
2018,8,18,8,45,863.5,86.5,1.85,28.7,618.5,917.94,669.15
2018,8,18,9,0,879.0,89.0,1.8,29.8,665.0,953.75,686.42
2018,8,18,9,15,879.0,96.5,1.85,30.7,703.5,977.25,697.35
2018,8,18,9,30,879.0,104.0,1.9,31.6,742.0,996.8,705.87
2018,8,18,9,45,872.5,115.0,1.95,32.45,774.0,1009.67,710.44
2018,8,18,10,0,866.0,126.0,2.0,33.3,806.0,1018.16,712.45
2018,8,18,10,15,874.5,127.0,2.1,33.95,835.5,1027.11,716.06
2018,8,18,10,30,883.0,128.0,2.2,34.6,865.0,1032.22,717.39
2018,8,18,10,45,889.0,129.5,2.25,35.25,888.0,1031.42,714.7
2018,8,18,11,0,895.0,131.0,2.3,35.9,911.0,1026.67,709.77
2018,8,18,11,15,898.5,131.5,2.4,36.4,926.0,1014.55,701.47
2018,8,18,11,30,902.0,132.0,2.5,36.9,941.0,998.58,690.94
2018,8,18,11,45,903.5,132.5,2.6,37.4,948.0,976.98,677.0
2018,8,18,12,0,905.0,133.0,2.7,37.9,955.0,951.77,660.87
2018,8,18,12,15,900.0,136.0,2.8,37.95,952.5,919.65,641.62
2018,8,18,12,30,895.0,139.0,2.9,38.0,950.0,884.51,620.34
2018,8,18,12,45,886.0,142.5,3.0,38.1,939.0,843.77,595.13
2018,8,18,13,0,877.0,146.0,3.1,38.2,928.0,800.7,568.16
2018,8,18,13,15,873.5,144.5,3.2,38.0,911.5,755.41,538.38
2018,8,18,13,30,870.0,143.0,3.3,37.8,895.0,707.91,506.22
2018,8,18,13,45,864.5,141.0,3.4,37.65,871.0,660.16,472.7
2018,8,18,14,0,859.0,139.0,3.5,37.5,847.0,606.05,433.79
2018,8,18,14,15,851.5,137.0,3.55,37.15,817.0,549.57,392.13
2018,8,18,14,30,844.0,135.0,3.6,36.8,787.0,492.22,348.35
2018,8,18,14,45,834.0,132.0,3.65,36.4,750.0,432.46,301.44
2018,8,18,15,0,824.0,129.0,3.7,36.0,713.0,372.65,253.12
2018,8,18,15,15,808.5,125.5,3.7,36.0,670.0,311.18,202.62
2018,8,18,15,30,793.0,122.0,3.7,36.0,627.0,250.87,153.79
2018,8,18,15,45,775.0,117.5,3.7,34.85,580.0,190.89,109.3
2018,8,18,16,0,757.0,113.0,3.7,33.7,533.0,126.19,69.27
2018,8,18,16,15,732.0,108.0,3.6,32.8,483.0,75.39,56.44
2018,8,18,16,30,707.0,103.0,3.5,31.9,433.0,73.51,55.36
2018,8,18,16,45,672.5,96.5,3.45,31.0,380.5,70.34,53.13
2018,8,18,17,0,638.0,90.0,3.4,30.1,328.0,67.02,50.73
2018,8,18,17,15,588.5,83.0,3.2,28.85,276.0,63.05,47.75
2018,8,18,17,30,539.0,76.0,3.0,27.6,224.0,59.0,44.55
2018,8,18,17,45,469.5,65.5,2.85,26.35,174.5,51.81,38.48
2018,8,18,18,0,400.0,55.0,2.7,25.1,125.0,44.42,31.98
2018,8,18,18,15,302.5,41.0,2.65,24.0,84.0,31.71,20.64
2018,8,18,18,30,205.0,27.0,2.6,22.9,43.0,21.02,7.97
2018,8,18,18,45,108.5,14.5,2.55,21.8,22.5,12.38,0.0
2018,8,18,19,0,12.0,2.0,2.5,20.7,2.0,0.0,0.0
2018,8,18,19,15,6.0,1.0,2.5,20.1,1.0,0.0,0.0
2018,8,18,19,30,0.0,0.0,2.5,19.5,0.0,0.0,0.0
2018,8,18,19,45,0.0,0.0,2.5,18.9,0.0,0.0,0.0
2018,8,18,20,0,0.0,0.0,2.5,18.3,0.0,0.0,0.0
2018,8,18,20,15,0.0,0.0,2.5,18.05,0.0,0.0,0.0
2018,8,18,20,30,0.0,0.0,2.5,17.8,0.0,0.0,0.0
2018,8,18,20,45,0.0,0.0,2.45,17.5,0.0,0.0,0.0
2018,8,18,21,0,0.0,0.0,2.4,17.2,0.0,0.0,0.0
2018,8,18,21,15,0.0,0.0,2.35,17.05,0.0,0.0,0.0
2018,8,18,21,30,0.0,0.0,2.3,16.9,0.0,0.0,0.0
2018,8,18,21,45,0.0,0.0,2.2,16.75,0.0,0.0,0.0
2018,8,18,22,0,0.0,0.0,2.1,16.6,0.0,0.0,0.0
2018,8,18,22,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2018,8,18,22,30,0.0,0.0,1.9,16.4,0.0,0.0,0.0
2018,8,18,22,45,0.0,0.0,1.8,16.25,0.0,0.0,0.0
2018,8,18,23,0,0.0,0.0,1.7,16.1,0.0,0.0,0.0
2018,8,18,23,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2018,8,18,23,30,0.0,0.0,1.6,15.9,0.0,0.0,0.0
2018,8,18,23,45,0.0,0.0,1.55,15.75,0.0,0.0,0.0
2018,8,19,0,0,0.0,0.0,1.5,15.6,0.0,0.0,0.0
2018,8,19,0,15,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2018,8,19,0,30,0.0,0.0,1.5,15.4,0.0,0.0,0.0
2018,8,19,0,45,0.0,0.0,1.5,15.25,0.0,0.0,0.0
2018,8,19,1,0,0.0,0.0,1.5,15.1,0.0,0.0,0.0
2018,8,19,1,15,0.0,0.0,1.55,14.95,0.0,0.0,0.0
2018,8,19,1,30,0.0,0.0,1.6,14.8,0.0,0.0,0.0
2018,8,19,1,45,0.0,0.0,1.6,14.65,0.0,0.0,0.0
2018,8,19,2,0,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2018,8,19,2,15,0.0,0.0,1.55,14.35,0.0,0.0,0.0
2018,8,19,2,30,0.0,0.0,1.5,14.2,0.0,0.0,0.0
2018,8,19,2,45,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,8,19,3,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2018,8,19,3,15,0.0,0.0,1.45,13.9,0.0,0.0,0.0
2018,8,19,3,30,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,8,19,3,45,0.0,0.0,1.35,13.7,0.0,0.0,0.0
2018,8,19,4,0,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,8,19,4,15,0.0,0.0,1.3,13.65,0.0,0.0,0.0
2018,8,19,4,30,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,8,19,4,45,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,8,19,5,0,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,8,19,5,15,24.0,3.5,1.6,14.3,3.5,0.0,0.0
2018,8,19,5,30,48.0,7.0,1.9,14.9,7.0,22.4,0.0
2018,8,19,5,45,156.5,20.5,2.15,15.55,33.5,99.75,0.0
2018,8,19,6,0,265.0,34.0,2.4,16.2,60.0,186.18,136.51
2018,8,19,6,15,319.5,44.5,2.45,16.85,94.5,239.53,190.86
2018,8,19,6,30,374.0,55.0,2.5,17.5,129.0,304.47,247.99
2018,8,19,6,45,188.5,74.0,2.5,18.15,111.5,211.83,173.5
2018,8,19,7,0,3.0,93.0,2.5,18.8,94.0,85.32,66.04
2018,8,19,7,15,7.5,113.5,2.5,19.65,116.5,107.62,84.52
2018,8,19,7,30,12.0,134.0,2.5,20.5,139.0,130.17,102.66
2018,8,19,7,45,38.0,163.5,2.55,21.3,181.5,193.37,153.92
2018,8,19,8,0,64.0,193.0,2.6,22.1,224.0,247.2,196.35
2018,8,19,8,15,256.0,193.5,2.6,22.9,337.5,449.76,356.6
2018,8,19,8,30,448.0,194.0,2.6,23.7,451.0,650.58,505.2
2018,8,19,8,45,633.5,154.5,2.65,24.5,550.5,799.73,609.09
2018,8,19,9,0,819.0,115.0,2.7,25.3,650.0,939.04,699.33
2018,8,19,9,15,832.5,118.0,2.7,26.05,691.5,969.52,714.44
2018,8,19,9,30,846.0,121.0,2.7,26.8,733.0,996.76,728.25
2018,8,19,9,45,856.0,124.0,2.75,27.6,769.0,1017.05,737.81
2018,8,19,10,0,866.0,127.0,2.8,28.4,805.0,1033.62,745.07
2018,8,19,10,15,875.0,128.5,2.85,28.9,835.5,1030.31,740.65
2018,8,19,10,30,884.0,130.0,2.9,29.4,866.0,1036.36,742.52
2018,8,19,10,45,891.5,130.5,2.95,29.9,889.5,1035.95,740.34
2018,8,19,11,0,899.0,131.0,3.0,30.4,913.0,1031.58,735.85
2018,8,19,11,15,903.5,131.5,3.05,30.8,928.5,1020.3,727.43
2018,8,19,11,30,908.0,132.0,3.1,31.2,944.0,1005.12,716.72
2018,8,19,11,45,910.0,132.0,3.15,31.55,951.0,983.29,702.04
2018,8,19,12,0,912.0,132.0,3.2,31.9,958.0,957.82,685.13
2018,8,19,12,15,914.5,131.0,3.25,32.1,958.5,928.35,666.08
2018,8,19,12,30,917.0,130.0,3.3,32.3,959.0,895.46,644.78
2018,8,19,12,45,918.0,128.0,3.3,32.5,951.0,857.19,619.6
2018,8,19,13,0,919.0,126.0,3.3,32.7,943.0,815.88,592.31
2018,8,19,13,15,915.5,125.0,3.3,32.7,926.5,769.31,560.67
2018,8,19,13,30,912.0,124.0,3.3,32.7,910.0,720.4,525.96
2018,8,19,13,45,903.5,124.5,3.35,32.7,885.0,667.47,487.71
2018,8,19,14,0,895.0,125.0,3.4,32.7,860.0,613.08,447.27
2018,8,19,14,15,891.0,121.5,3.4,32.45,830.0,556.6,404.4
2018,8,19,14,30,887.0,118.0,3.4,32.2,800.0,498.73,358.99
2018,8,19,14,45,877.0,115.5,3.4,31.95,762.5,438.11,310.11
2018,8,19,15,0,867.0,113.0,3.4,31.7,725.0,373.65,257.08
2018,8,19,15,15,852.5,110.0,3.4,31.7,681.5,310.27,203.97
2018,8,19,15,30,838.0,107.0,3.4,31.7,638.0,247.86,152.41
2018,8,19,15,45,787.5,110.0,3.4,30.7,579.0,186.24,107.14
2018,8,19,16,0,737.0,113.0,3.4,29.7,520.0,123.96,69.61
2018,8,19,16,15,682.5,109.5,3.35,28.9,458.5,75.81,57.77
2018,8,19,16,30,628.0,106.0,3.3,28.1,397.0,74.69,57.27
2018,8,19,16,45,662.5,93.0,3.25,27.3,367.0,67.84,51.89
2018,8,19,17,0,697.0,80.0,3.2,26.5,337.0,60.37,45.89
2018,8,19,17,15,645.0,73.5,3.15,25.25,282.5,56.39,42.82
2018,8,19,17,30,593.0,67.0,3.1,24.0,228.0,52.33,39.53
2018,8,19,17,45,497.5,58.0,3.0,22.75,173.0,45.88,33.98
2018,8,19,18,0,402.0,49.0,2.9,21.5,118.0,39.38,28.14
2018,8,19,18,15,318.5,38.0,2.85,20.55,81.0,31.1,20.35
2018,8,19,18,30,235.0,27.0,2.8,19.6,44.0,22.6,7.82
2018,8,19,18,45,125.5,15.0,2.75,18.6,23.0,12.8,0.0
2018,8,19,19,0,16.0,3.0,2.7,17.6,2.0,0.0,0.0
2018,8,19,19,15,8.0,1.5,2.7,17.25,1.0,0.0,0.0
2018,8,19,19,30,0.0,0.0,2.7,16.9,0.0,0.0,0.0
2018,8,19,19,45,0.0,0.0,2.7,16.55,0.0,0.0,0.0
2018,8,19,20,0,0.0,0.0,2.7,16.2,0.0,0.0,0.0
2018,8,19,20,15,0.0,0.0,2.7,16.05,0.0,0.0,0.0
2018,8,19,20,30,0.0,0.0,2.7,15.9,0.0,0.0,0.0
2018,8,19,20,45,0.0,0.0,2.7,15.8,0.0,0.0,0.0
2018,8,19,21,0,0.0,0.0,2.7,15.7,0.0,0.0,0.0
2018,8,19,21,15,0.0,0.0,2.7,15.6,0.0,0.0,0.0
2018,8,19,21,30,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2018,8,19,21,45,0.0,0.0,2.75,15.45,0.0,0.0,0.0
2018,8,19,22,0,0.0,0.0,2.8,15.4,0.0,0.0,0.0
2018,8,19,22,15,0.0,0.0,2.8,15.35,0.0,0.0,0.0
2018,8,19,22,30,0.0,0.0,2.8,15.3,0.0,0.0,0.0
2018,8,19,22,45,0.0,0.0,2.8,15.2,0.0,0.0,0.0
2018,8,19,23,0,0.0,0.0,2.8,15.1,0.0,0.0,0.0
2018,8,19,23,15,0.0,0.0,2.8,15.05,0.0,0.0,0.0
2018,8,19,23,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2018,8,19,23,45,0.0,0.0,2.8,14.9,0.0,0.0,0.0
2018,8,20,0,0,0.0,0.0,2.8,14.8,0.0,0.0,0.0
2018,8,20,0,15,0.0,0.0,2.85,14.7,0.0,0.0,0.0
2018,8,20,0,30,0.0,0.0,2.9,14.6,0.0,0.0,0.0
2018,8,20,0,45,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,8,20,1,0,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,8,20,1,15,0.0,0.0,2.8,14.2,0.0,0.0,0.0
2018,8,20,1,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,8,20,1,45,0.0,0.0,2.6,13.85,0.0,0.0,0.0
2018,8,20,2,0,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,8,20,2,15,0.0,0.0,2.45,13.6,0.0,0.0,0.0
2018,8,20,2,30,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,8,20,2,45,0.0,0.0,2.35,13.45,0.0,0.0,0.0
2018,8,20,3,0,0.0,0.0,2.3,13.4,0.0,0.0,0.0
2018,8,20,3,15,0.0,0.0,2.35,13.45,0.0,0.0,0.0
2018,8,20,3,30,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,8,20,3,45,0.0,0.0,2.45,13.55,0.0,0.0,0.0
2018,8,20,4,0,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,8,20,4,15,0.0,0.0,2.5,13.65,0.0,0.0,0.0
2018,8,20,4,30,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,8,20,4,45,0.0,0.0,2.55,13.75,0.0,0.0,0.0
2018,8,20,5,0,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,8,20,5,15,18.0,3.0,2.75,14.2,3.0,0.0,0.0
2018,8,20,5,30,36.0,6.0,2.9,14.6,6.0,17.49,0.0
