Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,9,6,0,202.0,19.0,1.8,13.8,28.0,114.2,0.0
2018,9,9,6,15,350.0,29.0,1.9,14.55,69.0,257.98,189.17
2018,9,9,6,30,498.0,39.0,2.0,15.3,110.0,377.24,303.53
2018,9,9,6,45,577.5,45.5,2.15,16.0,161.0,462.86,377.94
2018,9,9,7,0,657.0,52.0,2.3,16.7,212.0,550.03,449.51
2018,9,9,7,15,706.5,57.0,2.2,17.4,266.0,624.22,505.2
2018,9,9,7,30,756.0,62.0,2.1,18.1,320.0,700.3,559.23
2018,9,9,7,45,790.0,65.0,2.05,18.8,373.5,762.35,600.71
2018,9,9,8,0,824.0,68.0,2.0,19.5,427.0,824.01,640.23
2018,9,9,8,15,847.0,71.5,1.95,20.4,478.0,866.15,664.26
2018,9,9,8,30,870.0,75.0,1.9,21.3,529.0,915.31,692.41
2018,9,9,8,45,887.5,77.0,1.8,22.2,576.0,955.06,712.74
2018,9,9,9,0,905.0,79.0,1.7,23.1,623.0,991.99,730.64
2018,9,9,9,15,915.5,81.5,1.7,23.95,664.0,1019.44,743.57
2018,9,9,9,30,926.0,84.0,1.7,24.8,705.0,1043.25,754.17
2018,9,9,9,45,933.0,86.5,1.7,25.65,740.0,1059.66,760.13
2018,9,9,10,0,940.0,89.0,1.7,26.5,775.0,1072.04,763.7
2018,9,9,10,15,947.0,89.5,1.75,27.2,803.5,1077.94,764.65
2018,9,9,10,30,954.0,90.0,1.8,27.9,832.0,1079.67,763.25
2018,9,9,10,45,959.5,90.5,1.9,28.65,853.5,1075.64,759.06
2018,9,9,11,0,965.0,91.0,2.0,29.4,875.0,1067.35,752.41
2018,9,9,11,15,966.5,92.0,2.05,30.0,888.0,1051.43,740.99
2018,9,9,11,30,968.0,93.0,2.1,30.6,901.0,1031.41,727.23
2018,9,9,11,45,968.5,92.5,2.15,31.2,905.5,1004.86,709.52
2018,9,9,12,0,969.0,92.0,2.2,31.8,910.0,974.49,689.51
2018,9,9,12,15,965.0,94.0,2.35,32.15,906.5,939.04,667.93
2018,9,9,12,30,961.0,96.0,2.5,32.5,903.0,900.26,643.95
2018,9,9,12,45,954.5,98.0,2.6,32.85,891.0,856.37,615.97
2018,9,9,13,0,948.0,100.0,2.7,33.2,879.0,809.78,585.91
2018,9,9,13,15,944.0,98.5,2.85,33.2,859.5,759.23,553.09
2018,9,9,13,30,940.0,97.0,3.0,33.2,840.0,706.33,516.27
2018,9,9,13,45,933.0,96.5,3.1,33.2,813.5,650.39,475.85
2018,9,9,14,0,926.0,96.0,3.2,33.2,787.0,592.84,432.88
2018,9,9,14,15,917.0,94.5,3.3,32.9,753.5,532.1,386.58
2018,9,9,14,30,908.0,93.0,3.4,32.6,720.0,470.51,337.87
2018,9,9,14,45,896.0,91.5,3.45,32.35,681.0,407.26,286.12
2018,9,9,15,0,884.0,90.0,3.5,32.1,642.0,344.04,233.09
2018,9,9,15,15,867.5,87.5,3.5,32.1,596.5,279.28,178.56
2018,9,9,15,30,851.0,85.0,3.5,32.1,551.0,210.39,122.86
2018,9,9,15,45,827.0,82.0,3.5,31.05,501.0,146.48,77.78
2018,9,9,16,0,803.0,79.0,3.5,30.0,451.0,85.4,48.56
2018,9,9,16,15,770.0,75.0,3.45,29.05,398.0,61.44,46.14
2018,9,9,16,30,737.0,71.0,3.4,28.1,345.0,59.03,44.45
2018,9,9,16,45,690.5,66.0,3.35,27.2,291.5,55.65,41.83
2018,9,9,17,0,644.0,61.0,3.3,26.3,238.0,47.94,35.4
2018,9,9,17,15,575.5,54.0,3.05,25.0,186.5,43.03,31.24
2018,9,9,17,30,507.0,47.0,2.8,23.7,135.0,38.11,26.82
2018,9,9,17,45,395.0,37.0,2.6,22.45,91.5,30.41,19.67
2018,9,9,18,0,283.0,27.0,2.4,21.2,48.0,22.65,8.29
2018,9,9,18,15,151.0,15.0,2.45,20.4,25.0,12.8,0.0
2018,9,9,18,30,19.0,3.0,2.5,19.6,2.0,0.0,0.0
2018,9,9,18,45,9.5,1.5,2.5,18.8,1.0,0.0,0.0
2018,9,9,19,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2018,9,9,19,15,0.0,0.0,2.55,17.55,0.0,0.0,0.0
2018,9,9,19,30,0.0,0.0,2.6,17.1,0.0,0.0,0.0
2018,9,9,19,45,0.0,0.0,2.65,16.7,0.0,0.0,0.0
2018,9,9,20,0,0.0,0.0,2.7,16.3,0.0,0.0,0.0
2018,9,9,20,15,0.0,0.0,2.7,16.05,0.0,0.0,0.0
2018,9,9,20,30,0.0,0.0,2.7,15.8,0.0,0.0,0.0
2018,9,9,20,45,0.0,0.0,2.7,15.55,0.0,0.0,0.0
2018,9,9,21,0,0.0,0.0,2.7,15.3,0.0,0.0,0.0
2018,9,9,21,15,0.0,0.0,2.65,15.15,0.0,0.0,0.0
2018,9,9,21,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2018,9,9,21,45,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,9,9,22,0,0.0,0.0,2.6,14.6,0.0,0.0,0.0
2018,9,9,22,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,9,9,22,30,0.0,0.0,2.4,14.4,0.0,0.0,0.0
2018,9,9,22,45,0.0,0.0,2.35,14.3,0.0,0.0,0.0
2018,9,9,23,0,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,9,9,23,15,0.0,0.0,2.25,14.1,0.0,0.0,0.0
2018,9,9,23,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,9,9,23,45,0.0,0.0,2.15,13.85,0.0,0.0,0.0
2018,9,10,0,0,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,9,10,0,15,0.0,0.0,2.05,13.6,0.0,0.0,0.0
2018,9,10,0,30,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,9,10,0,45,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,9,10,1,0,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,9,10,1,15,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,9,10,1,30,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,9,10,1,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,9,10,2,0,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,9,10,2,15,0.0,0.0,1.95,12.85,0.0,0.0,0.0
2018,9,10,2,30,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,9,10,2,45,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,9,10,3,0,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,9,10,3,15,0.0,0.0,1.85,12.55,0.0,0.0,0.0
2018,9,10,3,30,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,9,10,3,45,0.0,0.0,1.75,12.4,0.0,0.0,0.0
2018,9,10,4,0,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,9,10,4,15,0.0,0.0,1.65,12.2,0.0,0.0,0.0
2018,9,10,4,30,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,9,10,4,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,9,10,5,0,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,9,10,5,15,0.0,0.0,1.75,12.4,0.0,0.0,0.0
2018,9,10,5,30,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,9,10,5,45,93.0,9.0,2.05,13.4,12.5,0.0,0.0
2018,9,10,6,0,186.0,18.0,2.2,13.9,25.0,105.87,0.0
2018,9,10,6,15,324.5,28.5,2.3,14.55,64.5,244.38,176.45
2018,9,10,6,30,463.0,39.0,2.4,15.2,104.0,357.25,288.07
2018,9,10,6,45,540.0,46.5,2.45,15.85,153.5,440.85,361.29
2018,9,10,7,0,617.0,54.0,2.5,16.5,203.0,530.81,435.63
2018,9,10,7,15,667.0,59.5,2.4,17.2,255.5,598.74,487.25
2018,9,10,7,30,717.0,65.0,2.3,17.9,308.0,674.27,541.78
2018,9,10,7,45,750.5,69.5,2.2,18.55,360.5,736.35,583.84
2018,9,10,8,0,784.0,74.0,2.1,19.2,413.0,798.13,623.87
2018,9,10,8,15,808.0,78.0,2.05,20.05,463.5,849.96,655.28
2018,9,10,8,30,832.0,82.0,2.0,20.9,514.0,899.99,684.47
2018,9,10,8,45,849.5,84.5,1.95,21.75,560.0,939.74,705.89
2018,9,10,9,0,867.0,87.0,1.9,22.6,606.0,965.66,717.76
2018,9,10,9,15,880.5,89.5,1.9,23.45,647.5,995.22,732.57
2018,9,10,9,30,894.0,92.0,1.9,24.3,689.0,1021.36,744.96
2018,9,10,9,45,903.5,94.0,1.9,25.15,724.5,1039.21,752.01
2018,9,10,10,0,913.0,96.0,1.9,26.0,760.0,1053.19,756.75
2018,9,10,10,15,920.0,97.0,1.95,26.75,788.0,1059.45,757.77
2018,9,10,10,30,927.0,98.0,2.0,27.5,816.0,1061.63,756.46
2018,9,10,10,45,932.0,99.0,2.1,28.2,837.5,1057.64,752.29
2018,9,10,11,0,937.0,100.0,2.2,28.9,859.0,1049.5,745.71
2018,9,10,11,15,939.5,101.0,2.3,29.35,872.5,1034.76,735.86
2018,9,10,11,30,942.0,102.0,2.4,29.8,886.0,1015.99,723.59
2018,9,10,11,45,942.0,103.0,2.55,30.3,891.0,990.92,707.72
2018,9,10,12,0,942.0,104.0,2.7,30.8,896.0,962.1,689.4
2018,9,10,12,15,938.5,105.5,2.75,31.05,892.0,927.13,666.9
2018,9,10,12,30,935.0,107.0,2.8,31.3,888.0,888.91,642.22
2018,9,10,12,45,927.5,109.5,2.85,31.55,876.0,845.43,613.93
2018,9,10,13,0,920.0,112.0,2.9,31.8,864.0,799.39,583.72
2018,9,10,13,15,914.5,110.5,3.0,31.9,844.0,748.83,549.47
2018,9,10,13,30,909.0,109.0,3.1,32.0,824.0,696.14,512.02
2018,9,10,13,45,901.0,108.0,3.15,32.05,797.0,640.5,471.25
2018,9,10,14,0,893.0,107.0,3.2,32.1,770.0,583.45,428.19
2018,9,10,14,15,882.0,105.5,3.25,31.9,736.0,523.37,381.94
2018,9,10,14,30,871.0,104.0,3.3,31.7,702.0,462.75,333.65
2018,9,10,14,45,856.5,102.0,3.4,31.55,662.0,397.73,280.66
2018,9,10,15,0,842.0,100.0,3.5,31.4,622.0,334.69,227.85
2018,9,10,15,15,824.0,97.5,3.5,31.4,577.5,271.23,174.46
2018,9,10,15,30,806.0,95.0,3.5,31.4,533.0,209.31,124.25
2018,9,10,15,45,780.0,91.0,3.6,30.35,483.0,147.23,80.67
2018,9,10,16,0,754.0,87.0,3.7,29.3,433.0,88.33,52.68
2018,9,10,16,15,719.0,82.5,3.7,28.35,381.0,61.17,46.07
2018,9,10,16,30,684.0,78.0,3.7,27.4,329.0,58.83,44.43
2018,9,10,16,45,636.0,72.0,3.7,26.45,277.0,55.21,41.6
2018,9,10,17,0,588.0,66.0,3.7,25.5,225.0,51.55,38.6
2018,9,10,17,15,515.0,58.0,3.55,24.2,175.0,46.04,33.89
2018,9,10,17,30,442.0,50.0,3.4,22.9,125.0,40.5,28.89
2018,9,10,17,45,329.0,38.0,3.3,21.55,83.0,31.22,20.28
2018,9,10,18,0,216.0,26.0,3.2,20.2,41.0,21.76,5.78
2018,9,10,18,15,113.5,14.0,3.1,19.4,21.5,11.95,0.0
2018,9,10,18,30,11.0,2.0,3.0,18.6,2.0,0.0,0.0
2018,9,10,18,45,5.5,1.0,2.95,17.8,1.0,0.0,0.0
2018,9,10,19,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2018,9,10,19,15,0.0,0.0,2.85,16.7,0.0,0.0,0.0
2018,9,10,19,30,0.0,0.0,2.8,16.4,0.0,0.0,0.0
2018,9,10,19,45,0.0,0.0,2.8,16.1,0.0,0.0,0.0
2018,9,10,20,0,0.0,0.0,2.8,15.8,0.0,0.0,0.0
2018,9,10,20,15,0.0,0.0,2.8,15.65,0.0,0.0,0.0
2018,9,10,20,30,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2018,9,10,20,45,0.0,0.0,2.8,15.3,0.0,0.0,0.0
2018,9,10,21,0,0.0,0.0,2.8,15.1,0.0,0.0,0.0
2018,9,10,21,15,0.0,0.0,2.8,15.05,0.0,0.0,0.0
2018,9,10,21,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2018,9,10,21,45,0.0,0.0,2.8,14.9,0.0,0.0,0.0
2018,9,10,22,0,0.0,0.0,2.8,14.8,0.0,0.0,0.0
2018,9,10,22,15,0.0,0.0,2.75,14.7,0.0,0.0,0.0
2018,9,10,22,30,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,9,10,22,45,0.0,0.0,2.65,14.55,0.0,0.0,0.0
2018,9,10,23,0,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,9,10,23,15,0.0,0.0,2.55,14.4,0.0,0.0,0.0
2018,9,10,23,30,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,9,10,23,45,0.0,0.0,2.45,14.2,0.0,0.0,0.0
2018,9,11,0,0,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,9,11,0,15,0.0,0.0,2.4,13.95,0.0,0.0,0.0
2018,9,11,0,30,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,9,11,0,45,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,9,11,1,0,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,9,11,1,15,0.0,0.0,2.4,13.55,0.0,0.0,0.0
2018,9,11,1,30,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,9,11,1,45,0.0,0.0,2.45,13.4,0.0,0.0,0.0
2018,9,11,2,0,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,9,11,2,15,0.0,0.0,2.45,13.25,0.0,0.0,0.0
2018,9,11,2,30,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,9,11,2,45,0.0,0.0,2.4,13.15,0.0,0.0,0.0
2018,9,11,3,0,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,9,11,3,15,0.0,0.0,2.35,13.05,0.0,0.0,0.0
2018,9,11,3,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,9,11,3,45,0.0,0.0,2.25,12.9,0.0,0.0,0.0
2018,9,11,4,0,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,9,11,4,15,0.0,0.0,2.15,12.75,0.0,0.0,0.0
2018,9,11,4,30,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,9,11,4,45,0.0,0.0,2.05,12.65,0.0,0.0,0.0
2018,9,11,5,0,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,9,11,5,15,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,9,11,5,30,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,9,11,5,45,86.5,9.0,2.6,13.55,12.0,0.0,0.0
2018,9,11,6,0,173.0,18.0,2.8,13.9,24.0,99.8,0.0
2018,9,11,6,15,312.5,28.5,2.9,14.5,62.5,238.19,168.77
2018,9,11,6,30,452.0,39.0,3.0,15.1,101.0,351.52,283.87
2018,9,11,6,45,531.0,47.0,3.1,15.7,150.5,436.63,359.11
2018,9,11,7,0,610.0,55.0,3.2,16.3,200.0,528.31,435.79
2018,9,11,7,15,658.0,60.5,3.15,16.9,252.0,599.25,490.88
2018,9,11,7,30,706.0,66.0,3.1,17.5,304.0,667.79,541.46
2018,9,11,7,45,737.5,72.0,3.05,18.1,356.0,729.65,584.83
2018,9,11,8,0,769.0,78.0,3.0,18.7,408.0,791.1,626.23
2018,9,11,8,15,791.5,81.5,3.0,19.45,457.0,840.48,657.52
2018,9,11,8,30,814.0,85.0,3.0,20.2,506.0,887.98,686.71
2018,9,11,8,45,828.5,90.0,3.0,20.9,551.5,927.5,709.84
2018,9,11,9,0,843.0,95.0,3.0,21.6,597.0,964.09,730.61
2018,9,11,9,15,854.5,98.5,3.0,22.25,637.5,992.68,745.85
2018,9,11,9,30,866.0,102.0,3.0,22.9,678.0,1005.66,750.67
2018,9,11,9,45,873.0,105.5,3.05,23.55,712.0,1022.21,758.49
2018,9,11,10,0,880.0,109.0,3.1,24.2,746.0,1034.91,763.83
2018,9,11,10,15,886.0,111.0,3.15,24.6,773.5,1040.97,765.71
2018,9,11,10,30,892.0,113.0,3.2,25.0,801.0,1043.04,765.2
2018,9,11,10,45,895.0,115.5,3.25,25.45,821.5,1038.6,760.49
2018,9,11,11,0,898.0,118.0,3.3,25.9,842.0,1030.14,753.38
2018,9,11,11,15,902.5,118.0,3.4,26.2,855.5,1016.55,743.93
2018,9,11,11,30,907.0,118.0,3.5,26.5,869.0,999.02,732.03
2018,9,11,11,45,908.5,117.5,3.55,26.75,874.0,974.32,715.29
2018,9,11,12,0,910.0,117.0,3.6,27.0,879.0,945.98,696.23
2018,9,11,12,15,915.0,114.0,3.7,27.05,877.5,914.7,676.05
2018,9,11,12,30,920.0,111.0,3.8,27.1,876.0,879.82,653.33
2018,9,11,12,45,925.5,106.0,3.85,27.1,867.0,839.93,626.92
2018,9,11,13,0,931.0,101.0,3.9,27.1,858.0,796.64,597.96
2018,9,11,13,15,929.5,98.5,3.95,26.95,840.0,747.5,564.02
2018,9,11,13,30,928.0,96.0,4.0,26.8,822.0,695.84,526.21
2018,9,11,13,45,925.0,93.5,4.05,26.65,796.5,640.96,484.9
2018,9,11,14,0,922.0,91.0,4.1,26.5,771.0,584.13,440.79
2018,9,11,14,15,915.5,88.0,4.1,26.1,738.0,523.46,392.59
2018,9,11,14,30,909.0,85.0,4.1,25.7,705.0,461.72,341.81
2018,9,11,14,45,900.0,82.5,4.15,25.3,666.5,398.68,288.4
2018,9,11,15,0,891.0,80.0,4.2,24.9,628.0,335.37,233.41
2018,9,11,15,15,875.0,77.5,4.2,24.9,583.0,270.41,176.8
2018,9,11,15,30,859.0,75.0,4.2,24.9,538.0,206.58,123.36
2018,9,11,15,45,839.5,71.5,4.15,23.65,489.0,143.01,77.53
2018,9,11,16,0,820.0,68.0,4.1,22.4,440.0,74.91,43.02
2018,9,11,16,15,791.5,64.5,4.05,21.65,388.5,53.9,41.16
2018,9,11,16,30,763.0,61.0,4.0,20.9,337.0,51.6,39.41
2018,9,11,16,45,719.5,56.5,3.9,20.15,284.0,48.33,36.73
2018,9,11,17,0,676.0,52.0,3.8,19.4,231.0,45.03,33.92
2018,9,11,17,15,605.0,46.5,3.65,18.65,180.0,40.7,30.02
2018,9,11,17,30,534.0,41.0,3.5,17.9,129.0,33.43,23.37
2018,9,11,17,45,402.5,32.5,3.4,17.2,85.0,26.75,16.77
2018,9,11,18,0,271.0,24.0,3.3,16.5,41.0,20.18,2.36
2018,9,11,18,15,135.5,12.0,3.25,16.1,20.5,10.24,0.0
2018,9,11,18,30,0.0,0.0,3.2,15.7,0.0,0.0,0.0
2018,9,11,18,45,0.0,0.0,3.2,15.35,0.0,0.0,0.0
2018,9,11,19,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2018,9,11,19,15,0.0,0.0,3.2,14.85,0.0,0.0,0.0
2018,9,11,19,30,0.0,0.0,3.2,14.7,0.0,0.0,0.0
2018,9,11,19,45,0.0,0.0,3.25,14.6,0.0,0.0,0.0
2018,9,11,20,0,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2018,9,11,20,15,0.0,0.0,3.25,14.4,0.0,0.0,0.0
2018,9,11,20,30,0.0,0.0,3.2,14.3,0.0,0.0,0.0
2018,9,11,20,45,0.0,0.0,3.2,14.25,0.0,0.0,0.0
2018,9,11,21,0,0.0,0.0,3.2,14.2,0.0,0.0,0.0
2018,9,11,21,15,0.0,0.0,3.1,14.1,0.0,0.0,0.0
2018,9,11,21,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2018,9,11,21,45,0.0,0.0,2.95,13.95,0.0,0.0,0.0
2018,9,11,22,0,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,9,11,22,15,0.0,0.0,2.85,13.85,0.0,0.0,0.0
2018,9,11,22,30,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,9,11,22,45,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,9,11,23,0,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,9,11,23,15,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,9,11,23,30,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,9,11,23,45,0.0,0.0,2.8,13.55,0.0,0.0,0.0
2018,9,12,0,0,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,9,12,0,15,0.0,0.0,2.8,13.45,0.0,0.0,0.0
2018,9,12,0,30,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,9,12,0,45,0.0,0.0,2.85,13.4,0.0,0.0,0.0
2018,9,12,1,0,0.0,0.0,2.9,13.4,0.0,0.0,0.0
2018,9,12,1,15,0.0,0.0,2.85,13.3,0.0,0.0,0.0
2018,9,12,1,30,0.0,0.0,2.8,13.2,0.0,0.0,0.0
2018,9,12,1,45,0.0,0.0,2.8,13.15,0.0,0.0,0.0
2018,9,12,2,0,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,9,12,2,15,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,9,12,2,30,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,9,12,2,45,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,9,12,3,0,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,9,12,3,15,0.0,0.0,2.65,12.9,0.0,0.0,0.0
2018,9,12,3,30,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,9,12,3,45,0.0,0.0,2.3,12.45,0.0,0.0,0.0
2018,9,12,4,0,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,9,12,4,15,0.0,0.0,2.05,12.2,0.0,0.0,0.0
2018,9,12,4,30,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,9,12,4,45,0.0,0.0,2.0,12.15,0.0,0.0,0.0
2018,9,12,5,0,0.0,0.0,2.0,12.1,0.0,0.0,0.0
2018,9,12,5,15,0.0,0.0,2.1,12.45,0.0,0.0,0.0
2018,9,12,5,30,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,9,12,5,45,69.0,8.0,2.35,13.15,10.5,0.0,0.0
2018,9,12,6,0,138.0,16.0,2.5,13.5,21.0,81.22,0.0
2018,9,12,6,15,225.0,29.0,2.7,14.15,52.5,189.58,130.53
2018,9,12,6,30,312.0,42.0,2.9,14.8,84.0,271.18,219.01
2018,9,12,6,45,331.5,56.5,3.1,15.45,119.0,314.37,259.75
2018,9,12,7,0,351.0,71.0,3.3,16.1,154.0,361.37,300.9
2018,9,12,7,15,351.0,90.5,3.3,16.55,190.5,401.21,333.82
2018,9,12,7,30,351.0,110.0,3.3,17.0,227.0,439.46,363.86
2018,9,12,7,45,403.0,121.5,3.35,17.4,277.0,509.68,419.04
2018,9,12,8,0,455.0,133.0,3.4,17.8,327.0,582.4,474.3
2018,9,12,8,15,614.0,114.0,3.4,18.4,409.5,726.7,580.97
2018,9,12,8,30,773.0,95.0,3.4,19.0,492.0,862.9,675.69
2018,9,12,8,45,788.5,99.5,3.4,19.6,536.0,901.66,698.46
2018,9,12,9,0,804.0,104.0,3.4,20.2,580.0,937.67,719.68
2018,9,12,9,15,799.5,113.5,3.45,20.95,614.5,956.63,728.88
2018,9,12,9,30,795.0,123.0,3.5,21.7,649.0,971.62,735.52
2018,9,12,9,45,807.0,125.0,3.5,22.4,683.0,990.96,744.99
2018,9,12,10,0,819.0,127.0,3.5,23.1,717.0,1006.69,752.0
2018,9,12,10,15,704.0,180.5,3.6,23.5,701.5,954.51,715.16
2018,9,12,10,30,589.0,234.0,3.7,23.9,686.0,887.07,667.23
2018,9,12,10,45,484.0,280.5,3.8,24.3,658.5,814.68,613.65
2018,9,12,11,0,379.0,327.0,3.9,24.7,631.0,728.16,549.78
2018,9,12,11,15,439.0,317.0,4.0,24.85,675.0,782.98,589.23
2018,9,12,11,30,499.0,307.0,4.1,25.0,719.0,815.04,612.03
2018,9,12,11,45,466.5,315.0,4.15,25.1,702.0,773.68,581.84
2018,9,12,12,0,434.0,323.0,4.2,25.2,685.0,731.62,551.42
2018,9,12,12,15,427.5,326.5,4.25,25.15,682.0,707.65,534.44
2018,9,12,12,30,421.0,330.0,4.3,25.1,679.0,682.14,516.14
2018,9,12,12,45,484.0,305.0,4.35,25.0,701.0,684.6,519.3
2018,9,12,13,0,547.0,280.0,4.4,24.9,723.0,680.53,517.28
2018,9,12,13,15,602.5,248.0,4.45,24.7,725.5,660.77,503.79
2018,9,12,13,30,658.0,216.0,4.5,24.5,728.0,632.62,483.63
2018,9,12,13,45,674.0,199.0,4.5,24.35,708.0,586.69,448.84
2018,9,12,14,0,690.0,182.0,4.5,24.2,688.0,537.76,410.74
2018,9,12,14,15,589.5,209.0,4.5,23.85,627.5,466.38,354.92
2018,9,12,14,30,489.0,236.0,4.5,23.5,567.0,401.95,304.15
2018,9,12,14,45,358.5,250.0,4.45,23.2,485.0,328.43,247.2
2018,9,12,15,0,228.0,264.0,4.4,22.9,403.0,272.6,205.18
2018,9,12,15,15,226.0,245.0,4.4,22.9,374.5,238.36,177.12
2018,9,12,15,30,224.0,226.0,4.4,22.9,346.0,204.56,149.9
2018,9,12,15,45,195.0,202.0,4.3,21.85,299.5,165.53,121.8
2018,9,12,16,0,166.0,178.0,4.2,20.8,253.0,130.95,99.9
2018,9,12,16,15,302.0,143.0,4.1,20.2,258.5,101.6,82.6
2018,9,12,16,30,438.0,108.0,4.0,19.6,264.0,77.17,61.87
2018,9,12,16,45,384.5,96.0,3.9,19.0,217.0,69.52,55.43
2018,9,12,17,0,331.0,84.0,3.8,18.4,170.0,61.64,48.59
2018,9,12,17,15,269.5,69.0,3.7,17.85,128.5,51.32,39.37
2018,9,12,17,30,208.0,54.0,3.6,17.3,87.0,40.7,29.65
2018,9,12,17,45,144.5,37.5,3.45,16.7,56.5,29.18,18.61
2018,9,12,18,0,81.0,21.0,3.3,16.1,26.0,16.58,0.0
2018,9,12,18,15,40.5,10.5,3.25,15.8,13.0,8.96,0.0
2018,9,12,18,30,0.0,0.0,3.2,15.5,0.0,0.0,0.0
2018,9,12,18,45,0.0,0.0,3.15,15.2,0.0,0.0,0.0
2018,9,12,19,0,0.0,0.0,3.1,14.9,0.0,0.0,0.0
2018,9,12,19,15,0.0,0.0,3.05,14.85,0.0,0.0,0.0
2018,9,12,19,30,0.0,0.0,3.0,14.8,0.0,0.0,0.0
2018,9,12,19,45,0.0,0.0,2.95,14.7,0.0,0.0,0.0
2018,9,12,20,0,0.0,0.0,2.9,14.6,0.0,0.0,0.0
2018,9,12,20,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2018,9,12,20,30,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,9,12,20,45,0.0,0.0,2.75,14.35,0.0,0.0,0.0
2018,9,12,21,0,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,9,12,21,15,0.0,0.0,2.65,14.2,0.0,0.0,0.0
2018,9,12,21,30,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,9,12,21,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,9,12,22,0,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,9,12,22,15,0.0,0.0,2.4,13.85,0.0,0.0,0.0
2018,9,12,22,30,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,9,12,22,45,0.0,0.0,2.4,13.75,0.0,0.0,0.0
2018,9,12,23,0,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,9,12,23,15,0.0,0.0,2.35,13.65,0.0,0.0,0.0
2018,9,12,23,30,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,9,12,23,45,0.0,0.0,2.3,13.55,0.0,0.0,0.0
2018,9,13,0,0,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,9,13,0,15,0.0,0.0,2.25,13.4,0.0,0.0,0.0
2018,9,13,0,30,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,9,13,0,45,0.0,0.0,2.1,13.15,0.0,0.0,0.0
2018,9,13,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,9,13,1,15,0.0,0.0,2.0,13.05,0.0,0.0,0.0
2018,9,13,1,30,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,9,13,1,45,0.0,0.0,2.0,13.15,0.0,0.0,0.0
2018,9,13,2,0,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,9,13,2,15,0.0,0.0,1.95,13.2,0.0,0.0,0.0
2018,9,13,2,30,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,9,13,2,45,0.0,0.0,1.85,13.2,0.0,0.0,0.0
2018,9,13,3,0,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,9,13,3,15,0.0,0.0,1.8,13.15,0.0,0.0,0.0
2018,9,13,3,30,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,9,13,3,45,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,9,13,4,0,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,9,13,4,15,0.0,0.0,1.8,13.05,0.0,0.0,0.0
2018,9,13,4,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,9,13,4,45,0.0,0.0,1.8,12.95,0.0,0.0,0.0
2018,9,13,5,0,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,9,13,5,15,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,9,13,5,30,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,9,13,5,45,9.5,5.5,2.4,13.85,6.0,0.0,0.0
2018,9,13,6,0,19.0,11.0,2.6,14.2,12.0,18.72,0.0
2018,9,13,6,15,73.0,28.5,2.8,14.75,37.5,92.6,59.11
2018,9,13,6,30,127.0,46.0,3.0,15.3,63.0,150.85,119.84
2018,9,13,6,45,274.5,56.5,3.2,15.85,114.0,278.04,229.52
2018,9,13,7,0,422.0,67.0,3.4,16.4,165.0,412.12,342.44
2018,9,13,7,15,543.0,67.0,3.5,17.0,226.0,523.58,433.1
2018,9,13,7,30,664.0,67.0,3.6,17.6,287.0,642.55,524.33
2018,9,13,7,45,675.0,76.0,3.65,18.2,331.5,689.42,557.3
2018,9,13,8,0,686.0,85.0,3.7,18.8,376.0,734.57,588.24
2018,9,13,8,15,691.5,96.0,3.7,19.4,419.5,775.34,614.89
2018,9,13,8,30,697.0,107.0,3.7,20.0,463.0,813.44,638.99
2018,9,13,8,45,775.0,94.0,3.7,20.55,523.5,882.85,684.98
2018,9,13,9,0,853.0,81.0,3.7,21.1,584.0,946.76,725.74
2018,9,13,9,15,863.5,84.0,3.7,21.55,623.5,973.59,740.58
2018,9,13,9,30,874.0,87.0,3.7,22.0,663.0,996.97,753.29
2018,9,13,9,45,880.5,90.0,3.65,22.45,696.5,1012.62,760.45
2018,9,13,10,0,887.0,93.0,3.6,22.9,730.0,1024.43,765.15
2018,9,13,10,15,894.5,94.5,3.55,23.25,758.0,1031.55,767.17
2018,9,13,10,30,902.0,96.0,3.5,23.6,786.0,1034.68,766.72
2018,9,13,10,45,907.5,97.0,3.5,23.9,807.0,1031.17,762.6
2018,9,13,11,0,913.0,98.0,3.5,24.2,828.0,1023.59,756.03
2018,9,13,11,15,916.0,98.5,3.5,24.4,841.0,1008.96,745.3
2018,9,13,11,30,919.0,99.0,3.5,24.6,854.0,990.39,732.15
2018,9,13,11,45,920.5,99.0,3.5,24.8,859.0,966.02,715.29
2018,9,13,12,0,922.0,99.0,3.5,25.0,864.0,937.96,696.07
2018,9,13,12,15,923.0,98.0,3.55,25.0,861.5,904.85,674.33
2018,9,13,12,30,924.0,97.0,3.6,25.0,859.0,868.35,650.2
2018,9,13,12,45,924.0,95.5,3.65,25.05,848.5,827.3,622.67
2018,9,13,13,0,924.0,94.0,3.7,25.1,838.0,783.23,592.83
2018,9,13,13,15,793.0,150.0,3.75,25.0,778.0,703.18,534.44
2018,9,13,13,30,662.0,206.0,3.8,24.9,718.0,626.05,476.35
2018,9,13,13,45,541.5,246.0,3.85,24.75,655.5,544.84,415.08
2018,9,13,14,0,421.0,286.0,3.9,24.6,593.0,476.14,362.41
2018,9,13,14,15,443.5,263.5,3.95,24.35,574.0,437.35,332.19
2018,9,13,14,30,466.0,241.0,4.0,24.1,555.0,395.7,298.47
2018,9,13,14,45,565.0,192.0,4.0,23.85,550.0,358.06,265.1
2018,9,13,15,0,664.0,143.0,4.0,23.6,545.0,309.68,220.88
2018,9,13,15,15,600.5,148.5,4.0,23.6,491.5,251.95,173.2
2018,9,13,15,30,537.0,154.0,4.0,23.6,438.0,200.0,132.48
2018,9,13,15,45,453.0,154.5,3.95,22.8,378.5,151.3,100.01
2018,9,13,16,0,369.0,155.0,3.9,22.0,319.0,113.18,82.4
2018,9,13,16,15,513.5,112.5,3.8,21.45,310.5,80.03,63.72
2018,9,13,16,30,658.0,70.0,3.7,20.9,302.0,53.09,40.71
2018,9,13,16,45,644.0,61.5,3.65,20.35,257.5,47.71,36.16
2018,9,13,17,0,630.0,53.0,3.6,19.8,213.0,45.73,34.44
2018,9,13,17,15,556.5,47.0,3.25,19.1,164.0,37.69,27.28
2018,9,13,17,30,483.0,41.0,2.9,18.4,115.0,33.42,23.18
2018,9,13,17,45,349.0,31.5,2.55,17.7,74.0,25.97,15.63
2018,9,13,18,0,215.0,22.0,2.2,17.0,33.0,18.55,0.0
2018,9,13,18,15,107.5,11.0,2.1,16.5,16.5,9.39,0.0
2018,9,13,18,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2018,9,13,18,45,0.0,0.0,1.9,15.55,0.0,0.0,0.0
2018,9,13,19,0,0.0,0.0,1.8,15.1,0.0,0.0,0.0
2018,9,13,19,15,0.0,0.0,1.8,14.85,0.0,0.0,0.0
2018,9,13,19,30,0.0,0.0,1.8,14.6,0.0,0.0,0.0
2018,9,13,19,45,0.0,0.0,1.85,14.3,0.0,0.0,0.0
2018,9,13,20,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,9,13,20,15,0.0,0.0,1.8,13.85,0.0,0.0,0.0
2018,9,13,20,30,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,9,13,20,45,0.0,0.0,1.65,13.55,0.0,0.0,0.0
2018,9,13,21,0,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,9,13,21,15,0.0,0.0,1.55,13.25,0.0,0.0,0.0
2018,9,13,21,30,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,9,13,21,45,0.0,0.0,1.45,12.95,0.0,0.0,0.0
2018,9,13,22,0,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,9,13,22,15,0.0,0.0,1.35,12.65,0.0,0.0,0.0
2018,9,13,22,30,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,9,13,22,45,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,9,13,23,0,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,9,13,23,15,0.0,0.0,1.25,12.15,0.0,0.0,0.0
2018,9,13,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,9,13,23,45,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,9,14,0,0,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,9,14,0,15,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,9,14,0,30,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,9,14,0,45,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,9,14,1,0,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,9,14,1,15,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,9,14,1,30,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,9,14,1,45,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,9,14,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,9,14,2,15,0.0,0.0,1.15,10.95,0.0,0.0,0.0
2018,9,14,2,30,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,9,14,2,45,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,9,14,3,0,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,9,14,3,15,0.0,0.0,1.1,10.65,0.0,0.0,0.0
2018,9,14,3,30,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,9,14,3,45,0.0,0.0,1.1,10.55,0.0,0.0,0.0
2018,9,14,4,0,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,9,14,4,15,0.0,0.0,1.1,10.45,0.0,0.0,0.0
2018,9,14,4,30,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,9,14,4,45,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,9,14,5,0,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,9,14,5,15,0.0,0.0,1.15,10.85,0.0,0.0,0.0
2018,9,14,5,30,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,9,14,5,45,7.5,5.0,1.25,11.8,5.0,0.0,0.0
2018,9,14,6,0,15.0,10.0,1.3,12.3,10.0,15.92,0.0
2018,9,14,6,15,46.0,27.5,1.5,13.05,32.5,65.97,39.14
2018,9,14,6,30,77.0,45.0,1.7,13.8,55.0,108.26,84.8
2018,9,14,6,45,179.0,59.0,1.95,14.55,96.5,204.58,168.6
2018,9,14,7,0,281.0,73.0,2.2,15.3,138.0,316.56,263.48
2018,9,14,7,15,233.5,96.0,2.2,15.9,159.0,304.56,253.43
2018,9,14,7,30,186.0,119.0,2.2,16.5,180.0,303.58,251.23
2018,9,14,7,45,193.0,144.0,2.15,17.05,216.5,328.25,270.4
2018,9,14,8,0,200.0,169.0,2.1,17.6,253.0,368.62,300.98
2018,9,14,8,15,231.5,188.0,2.1,18.25,297.0,442.18,356.75
2018,9,14,8,30,263.0,207.0,2.1,18.9,341.0,498.2,397.64
2018,9,14,8,45,288.5,224.5,2.05,19.6,383.5,547.02,431.8
2018,9,14,9,0,314.0,242.0,2.0,20.3,426.0,595.58,464.91
2018,9,14,9,15,445.5,218.0,1.95,21.15,499.0,722.96,555.73
2018,9,14,9,30,577.0,194.0,1.9,22.0,572.0,840.06,634.76
2018,9,14,9,45,652.0,176.5,1.85,22.8,625.5,900.7,670.52
2018,9,14,10,0,727.0,159.0,1.8,23.6,679.0,957.65,703.37
2018,9,14,10,15,740.0,161.5,1.8,24.15,708.5,970.64,708.51
2018,9,14,10,30,753.0,164.0,1.8,24.7,738.0,980.0,711.9
2018,9,14,10,45,754.0,168.5,1.85,25.25,756.0,975.75,707.36
2018,9,14,11,0,755.0,173.0,1.9,25.8,774.0,967.84,700.78
2018,9,14,11,15,812.5,150.0,1.95,26.15,806.0,974.91,704.51
2018,9,14,11,30,870.0,127.0,2.0,26.5,838.0,972.42,702.09
2018,9,14,11,45,898.5,112.5,2.05,26.85,851.0,959.2,693.01
2018,9,14,12,0,927.0,98.0,2.1,27.2,864.0,940.97,680.91
2018,9,14,12,15,931.0,96.0,2.25,27.4,862.5,909.2,661.46
2018,9,14,12,30,935.0,94.0,2.4,27.6,861.0,873.81,639.46
2018,9,14,12,45,931.0,94.0,2.5,27.75,849.0,830.59,611.7
2018,9,14,13,0,927.0,94.0,2.6,27.9,837.0,784.62,581.75
2018,9,14,13,15,922.0,93.0,2.7,27.85,817.5,734.47,547.98
2018,9,14,13,30,917.0,92.0,2.8,27.8,798.0,682.12,510.42
2018,9,14,13,45,910.5,91.0,2.9,27.75,771.5,626.93,469.57
2018,9,14,14,0,904.0,90.0,3.0,27.7,745.0,570.16,426.11
2018,9,14,14,15,892.0,89.0,3.05,27.45,710.5,509.44,378.38
2018,9,14,14,30,880.0,88.0,3.1,27.2,676.0,448.3,328.62
2018,9,14,14,45,857.0,89.0,3.2,26.95,633.5,384.74,275.68
2018,9,14,15,0,834.0,90.0,3.3,26.7,591.0,318.99,219.99
2018,9,14,15,15,779.0,93.5,3.3,26.7,534.0,252.6,164.71
2018,9,14,15,30,724.0,97.0,3.3,26.7,477.0,192.42,116.94
2018,9,14,15,45,720.5,87.0,3.4,25.7,434.5,133.16,74.39
2018,9,14,16,0,717.0,77.0,3.5,24.7,392.0,74.31,46.29
2018,9,14,16,15,688.0,73.0,3.5,23.95,345.0,59.52,45.61
2018,9,14,16,30,659.0,69.0,3.5,23.2,298.0,52.49,39.81
2018,9,14,16,45,614.5,62.5,3.5,22.5,248.0,48.31,36.35
2018,9,14,17,0,570.0,56.0,3.5,21.8,198.0,44.03,32.65
2018,9,14,17,15,471.5,50.0,3.35,21.0,148.5,39.76,28.8
2018,9,14,17,30,373.0,44.0,3.2,20.2,99.0,35.67,24.83
2018,9,14,17,45,249.0,31.5,3.1,19.4,62.0,25.84,15.03
2018,9,14,18,0,125.0,19.0,3.0,18.6,25.0,14.81,0.0
2018,9,14,18,15,62.5,9.5,2.9,18.15,12.5,8.11,0.0
2018,9,14,18,30,0.0,0.0,2.8,17.7,0.0,0.0,0.0
2018,9,14,18,45,0.0,0.0,2.7,17.2,0.0,0.0,0.0
2018,9,14,19,0,0.0,0.0,2.6,16.7,0.0,0.0,0.0
2018,9,14,19,15,0.0,0.0,2.55,16.45,0.0,0.0,0.0
2018,9,14,19,30,0.0,0.0,2.5,16.2,0.0,0.0,0.0
2018,9,14,19,45,0.0,0.0,2.4,15.9,0.0,0.0,0.0
2018,9,14,20,0,0.0,0.0,2.3,15.6,0.0,0.0,0.0
2018,9,14,20,15,0.0,0.0,2.35,15.4,0.0,0.0,0.0
2018,9,14,20,30,0.0,0.0,2.4,15.2,0.0,0.0,0.0
2018,9,14,20,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2018,9,14,21,0,0.0,0.0,2.4,14.8,0.0,0.0,0.0
2018,9,14,21,15,0.0,0.0,2.45,14.65,0.0,0.0,0.0
2018,9,14,21,30,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,9,14,21,45,0.0,0.0,2.55,14.4,0.0,0.0,0.0
2018,9,14,22,0,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,9,14,22,15,0.0,0.0,2.6,14.15,0.0,0.0,0.0
2018,9,14,22,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,9,14,22,45,0.0,0.0,2.6,13.85,0.0,0.0,0.0
2018,9,14,23,0,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,9,14,23,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2018,9,14,23,30,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,9,14,23,45,0.0,0.0,2.45,13.1,0.0,0.0,0.0
2018,9,15,0,0,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,9,15,0,15,0.0,0.0,2.4,12.85,0.0,0.0,0.0
2018,9,15,0,30,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,9,15,0,45,0.0,0.0,2.35,12.7,0.0,0.0,0.0
2018,9,15,1,0,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,9,15,1,15,0.0,0.0,2.3,12.65,0.0,0.0,0.0
2018,9,15,1,30,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,9,15,1,45,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,9,15,2,0,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,9,15,2,15,0.0,0.0,2.35,12.8,0.0,0.0,0.0
2018,9,15,2,30,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,9,15,2,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,9,15,3,0,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,9,15,3,15,0.0,0.0,2.45,13.1,0.0,0.0,0.0
2018,9,15,3,30,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,9,15,3,45,0.0,0.0,2.55,13.15,0.0,0.0,0.0
2018,9,15,4,0,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,9,15,4,15,0.0,0.0,2.65,13.2,0.0,0.0,0.0
2018,9,15,4,30,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,9,15,4,45,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,9,15,5,0,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,9,15,5,15,0.0,0.0,2.9,13.4,0.0,0.0,0.0
2018,9,15,5,30,0.0,0.0,3.1,13.6,0.0,0.0,0.0
2018,9,15,5,45,68.0,7.0,3.25,13.8,9.0,0.0,0.0
2018,9,15,6,0,136.0,14.0,3.4,14.0,18.0,79.14,0.0
2018,9,15,6,15,284.5,25.0,3.55,14.35,54.5,216.65,133.06
2018,9,15,6,30,433.0,36.0,3.7,14.7,91.0,340.06,273.57
2018,9,15,6,45,518.5,43.5,3.8,15.05,139.5,427.85,353.09
2018,9,15,7,0,604.0,51.0,3.9,15.4,188.0,522.94,433.89
2018,9,15,7,15,658.0,55.5,3.9,15.9,240.0,591.97,488.96
2018,9,15,7,30,712.0,60.0,3.9,16.4,292.0,669.02,547.6
2018,9,15,7,45,749.0,64.5,3.9,16.9,345.0,733.66,594.37
2018,9,15,8,0,786.0,69.0,3.9,17.4,398.0,798.27,639.46
2018,9,15,8,15,812.0,72.0,3.9,17.95,448.0,850.43,673.94
2018,9,15,8,30,838.0,75.0,3.9,18.5,498.0,900.9,706.39
2018,9,15,8,45,857.5,76.5,3.9,19.05,544.0,930.6,723.49
2018,9,15,9,0,877.0,78.0,3.9,19.6,590.0,967.78,745.74
2018,9,15,9,15,888.0,81.0,3.9,20.1,630.5,995.41,761.21
2018,9,15,9,30,899.0,84.0,3.9,20.6,671.0,1019.49,774.23
2018,9,15,9,45,905.5,87.5,3.9,21.15,705.5,1035.85,781.88
2018,9,15,10,0,912.0,91.0,3.9,21.7,740.0,1048.21,786.98
2018,9,15,10,15,920.5,92.0,3.95,22.0,768.5,1055.61,790.02
2018,9,15,10,30,929.0,93.0,4.0,22.3,797.0,1058.91,790.53
2018,9,15,10,45,935.5,92.5,4.0,22.65,818.0,1054.32,785.48
2018,9,15,11,0,942.0,92.0,4.0,23.0,839.0,1045.57,777.9
2018,9,15,11,15,945.5,92.0,4.1,23.15,852.0,1030.28,767.43
2018,9,15,11,30,949.0,92.0,4.2,23.3,865.0,1010.93,754.37
2018,9,15,11,45,950.5,92.5,4.25,23.45,870.5,986.24,737.5
2018,9,15,12,0,952.0,93.0,4.3,23.6,876.0,957.72,718.11
2018,9,15,12,15,951.0,93.0,4.35,23.55,872.5,922.8,694.91
2018,9,15,12,30,950.0,93.0,4.4,23.5,869.0,884.48,669.27
2018,9,15,12,45,947.5,92.5,4.45,23.45,857.5,841.26,640.04
2018,9,15,13,0,945.0,92.0,4.5,23.4,846.0,795.12,608.66
2018,9,15,13,15,941.5,91.0,4.5,23.3,827.0,745.11,573.07
2018,9,15,13,30,938.0,90.0,4.5,23.2,808.0,692.69,533.48
2018,9,15,13,45,932.0,89.0,4.55,23.05,781.5,636.63,490.35
2018,9,15,14,0,926.0,88.0,4.6,22.9,755.0,578.9,444.52
2018,9,15,14,15,917.5,85.5,4.55,22.7,721.0,517.23,394.0
2018,9,15,14,30,909.0,83.0,4.5,22.5,687.0,454.73,341.2
2018,9,15,14,45,897.0,81.5,4.5,22.3,647.5,391.27,286.2
2018,9,15,15,0,885.0,80.0,4.5,22.1,608.0,327.9,230.11
2018,9,15,15,15,868.0,77.5,4.5,22.1,562.5,262.94,172.89
2018,9,15,15,30,851.0,75.0,4.5,22.1,517.0,199.26,119.39
2018,9,15,15,45,829.5,71.5,4.45,21.4,468.0,130.03,69.34
2018,9,15,16,0,808.0,68.0,4.4,20.7,419.0,68.63,42.32
2018,9,15,16,15,778.5,64.0,4.3,20.15,367.5,53.68,41.29
2018,9,15,16,30,749.0,60.0,4.2,19.6,316.0,50.99,39.12
2018,9,15,16,45,703.5,55.0,4.15,19.1,263.5,47.28,35.98
2018,9,15,17,0,658.0,50.0,4.1,18.6,211.0,43.55,32.67
2018,9,15,17,15,568.0,44.5,3.8,17.95,159.5,35.93,25.8
2018,9,15,17,30,478.0,39.0,3.5,17.3,108.0,31.94,21.87
2018,9,15,17,45,326.5,28.5,3.25,16.65,67.0,23.52,12.95
2018,9,15,18,0,175.0,18.0,3.0,16.0,26.0,15.36,0.0
2018,9,15,18,15,87.5,9.0,2.8,15.55,13.0,7.68,0.0
2018,9,15,18,30,0.0,0.0,2.6,15.1,0.0,0.0,0.0
2018,9,15,18,45,0.0,0.0,2.45,14.65,0.0,0.0,0.0
2018,9,15,19,0,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,9,15,19,15,0.0,0.0,2.2,13.95,0.0,0.0,0.0
2018,9,15,19,30,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,9,15,19,45,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,9,15,20,0,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,9,15,20,15,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,9,15,20,30,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,9,15,20,45,0.0,0.0,1.6,12.45,0.0,0.0,0.0
2018,9,15,21,0,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,9,15,21,15,0.0,0.0,1.45,12.05,0.0,0.0,0.0
2018,9,15,21,30,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,9,15,21,45,0.0,0.0,1.35,11.75,0.0,0.0,0.0
2018,9,15,22,0,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,9,15,22,15,0.0,0.0,1.3,11.45,0.0,0.0,0.0
2018,9,15,22,30,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,9,15,22,45,0.0,0.0,1.25,11.2,0.0,0.0,0.0
2018,9,15,23,0,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,9,15,23,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,9,15,23,30,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,9,15,23,45,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,9,16,0,0,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,9,16,0,15,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,9,16,0,30,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,9,16,0,45,0.0,0.0,1.2,10.45,0.0,0.0,0.0
2018,9,16,1,0,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,9,16,1,15,0.0,0.0,1.25,10.35,0.0,0.0,0.0
2018,9,16,1,30,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,9,16,1,45,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,9,16,2,0,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,9,16,2,15,0.0,0.0,1.3,10.25,0.0,0.0,0.0
2018,9,16,2,30,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,9,16,2,45,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,9,16,3,0,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,9,16,3,15,0.0,0.0,1.3,10.15,0.0,0.0,0.0
2018,9,16,3,30,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,9,16,3,45,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,9,16,4,0,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,9,16,4,15,0.0,0.0,1.3,10.05,0.0,0.0,0.0
2018,9,16,4,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,9,16,4,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,9,16,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,9,16,5,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,9,16,5,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,9,16,5,45,76.0,7.0,1.35,11.5,9.0,0.0,0.0
2018,9,16,6,0,152.0,14.0,1.4,12.0,18.0,87.27,0.0
2018,9,16,6,15,308.5,24.0,1.7,13.0,54.5,228.21,131.88
2018,9,16,6,30,465.0,34.0,2.0,14.0,91.0,357.97,285.93
2018,9,16,6,45,549.5,40.5,2.35,15.0,140.0,439.19,359.83
2018,9,16,7,0,634.0,47.0,2.7,16.0,189.0,534.67,439.13
2018,9,16,7,15,686.5,52.0,2.7,16.6,242.0,610.02,497.87
2018,9,16,7,30,739.0,57.0,2.7,17.2,295.0,687.59,555.32
2018,9,16,7,45,773.5,60.0,2.75,17.85,347.0,749.13,598.47
2018,9,16,8,0,808.0,63.0,2.8,18.5,399.0,810.36,639.85
2018,9,16,8,15,832.5,66.0,2.75,19.05,449.0,852.23,665.71
2018,9,16,8,30,857.0,69.0,2.7,19.6,499.0,901.42,696.07
2018,9,16,8,45,874.5,71.5,2.7,20.2,545.5,941.1,719.34
2018,9,16,9,0,892.0,74.0,2.7,20.8,592.0,977.96,740.35
2018,9,16,9,15,904.5,75.5,2.7,21.3,632.5,1005.44,755.11
2018,9,16,9,30,917.0,77.0,2.7,21.8,673.0,1029.4,767.53
2018,9,16,9,45,926.0,78.5,2.7,22.35,707.5,1046.06,775.02
2018,9,16,10,0,935.0,80.0,2.7,22.9,742.0,1058.76,780.06
2018,9,16,10,15,941.5,81.5,2.7,23.3,770.5,1064.8,781.4
2018,9,16,10,30,948.0,83.0,2.7,23.7,799.0,1066.65,780.26
2018,9,16,10,45,952.0,84.0,2.7,24.15,819.0,1061.15,774.45
2018,9,16,11,0,956.0,85.0,2.7,24.6,839.0,1051.44,766.18
2018,9,16,11,15,958.5,85.0,2.75,24.9,851.5,1034.95,754.69
2018,9,16,11,30,961.0,85.0,2.8,25.2,864.0,1014.38,740.74
2018,9,16,11,45,962.0,85.5,2.8,25.55,869.0,988.96,723.15
2018,9,16,12,0,963.0,86.0,2.8,25.9,874.0,959.68,703.15
2018,9,16,12,15,960.5,87.0,2.8,26.05,870.0,924.16,679.65
2018,9,16,12,30,958.0,88.0,2.8,26.2,866.0,885.28,653.88
2018,9,16,12,45,953.0,89.0,2.85,26.35,854.0,841.26,624.86
2018,9,16,13,0,948.0,90.0,2.9,26.5,842.0,794.46,593.7
2018,9,16,13,15,943.5,89.0,2.95,26.55,822.5,743.56,558.66
2018,9,16,13,30,939.0,88.0,3.0,26.6,803.0,690.36,519.69
2018,9,16,13,45,932.5,87.0,3.05,26.6,776.0,633.91,477.3
2018,9,16,14,0,926.0,86.0,3.1,26.6,749.0,575.85,432.31
2018,9,16,14,15,916.5,84.5,3.15,26.4,715.0,514.56,383.69
2018,9,16,14,30,907.0,83.0,3.2,26.2,681.0,452.53,332.74
2018,9,16,14,45,894.5,81.0,3.25,26.05,641.0,388.55,278.62
2018,9,16,15,0,882.0,79.0,3.3,25.9,601.0,324.74,223.44
2018,9,16,15,15,864.5,76.5,3.3,25.9,555.5,259.86,167.48
2018,9,16,15,30,847.0,74.0,3.3,25.9,510.0,196.33,115.24
2018,9,16,15,45,824.0,71.0,3.35,25.05,461.0,127.65,66.87
2018,9,16,16,0,801.0,68.0,3.4,24.2,412.0,66.97,41.47
2018,9,16,16,15,768.5,64.0,3.35,23.55,360.0,53.65,40.68
2018,9,16,16,30,736.0,60.0,3.3,22.9,308.0,50.94,38.54
2018,9,16,16,45,687.5,55.0,3.3,22.2,255.5,47.23,35.46
2018,9,16,17,0,639.0,50.0,3.3,21.5,203.0,43.51,32.21
2018,9,16,17,15,560.5,43.5,3.0,20.6,153.5,35.17,24.8
2018,9,16,17,30,482.0,37.0,2.7,19.7,104.0,30.36,20.21
2018,9,16,17,45,327.0,27.0,2.45,18.75,64.0,22.32,11.32
2018,9,16,18,0,172.0,17.0,2.2,17.8,24.0,14.51,0.0
2018,9,16,18,15,86.0,8.5,2.05,17.25,12.0,0.0,0.0
2018,9,16,18,30,0.0,0.0,1.9,16.7,0.0,0.0,0.0
2018,9,16,18,45,0.0,0.0,1.8,16.15,0.0,0.0,0.0
2018,9,16,19,0,0.0,0.0,1.7,15.6,0.0,0.0,0.0
2018,9,16,19,15,0.0,0.0,1.65,15.25,0.0,0.0,0.0
2018,9,16,19,30,0.0,0.0,1.6,14.9,0.0,0.0,0.0
2018,9,16,19,45,0.0,0.0,1.5,14.55,0.0,0.0,0.0
2018,9,16,20,0,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,9,16,20,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,9,16,20,30,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,9,16,20,45,0.0,0.0,1.35,13.55,0.0,0.0,0.0
2018,9,16,21,0,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,9,16,21,15,0.0,0.0,1.3,13.15,0.0,0.0,0.0
2018,9,16,21,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,9,16,21,45,0.0,0.0,1.25,12.85,0.0,0.0,0.0
2018,9,16,22,0,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,9,16,22,15,0.0,0.0,1.2,12.55,0.0,0.0,0.0
2018,9,16,22,30,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,9,16,22,45,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,9,16,23,0,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,9,16,23,15,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,9,16,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,9,16,23,45,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,9,17,0,0,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,9,17,0,15,0.0,0.0,1.2,11.75,0.0,0.0,0.0
2018,9,17,0,30,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,9,17,0,45,0.0,0.0,1.25,11.6,0.0,0.0,0.0
2018,9,17,1,0,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,9,17,1,15,0.0,0.0,1.3,11.45,0.0,0.0,0.0
2018,9,17,1,30,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,9,17,1,45,0.0,0.0,1.3,11.35,0.0,0.0,0.0
2018,9,17,2,0,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,9,17,2,15,0.0,0.0,1.35,11.25,0.0,0.0,0.0
2018,9,17,2,30,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,9,17,2,45,0.0,0.0,1.4,11.15,0.0,0.0,0.0
2018,9,17,3,0,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,9,17,3,15,0.0,0.0,1.4,11.15,0.0,0.0,0.0
2018,9,17,3,30,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,9,17,3,45,0.0,0.0,1.4,11.25,0.0,0.0,0.0
2018,9,17,4,0,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,9,17,4,15,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,9,17,4,30,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,9,17,4,45,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,9,17,5,0,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,9,17,5,15,0.0,0.0,1.45,11.7,0.0,0.0,0.0
2018,9,17,5,30,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,9,17,5,45,74.5,7.0,1.6,12.55,8.5,0.0,0.0
2018,9,17,6,0,149.0,14.0,1.7,13.0,17.0,86.0,0.0
2018,9,17,6,15,305.0,23.5,2.0,13.7,53.0,225.05,119.33
2018,9,17,6,30,461.0,33.0,2.3,14.4,89.0,355.22,282.97
2018,9,17,6,45,530.0,40.5,2.55,15.15,135.0,433.31,354.85
2018,9,17,7,0,599.0,48.0,2.8,15.9,181.0,511.89,421.59
2018,9,17,7,15,651.0,54.0,2.75,16.45,233.0,586.62,480.41
2018,9,17,7,30,703.0,60.0,2.7,17.0,285.0,663.63,537.89
2018,9,17,7,45,694.0,71.5,2.7,17.6,325.5,702.99,564.86
2018,9,17,8,0,685.0,83.0,2.7,18.2,366.0,734.61,585.28
2018,9,17,8,15,594.5,111.0,2.65,18.75,378.5,709.33,563.34
2018,9,17,8,30,504.0,139.0,2.6,19.3,391.0,664.18,527.23
2018,9,17,8,45,515.0,154.0,2.6,19.85,432.0,703.82,553.95
2018,9,17,9,0,526.0,169.0,2.6,20.4,473.0,741.41,578.08
2018,9,17,9,15,715.0,124.5,2.6,20.95,568.5,894.95,682.75
2018,9,17,9,30,904.0,80.0,2.6,21.5,664.0,1020.4,762.75
2018,9,17,9,45,909.0,84.0,2.6,22.05,698.0,1035.79,768.4
2018,9,17,10,0,914.0,88.0,2.6,22.6,732.0,1047.13,772.61
2018,9,17,10,15,922.0,88.5,2.65,23.1,760.0,1053.29,774.3
2018,9,17,10,30,930.0,89.0,2.7,23.6,788.0,1055.36,773.54
2018,9,17,10,45,935.5,90.0,2.7,24.1,809.0,1051.32,768.53
2018,9,17,11,0,941.0,91.0,2.7,24.6,830.0,1043.1,761.06
2018,9,17,11,15,943.5,91.5,2.8,24.85,842.5,1027.21,750.55
2018,9,17,11,30,946.0,92.0,2.9,25.1,855.0,1007.3,737.55
2018,9,17,11,45,947.5,91.5,3.0,25.35,859.5,981.43,720.7
2018,9,17,12,0,949.0,91.0,3.1,25.6,864.0,951.77,701.35
2018,9,17,12,15,946.5,92.5,3.25,25.6,860.5,917.05,679.56
2018,9,17,12,30,944.0,94.0,3.4,25.6,857.0,878.99,655.29
2018,9,17,12,45,939.0,94.5,3.5,25.6,844.5,834.85,626.28
2018,9,17,13,0,934.0,95.0,3.6,25.6,832.0,788.0,595.08
2018,9,17,13,15,930.5,94.0,3.7,25.4,813.0,738.29,560.72
2018,9,17,13,30,927.0,93.0,3.8,25.2,794.0,686.22,522.52
2018,9,17,13,45,921.5,90.5,3.9,25.0,767.0,629.47,479.68
2018,9,17,14,0,916.0,88.0,4.0,24.8,740.0,571.07,434.12
2018,9,17,14,15,908.0,86.5,4.05,24.4,707.0,510.97,385.8
2018,9,17,14,30,900.0,85.0,4.1,24.0,674.0,449.98,335.0
2018,9,17,14,45,889.5,82.0,4.15,23.6,634.5,386.2,280.43
2018,9,17,15,0,879.0,79.0,4.2,23.2,595.0,322.41,224.58
2018,9,17,15,15,861.5,77.0,4.2,23.2,550.0,258.09,168.26
2018,9,17,15,30,844.0,75.0,4.2,23.2,505.0,195.1,115.85
2018,9,17,15,45,821.0,71.5,4.25,22.05,455.5,126.29,67.12
2018,9,17,16,0,798.0,68.0,4.3,20.9,406.0,65.44,41.9
2018,9,17,16,15,766.0,64.5,4.2,20.15,355.0,54.1,41.67
2018,9,17,16,30,734.0,61.0,4.1,19.4,304.0,51.81,39.89
2018,9,17,16,45,683.0,56.0,4.0,18.65,251.5,48.13,36.78
2018,9,17,17,0,632.0,51.0,3.9,17.9,199.0,44.44,33.51
2018,9,17,17,15,546.5,44.5,3.7,17.2,149.0,36.01,25.88
2018,9,17,17,30,461.0,38.0,3.5,16.5,99.0,31.27,21.18
2018,9,17,17,45,304.0,27.0,3.3,15.75,60.0,22.4,10.78
2018,9,17,18,0,147.0,16.0,3.1,15.0,21.0,13.66,0.0
2018,9,17,18,15,73.5,8.0,3.05,14.7,10.5,0.0,0.0
2018,9,17,18,30,0.0,0.0,3.0,14.4,0.0,0.0,0.0
2018,9,17,18,45,0.0,0.0,2.9,14.1,0.0,0.0,0.0
2018,9,17,19,0,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,9,17,19,15,0.0,0.0,2.8,13.75,0.0,0.0,0.0
2018,9,17,19,30,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,9,17,19,45,0.0,0.0,2.75,13.65,0.0,0.0,0.0
2018,9,17,20,0,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,9,17,20,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,9,17,20,30,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,9,17,20,45,0.0,0.0,2.45,13.35,0.0,0.0,0.0
2018,9,17,21,0,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,9,17,21,15,0.0,0.0,2.35,13.2,0.0,0.0,0.0
2018,9,17,21,30,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,9,17,21,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2018,9,17,22,0,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,9,17,22,15,0.0,0.0,2.15,12.85,0.0,0.0,0.0
2018,9,17,22,30,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,9,17,22,45,0.0,0.0,2.05,12.75,0.0,0.0,0.0
2018,9,17,23,0,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,9,17,23,15,0.0,0.0,1.95,12.65,0.0,0.0,0.0
2018,9,17,23,30,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,9,17,23,45,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2018,9,18,0,0,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,9,18,0,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2018,9,18,0,30,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,9,18,0,45,0.0,0.0,1.95,12.65,0.0,0.0,0.0
2018,9,18,1,0,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,9,18,1,15,0.0,0.0,2.05,12.75,0.0,0.0,0.0
2018,9,18,1,30,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,9,18,1,45,0.0,0.0,2.15,12.9,0.0,0.0,0.0
2018,9,18,2,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,9,18,2,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,9,18,2,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,9,18,2,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,9,18,3,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,9,18,3,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,9,18,3,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,9,18,3,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,9,18,4,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,9,18,4,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2018,9,18,4,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,9,18,4,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,9,18,5,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,9,18,5,15,0.0,0.0,2.2,13.1,0.0,0.0,0.0
2018,9,18,5,30,0.0,0.0,2.3,13.2,0.0,0.0,0.0
2018,9,18,5,45,50.5,6.5,2.4,13.35,7.5,0.0,0.0
2018,9,18,6,0,101.0,13.0,2.5,13.5,15.0,61.44,0.0
2018,9,18,6,15,241.5,25.5,2.6,13.85,49.0,190.26,89.47
2018,9,18,6,30,382.0,38.0,2.7,14.2,83.0,313.06,249.4
2018,9,18,6,45,471.5,46.5,2.75,14.55,130.5,403.11,331.39
2018,9,18,7,0,561.0,55.0,2.8,14.9,178.0,500.51,414.17
2018,9,18,7,15,618.5,61.0,2.75,15.4,229.5,577.27,475.05
2018,9,18,7,30,676.0,67.0,2.7,15.9,281.0,656.97,535.14
2018,9,18,7,45,715.0,71.5,2.65,16.45,333.0,716.46,577.23
2018,9,18,8,0,754.0,76.0,2.6,17.0,385.0,781.68,621.85
2018,9,18,8,15,781.5,79.5,2.6,17.6,434.5,834.8,656.37
2018,9,18,8,30,809.0,83.0,2.6,18.2,484.0,886.34,688.87
2018,9,18,8,45,830.0,84.5,2.55,18.8,529.5,927.11,712.68
2018,9,18,9,0,851.0,86.0,2.5,19.4,575.0,965.22,734.25
2018,9,18,9,15,866.5,88.0,2.55,19.95,616.0,984.12,743.69
2018,9,18,9,30,882.0,90.0,2.6,20.5,657.0,1010.85,758.58
2018,9,18,9,45,894.5,90.5,2.6,21.1,692.0,1029.16,767.11
2018,9,18,10,0,907.0,91.0,2.6,21.7,727.0,1043.71,773.3
2018,9,18,10,15,914.5,92.0,2.6,22.15,755.0,1049.8,774.55
2018,9,18,10,30,922.0,93.0,2.6,22.6,783.0,1051.82,773.4
2018,9,18,10,45,927.0,93.5,2.6,23.05,803.0,1046.61,767.78
2018,9,18,11,0,932.0,94.0,2.6,23.5,823.0,1037.28,759.75
2018,9,18,11,15,935.0,94.5,2.6,23.85,835.5,1021.89,748.29
2018,9,18,11,30,938.0,95.0,2.6,24.2,848.0,1002.48,734.44
2018,9,18,11,45,938.5,95.5,2.6,24.6,852.5,976.81,716.51
2018,9,18,12,0,939.0,96.0,2.6,25.0,857.0,947.4,696.27
2018,9,18,12,15,936.5,96.5,2.65,25.2,852.5,911.8,672.94
2018,9,18,12,30,934.0,97.0,2.7,25.4,848.0,872.95,647.35
2018,9,18,12,45,929.0,97.5,2.75,25.65,835.5,829.08,618.07
2018,9,18,13,0,924.0,98.0,2.8,25.9,823.0,782.54,586.72
2018,9,18,13,15,920.0,97.0,2.9,25.95,804.0,732.83,552.21
2018,9,18,13,30,916.0,96.0,3.0,26.0,785.0,680.84,514.16
2018,9,18,13,45,909.0,94.5,3.05,26.1,758.0,624.59,471.56
2018,9,18,14,0,902.0,93.0,3.1,26.2,731.0,566.86,426.51
2018,9,18,14,15,892.0,91.5,3.2,25.95,697.0,506.49,378.63
2018,9,18,14,30,882.0,90.0,3.3,25.7,663.0,445.48,328.47
2018,9,18,14,45,868.0,88.0,3.4,25.5,623.0,382.3,275.0
2018,9,18,15,0,854.0,86.0,3.5,25.3,583.0,319.51,220.69
2018,9,18,15,15,835.5,83.0,3.5,25.3,537.5,251.29,162.23
2018,9,18,15,30,817.0,80.0,3.5,25.3,492.0,188.26,110.53
2018,9,18,15,45,791.5,76.5,3.55,24.35,443.0,126.13,67.77
2018,9,18,16,0,766.0,73.0,3.6,23.4,394.0,67.12,52.1
2018,9,18,16,15,729.0,69.0,3.6,22.55,342.5,57.32,44.04
2018,9,18,16,30,692.0,65.0,3.6,21.7,291.0,54.78,42.08
2018,9,18,16,45,637.0,60.0,3.6,20.85,239.5,47.04,35.48
2018,9,18,17,0,582.0,55.0,3.6,20.0,188.0,43.8,32.62
2018,9,18,17,15,490.5,47.5,3.45,19.0,139.5,38.34,27.63
2018,9,18,17,30,399.0,40.0,3.3,18.0,91.0,32.94,22.34
2018,9,18,17,45,253.5,27.5,3.2,17.0,54.5,22.9,9.93
2018,9,18,18,0,108.0,15.0,3.1,16.0,18.0,12.8,0.0
2018,9,18,18,15,54.0,7.5,2.95,15.5,9.0,0.0,0.0
2018,9,18,18,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2018,9,18,18,45,0.0,0.0,2.7,14.45,0.0,0.0,0.0
2018,9,18,19,0,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,9,18,19,15,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,9,18,19,30,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,9,18,19,45,0.0,0.0,2.3,13.35,0.0,0.0,0.0
2018,9,18,20,0,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,9,18,20,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,9,18,20,30,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,9,18,20,45,0.0,0.0,1.95,12.65,0.0,0.0,0.0
2018,9,18,21,0,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,9,18,21,15,0.0,0.0,1.9,12.35,0.0,0.0,0.0
2018,9,18,21,30,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,9,18,21,45,0.0,0.0,1.85,12.05,0.0,0.0,0.0
2018,9,18,22,0,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,9,18,22,15,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,9,18,22,30,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,9,18,22,45,0.0,0.0,1.75,11.6,0.0,0.0,0.0
2018,9,18,23,0,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,9,18,23,15,0.0,0.0,1.65,11.4,0.0,0.0,0.0
2018,9,18,23,30,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,9,18,23,45,0.0,0.0,1.6,11.15,0.0,0.0,0.0
2018,9,19,0,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,9,19,0,15,0.0,0.0,1.6,10.95,0.0,0.0,0.0
2018,9,19,0,30,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,9,19,0,45,0.0,0.0,1.6,10.8,0.0,0.0,0.0
2018,9,19,1,0,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,9,19,1,15,0.0,0.0,1.55,10.65,0.0,0.0,0.0
2018,9,19,1,30,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,9,19,1,45,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,9,19,2,0,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,9,19,2,15,0.0,0.0,1.45,10.55,0.0,0.0,0.0
2018,9,19,2,30,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,9,19,2,45,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,9,19,3,0,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,9,19,3,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2018,9,19,3,30,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,9,19,3,45,0.0,0.0,1.3,10.55,0.0,0.0,0.0
2018,9,19,4,0,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,9,19,4,15,0.0,0.0,1.25,10.6,0.0,0.0,0.0
2018,9,19,4,30,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,9,19,4,45,0.0,0.0,1.15,10.6,0.0,0.0,0.0
2018,9,19,5,0,0.0,0.0,1.1,10.6,0.0,0.0,0.0
