Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,9,5,45,0.0,0.0,1.0,13.05,0.0,0.0,0.0
2018,10,9,6,0,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,10,9,6,15,101.5,11.5,1.1,13.9,17.0,67.86,0.0
2018,10,9,6,30,203.0,23.0,1.2,14.7,34.0,179.2,9.45
2018,10,9,6,45,288.5,34.0,1.3,15.5,68.5,276.83,214.39
2018,10,9,7,0,374.0,45.0,1.4,16.3,103.0,365.39,296.06
2018,10,9,7,15,504.0,49.0,1.35,17.05,157.5,486.29,394.12
2018,10,9,7,30,634.0,53.0,1.3,17.8,212.0,609.68,487.69
2018,10,9,7,45,638.0,63.5,1.2,18.5,252.5,656.37,519.75
2018,10,9,8,0,642.0,74.0,1.1,19.2,293.0,694.75,544.39
2018,10,9,8,15,712.0,72.5,1.1,20.1,348.5,768.89,593.38
2018,10,9,8,30,782.0,71.0,1.1,21.0,404.0,850.25,644.71
2018,10,9,8,45,813.0,71.5,1.05,21.95,449.5,896.81,669.9
2018,10,9,9,0,844.0,72.0,1.0,22.9,495.0,930.26,686.08
2018,10,9,9,15,858.0,74.5,0.95,23.9,533.5,957.63,697.92
2018,10,9,9,30,872.0,77.0,0.9,24.9,572.0,981.66,707.43
2018,10,9,9,45,881.0,79.5,0.85,25.95,604.5,997.08,711.3
2018,10,9,10,0,890.0,82.0,0.8,27.0,637.0,1008.7,712.93
2018,10,9,10,15,899.5,83.0,0.85,27.55,663.5,1015.03,714.99
2018,10,9,10,30,909.0,84.0,0.9,28.1,690.0,1017.36,714.82
2018,10,9,10,45,846.0,111.5,1.0,28.6,687.5,986.89,695.91
2018,10,9,11,0,783.0,139.0,1.1,29.1,685.0,940.41,667.31
2018,10,9,11,15,795.5,137.0,1.35,29.4,699.0,931.46,664.86
2018,10,9,11,30,808.0,135.0,1.6,29.7,713.0,918.58,659.02
2018,10,9,11,45,777.0,148.5,1.8,29.95,706.0,878.68,634.99
2018,10,9,12,0,746.0,162.0,2.0,30.2,699.0,843.23,613.55
2018,10,9,12,15,742.5,161.5,2.2,30.15,692.5,808.61,592.85
2018,10,9,12,30,739.0,161.0,2.4,30.1,686.0,771.5,569.54
2018,10,9,12,45,714.5,166.0,2.6,30.1,666.0,721.79,535.94
2018,10,9,13,0,690.0,171.0,2.8,30.1,646.0,671.57,501.13
2018,10,9,13,15,654.0,178.0,3.0,29.8,617.0,615.56,461.69
2018,10,9,13,30,618.0,185.0,3.2,29.5,588.0,560.86,422.07
2018,10,9,13,45,567.0,191.5,3.4,29.25,549.0,495.22,373.36
2018,10,9,14,0,516.0,198.0,3.6,29.0,510.0,438.2,329.83
2018,10,9,14,15,632.0,151.0,3.7,28.5,511.0,416.02,310.56
2018,10,9,14,30,748.0,104.0,3.8,28.0,512.0,377.14,275.88
2018,10,9,14,45,775.5,91.5,3.9,27.45,486.5,324.73,229.92
2018,10,9,15,0,803.0,79.0,4.0,26.9,461.0,268.11,179.5
2018,10,9,15,15,771.5,76.5,4.0,26.9,414.5,205.3,126.83
2018,10,9,15,30,740.0,74.0,4.0,26.9,368.0,145.97,81.7
2018,10,9,15,45,709.0,69.5,3.95,25.6,321.5,88.79,49.14
2018,10,9,16,0,678.0,65.0,3.9,24.3,275.0,50.52,37.94
2018,10,9,16,15,623.0,59.0,3.65,23.4,225.5,46.45,34.55
2018,10,9,16,30,568.0,53.0,3.4,22.5,176.0,42.37,30.96
2018,10,9,16,45,462.5,45.0,3.2,21.6,128.0,36.35,25.51
2018,10,9,17,0,357.0,37.0,3.0,20.7,80.0,30.4,19.71
2018,10,9,17,15,221.5,24.5,2.85,19.85,47.0,20.32,5.86
2018,10,9,17,30,86.0,12.0,2.7,19.0,14.0,10.24,0.0
2018,10,9,17,45,43.0,6.0,2.55,18.2,7.0,0.0,0.0
2018,10,9,18,0,0.0,0.0,2.4,17.4,0.0,0.0,0.0
2018,10,9,18,15,0.0,0.0,2.45,16.95,0.0,0.0,0.0
2018,10,9,18,30,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2018,10,9,18,45,0.0,0.0,2.5,16.1,0.0,0.0,0.0
2018,10,9,19,0,0.0,0.0,2.5,15.7,0.0,0.0,0.0
2018,10,9,19,15,0.0,0.0,2.5,15.45,0.0,0.0,0.0
2018,10,9,19,30,0.0,0.0,2.5,15.2,0.0,0.0,0.0
2018,10,9,19,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2018,10,9,20,0,0.0,0.0,2.5,14.8,0.0,0.0,0.0
2018,10,9,20,15,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,10,9,20,30,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,10,9,20,45,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,10,9,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,10,9,21,15,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,10,9,21,30,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,10,9,21,45,0.0,0.0,2.5,13.65,0.0,0.0,0.0
2018,10,9,22,0,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,10,9,22,15,0.0,0.0,2.55,13.55,0.0,0.0,0.0
2018,10,9,22,30,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,10,9,22,45,0.0,0.0,2.65,13.6,0.0,0.0,0.0
2018,10,9,23,0,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,10,9,23,15,0.0,0.0,2.65,13.6,0.0,0.0,0.0
2018,10,9,23,30,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,10,9,23,45,0.0,0.0,2.6,13.55,0.0,0.0,0.0
2018,10,10,0,0,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,10,10,0,15,0.0,0.0,2.5,13.45,0.0,0.0,0.0
2018,10,10,0,30,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,10,10,0,45,0.0,0.0,2.35,13.35,0.0,0.0,0.0
2018,10,10,1,0,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,10,10,1,15,0.0,0.0,2.25,13.25,0.0,0.0,0.0
2018,10,10,1,30,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,10,10,1,45,0.0,0.0,2.15,13.2,0.0,0.0,0.0
2018,10,10,2,0,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,10,10,2,15,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,10,10,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,10,10,2,45,0.0,0.0,1.75,12.95,0.0,0.0,0.0
2018,10,10,3,0,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,10,10,3,15,0.0,0.0,1.45,12.8,0.0,0.0,0.0
2018,10,10,3,30,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,10,10,3,45,0.0,0.0,1.15,12.6,0.0,0.0,0.0
2018,10,10,4,0,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,10,10,4,15,0.0,0.0,0.95,12.45,0.0,0.0,0.0
2018,10,10,4,30,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,10,10,4,45,0.0,0.0,0.85,12.35,0.0,0.0,0.0
2018,10,10,5,0,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,10,10,5,15,0.0,0.0,0.75,12.3,0.0,0.0,0.0
2018,10,10,5,30,0.0,0.0,0.7,12.3,0.0,0.0,0.0
2018,10,10,5,45,0.0,0.0,0.65,12.25,0.0,0.0,0.0
2018,10,10,6,0,0.0,0.0,0.6,12.2,0.0,0.0,0.0
2018,10,10,6,15,76.5,12.0,0.75,12.65,16.0,54.04,0.0
2018,10,10,6,30,153.0,24.0,0.9,13.1,32.0,151.38,0.0
2018,10,10,6,45,275.5,36.5,1.05,13.5,70.5,271.91,209.98
2018,10,10,7,0,398.0,49.0,1.2,13.9,109.0,386.43,314.36
2018,10,10,7,15,482.5,56.5,1.1,14.35,156.5,479.27,390.97
2018,10,10,7,30,567.0,64.0,1.0,14.8,204.0,576.74,466.07
2018,10,10,7,45,622.0,69.0,0.95,15.2,253.5,650.45,519.75
2018,10,10,8,0,677.0,74.0,0.9,15.6,303.0,725.49,571.68
2018,10,10,8,15,714.0,77.0,0.85,16.25,350.0,782.24,607.69
2018,10,10,8,30,751.0,80.0,0.8,16.9,397.0,832.6,637.92
2018,10,10,8,45,778.0,82.0,0.75,17.55,441.0,876.79,662.9
2018,10,10,9,0,805.0,84.0,0.7,18.2,485.0,918.6,685.56
2018,10,10,9,15,825.0,85.5,0.8,19.2,524.0,950.15,703.14
2018,10,10,9,30,845.0,87.0,0.9,20.2,563.0,978.49,718.61
2018,10,10,9,45,861.0,87.0,1.05,21.2,596.5,985.79,721.55
2018,10,10,10,0,877.0,87.0,1.2,22.2,630.0,1001.08,729.83
2018,10,10,10,15,885.5,88.0,1.15,22.75,655.5,1006.27,729.29
2018,10,10,10,30,894.0,89.0,1.1,23.3,681.0,1007.54,726.53
2018,10,10,10,45,899.5,89.5,1.05,23.85,699.0,1001.24,719.26
2018,10,10,11,0,905.0,90.0,1.0,24.4,717.0,990.98,709.81
2018,10,10,11,15,907.5,90.5,0.85,24.75,727.5,973.91,694.94
2018,10,10,11,30,910.0,91.0,0.7,25.1,738.0,953.01,677.9
2018,10,10,11,45,910.0,91.5,0.6,25.4,740.0,926.12,658.49
2018,10,10,12,0,910.0,92.0,0.5,25.7,742.0,895.71,637.11
2018,10,10,12,15,907.0,92.0,0.55,25.9,736.0,858.88,614.98
2018,10,10,12,30,904.0,92.0,0.6,26.1,730.0,819.06,590.77
2018,10,10,12,45,898.0,92.0,0.65,26.25,715.5,774.16,563.07
2018,10,10,13,0,892.0,92.0,0.7,26.4,701.0,726.91,533.01
2018,10,10,13,15,884.5,91.0,0.9,26.4,679.5,675.54,499.71
2018,10,10,13,30,877.0,90.0,1.1,26.4,658.0,622.45,463.33
2018,10,10,13,45,866.0,89.0,1.25,26.4,629.5,565.96,422.23
2018,10,10,14,0,855.0,88.0,1.4,26.4,601.0,508.62,378.62
2018,10,10,14,15,840.0,86.0,1.6,26.2,565.5,447.76,330.95
2018,10,10,14,30,825.0,84.0,1.8,26.0,530.0,386.51,280.89
2018,10,10,14,45,805.0,81.5,2.0,25.75,489.5,323.8,228.17
2018,10,10,15,0,785.0,79.0,2.2,25.5,449.0,262.55,175.75
2018,10,10,15,15,758.0,76.5,2.2,25.5,404.5,201.77,124.8
2018,10,10,15,30,731.0,74.0,2.2,25.5,360.0,143.9,80.82
2018,10,10,15,45,690.5,70.0,2.55,24.5,312.0,83.0,45.53
2018,10,10,16,0,650.0,66.0,2.9,23.5,264.0,51.14,38.61
2018,10,10,16,15,587.5,60.5,2.95,22.65,215.0,47.48,35.54
2018,10,10,16,30,525.0,55.0,3.0,21.8,166.0,43.87,32.33
2018,10,10,16,45,429.0,46.5,3.05,20.9,121.0,37.61,26.61
2018,10,10,17,0,333.0,38.0,3.1,20.0,76.0,31.38,20.41
2018,10,10,17,15,203.0,24.5,3.05,19.15,44.0,20.44,3.71
2018,10,10,17,30,73.0,11.0,3.0,18.3,12.0,9.39,0.0
2018,10,10,17,45,36.5,5.5,2.95,17.45,6.0,0.0,0.0
2018,10,10,18,0,0.0,0.0,2.9,16.6,0.0,0.0,0.0
2018,10,10,18,15,0.0,0.0,2.8,16.15,0.0,0.0,0.0
2018,10,10,18,30,0.0,0.0,2.7,15.7,0.0,0.0,0.0
2018,10,10,18,45,0.0,0.0,2.65,15.3,0.0,0.0,0.0
2018,10,10,19,0,0.0,0.0,2.6,14.9,0.0,0.0,0.0
2018,10,10,19,15,0.0,0.0,2.55,14.8,0.0,0.0,0.0
2018,10,10,19,30,0.0,0.0,2.5,14.7,0.0,0.0,0.0
2018,10,10,19,45,0.0,0.0,2.45,14.6,0.0,0.0,0.0
2018,10,10,20,0,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2018,10,10,20,15,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,10,10,20,30,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,10,10,20,45,0.0,0.0,2.15,14.15,0.0,0.0,0.0
2018,10,10,21,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,10,10,21,15,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,10,10,21,30,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,10,10,21,45,0.0,0.0,1.8,13.65,0.0,0.0,0.0
2018,10,10,22,0,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,10,10,22,15,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,10,10,22,30,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,10,10,22,45,0.0,0.0,1.4,12.95,0.0,0.0,0.0
2018,10,10,23,0,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,10,10,23,15,0.0,0.0,1.25,12.7,0.0,0.0,0.0
2018,10,10,23,30,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,10,10,23,45,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,10,11,0,0,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,10,11,0,15,0.0,0.0,1.15,12.3,0.0,0.0,0.0
2018,10,11,0,30,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,10,11,0,45,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,10,11,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,10,11,1,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2018,10,11,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,10,11,1,45,0.0,0.0,1.0,11.95,0.0,0.0,0.0
2018,10,11,2,0,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,10,11,2,15,0.0,0.0,0.95,11.95,0.0,0.0,0.0
2018,10,11,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,10,11,2,45,0.0,0.0,0.9,12.05,0.0,0.0,0.0
2018,10,11,3,0,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,10,11,3,15,0.0,0.0,0.85,12.2,0.0,0.0,0.0
2018,10,11,3,30,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,10,11,3,45,0.0,0.0,0.8,12.35,0.0,0.0,0.0
2018,10,11,4,0,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,10,11,4,15,0.0,0.0,0.75,12.45,0.0,0.0,0.0
2018,10,11,4,30,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2018,10,11,4,45,0.0,0.0,0.7,12.55,0.0,0.0,0.0
2018,10,11,5,0,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,10,11,5,15,0.0,0.0,0.65,12.7,0.0,0.0,0.0
2018,10,11,5,30,0.0,0.0,0.6,12.8,0.0,0.0,0.0
2018,10,11,5,45,0.0,0.0,0.6,12.85,0.0,0.0,0.0
2018,10,11,6,0,0.0,0.0,0.6,12.9,0.0,0.0,0.0
2018,10,11,6,15,11.5,9.0,0.7,13.3,9.5,14.27,0.0
2018,10,11,6,30,23.0,18.0,0.8,13.7,19.0,40.89,0.0
2018,10,11,6,45,111.0,38.5,0.9,14.05,53.5,151.6,114.41
2018,10,11,7,0,199.0,59.0,1.0,14.4,88.0,244.36,198.75
2018,10,11,7,15,248.5,73.5,0.95,14.75,124.5,304.27,250.81
2018,10,11,7,30,298.0,88.0,0.9,15.1,161.0,386.35,317.79
2018,10,11,7,45,353.0,102.0,0.85,15.4,207.0,459.63,375.42
2018,10,11,8,0,408.0,116.0,0.8,15.7,253.0,535.58,432.53
2018,10,11,8,15,486.0,121.0,0.7,16.4,307.5,622.81,494.25
2018,10,11,8,30,564.0,126.0,0.6,17.1,362.0,712.56,553.58
2018,10,11,8,45,599.5,130.5,0.5,17.8,405.5,771.45,588.64
2018,10,11,9,0,635.0,135.0,0.4,18.5,449.0,821.67,616.75
2018,10,11,9,15,665.5,136.5,0.55,19.3,488.5,861.46,641.71
2018,10,11,9,30,696.0,138.0,0.7,20.1,528.0,898.61,664.85
2018,10,11,9,45,723.5,136.0,0.85,20.85,562.0,925.64,681.39
2018,10,11,10,0,751.0,134.0,1.0,21.6,596.0,949.32,695.8
2018,10,11,10,15,763.0,135.5,1.1,22.0,621.5,958.11,700.7
2018,10,11,10,30,775.0,137.0,1.2,22.4,647.0,963.23,703.54
2018,10,11,10,45,784.0,138.0,1.3,22.75,666.0,953.83,697.32
2018,10,11,11,0,793.0,139.0,1.4,23.1,685.0,948.29,693.81
2018,10,11,11,15,800.5,138.0,1.45,23.45,696.0,935.37,684.84
2018,10,11,11,30,808.0,137.0,1.5,23.8,707.0,918.7,673.62
2018,10,11,11,45,813.5,134.5,1.5,24.1,710.5,894.94,657.38
2018,10,11,12,0,819.0,132.0,1.5,24.4,714.0,867.66,638.97
2018,10,11,12,15,821.5,130.0,1.55,24.6,709.5,834.96,617.84
2018,10,11,12,30,824.0,128.0,1.6,24.8,705.0,799.14,594.51
2018,10,11,12,45,824.5,125.0,1.6,25.0,693.0,757.82,566.73
2018,10,11,13,0,825.0,122.0,1.6,25.2,681.0,713.86,535.38
2018,10,11,13,15,819.5,119.0,1.6,25.25,660.0,663.52,499.13
2018,10,11,13,30,814.0,116.0,1.6,25.3,639.0,611.5,460.72
2018,10,11,13,45,806.0,112.5,1.6,25.4,611.5,556.2,418.7
2018,10,11,14,0,798.0,109.0,1.6,25.5,584.0,499.97,374.65
2018,10,11,14,15,784.5,105.5,1.6,25.4,549.5,440.71,327.19
2018,10,11,14,30,771.0,102.0,1.6,25.3,515.0,381.68,278.38
2018,10,11,14,45,751.5,98.5,1.6,25.2,475.5,318.65,225.41
2018,10,11,15,0,732.0,95.0,1.6,25.1,436.0,259.23,174.68
2018,10,11,15,15,703.0,90.5,1.6,25.1,391.5,199.06,124.85
2018,10,11,15,30,674.0,86.0,1.6,25.1,347.0,142.18,81.93
2018,10,11,15,45,630.5,81.0,1.6,24.6,299.5,87.78,51.24
2018,10,11,16,0,587.0,76.0,1.6,24.1,252.0,58.47,44.79
2018,10,11,16,15,523.0,69.0,1.4,23.35,204.5,53.99,41.01
2018,10,11,16,30,459.0,62.0,1.2,22.6,157.0,49.52,37.03
2018,10,11,16,45,365.5,51.0,1.05,21.85,113.5,41.42,29.69
2018,10,11,17,0,272.0,40.0,0.9,21.1,70.0,30.93,19.75
2018,10,11,17,15,160.0,24.5,1.0,20.4,40.0,19.07,0.05
2018,10,11,17,30,48.0,9.0,1.1,19.7,10.0,7.68,0.0
2018,10,11,17,45,24.0,4.5,1.2,18.95,5.0,0.0,0.0
2018,10,11,18,0,0.0,0.0,1.3,18.2,0.0,0.0,0.0
2018,10,11,18,15,0.0,0.0,1.4,17.9,0.0,0.0,0.0
2018,10,11,18,30,0.0,0.0,1.5,17.6,0.0,0.0,0.0
2018,10,11,18,45,0.0,0.0,1.65,17.25,0.0,0.0,0.0
2018,10,11,19,0,0.0,0.0,1.8,16.9,0.0,0.0,0.0
2018,10,11,19,15,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2018,10,11,19,30,0.0,0.0,1.9,16.1,0.0,0.0,0.0
2018,10,11,19,45,0.0,0.0,1.9,15.75,0.0,0.0,0.0
2018,10,11,20,0,0.0,0.0,1.9,15.4,0.0,0.0,0.0
2018,10,11,20,15,0.0,0.0,1.85,15.1,0.0,0.0,0.0
2018,10,11,20,30,0.0,0.0,1.8,14.8,0.0,0.0,0.0
2018,10,11,20,45,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2018,10,11,21,0,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,10,11,21,15,0.0,0.0,1.45,13.95,0.0,0.0,0.0
2018,10,11,21,30,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,10,11,21,45,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,10,11,22,0,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,10,11,22,15,0.0,0.0,1.05,13.15,0.0,0.0,0.0
2018,10,11,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,10,11,22,45,0.0,0.0,1.0,12.85,0.0,0.0,0.0
2018,10,11,23,0,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,10,11,23,15,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,10,11,23,30,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,10,11,23,45,0.0,0.0,0.95,12.4,0.0,0.0,0.0
2018,10,12,0,0,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,10,12,0,15,0.0,0.0,0.9,12.25,0.0,0.0,0.0
2018,10,12,0,30,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,10,12,0,45,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,10,12,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,10,12,1,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,10,12,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,10,12,1,45,0.0,0.0,0.9,11.95,0.0,0.0,0.0
2018,10,12,2,0,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,10,12,2,15,0.0,0.0,0.9,11.95,0.0,0.0,0.0
2018,10,12,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,10,12,2,45,0.0,0.0,0.9,12.05,0.0,0.0,0.0
2018,10,12,3,0,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,10,12,3,15,0.0,0.0,0.85,12.2,0.0,0.0,0.0
2018,10,12,3,30,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,10,12,3,45,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,10,12,4,0,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,10,12,4,15,0.0,0.0,0.75,12.55,0.0,0.0,0.0
2018,10,12,4,30,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,10,12,4,45,0.0,0.0,0.65,12.65,0.0,0.0,0.0
2018,10,12,5,0,0.0,0.0,0.6,12.7,0.0,0.0,0.0
2018,10,12,5,15,0.0,0.0,0.6,12.85,0.0,0.0,0.0
2018,10,12,5,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2018,10,12,5,45,0.0,0.0,0.6,13.15,0.0,0.0,0.0
2018,10,12,6,0,0.0,0.0,0.6,13.3,0.0,0.0,0.0
2018,10,12,6,15,66.5,10.0,0.6,13.75,13.0,46.68,0.0
2018,10,12,6,30,133.0,20.0,0.6,14.2,26.0,130.77,0.0
2018,10,12,6,45,233.0,32.5,0.65,14.7,59.5,238.17,178.46
2018,10,12,7,0,333.0,45.0,0.7,15.2,93.0,335.99,270.66
2018,10,12,7,15,436.0,53.5,0.8,15.9,142.5,440.49,357.14
2018,10,12,7,30,539.0,62.0,0.9,16.6,192.0,551.85,443.64
2018,10,12,7,45,592.0,68.0,0.95,17.3,240.0,623.93,496.51
2018,10,12,8,0,645.0,74.0,1.0,18.0,288.0,697.37,548.15
2018,10,12,8,15,682.0,78.5,1.15,19.3,334.5,755.07,586.37
2018,10,12,8,30,719.0,83.0,1.3,20.6,381.0,812.04,622.84
2018,10,12,8,45,746.0,86.0,1.45,21.9,424.5,850.43,645.54
2018,10,12,9,0,773.0,89.0,1.6,23.2,468.0,892.82,670.56
2018,10,12,9,15,798.5,89.5,1.65,23.9,508.0,927.99,690.57
2018,10,12,9,30,824.0,90.0,1.7,24.6,548.0,960.13,708.4
2018,10,12,9,45,845.5,89.0,1.75,25.35,582.5,983.02,719.96
2018,10,12,10,0,867.0,88.0,1.8,26.1,617.0,990.69,721.84
2018,10,12,10,15,876.5,89.0,1.9,26.8,643.0,996.74,723.76
2018,10,12,10,30,886.0,90.0,2.0,27.5,669.0,998.9,723.31
2018,10,12,10,45,893.0,90.5,2.15,28.15,688.0,994.02,719.23
2018,10,12,11,0,900.0,91.0,2.3,28.8,707.0,985.17,712.73
2018,10,12,11,15,903.5,92.0,2.4,29.1,718.0,969.59,702.46
2018,10,12,11,30,907.0,93.0,2.5,29.4,729.0,950.14,689.81
2018,10,12,11,45,909.0,93.0,2.6,29.75,732.5,924.45,673.0
2018,10,12,12,0,911.0,93.0,2.7,30.1,736.0,895.14,653.84
2018,10,12,12,15,910.0,92.5,2.8,30.2,730.5,859.33,630.93
2018,10,12,12,30,909.0,92.0,2.9,30.3,725.0,820.38,605.75
2018,10,12,12,45,905.5,91.5,2.95,30.45,711.5,776.59,576.65
2018,10,12,13,0,902.0,91.0,3.0,30.6,698.0,730.22,545.02
2018,10,12,13,15,895.0,90.5,3.05,30.55,677.0,679.2,508.24
2018,10,12,13,30,888.0,90.0,3.1,30.5,656.0,626.36,469.1
2018,10,12,13,45,878.5,88.0,3.15,30.5,627.5,569.17,425.53
2018,10,12,14,0,869.0,86.0,3.2,30.5,599.0,510.97,379.78
2018,10,12,14,15,855.0,84.5,3.25,30.35,564.0,450.27,330.88
2018,10,12,14,30,841.0,83.0,3.3,30.2,529.0,389.04,280.02
2018,10,12,14,45,822.0,80.5,3.3,30.0,488.5,325.75,226.48
2018,10,12,15,0,803.0,78.0,3.3,29.8,448.0,263.77,173.54
2018,10,12,15,15,776.0,74.5,3.3,29.8,402.5,201.12,121.7
2018,10,12,15,30,749.0,71.0,3.3,29.8,357.0,141.4,77.11
2018,10,12,15,45,710.5,66.5,3.2,29.05,308.5,83.54,45.54
2018,10,12,16,0,672.0,62.0,3.1,28.3,260.0,48.51,35.58
2018,10,12,16,15,614.5,56.0,2.75,27.1,211.0,44.36,32.17
2018,10,12,16,30,557.0,50.0,2.4,25.9,162.0,40.2,28.56
2018,10,12,16,45,462.5,41.5,2.05,24.7,117.0,33.76,22.8
2018,10,12,17,0,368.0,33.0,1.7,23.5,72.0,27.32,16.35
2018,10,12,17,15,222.5,21.0,1.65,22.55,41.0,17.54,0.0
2018,10,12,17,30,77.0,9.0,1.6,21.6,10.0,7.68,0.0
2018,10,12,17,45,38.5,4.5,1.6,20.7,5.0,0.0,0.0
2018,10,12,18,0,0.0,0.0,1.6,19.8,0.0,0.0,0.0
2018,10,12,18,15,0.0,0.0,1.55,19.3,0.0,0.0,0.0
2018,10,12,18,30,0.0,0.0,1.5,18.8,0.0,0.0,0.0
2018,10,12,18,45,0.0,0.0,1.4,18.25,0.0,0.0,0.0
2018,10,12,19,0,0.0,0.0,1.3,17.7,0.0,0.0,0.0
2018,10,12,19,15,0.0,0.0,1.25,17.3,0.0,0.0,0.0
2018,10,12,19,30,0.0,0.0,1.2,16.9,0.0,0.0,0.0
2018,10,12,19,45,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2018,10,12,20,0,0.0,0.0,1.1,16.1,0.0,0.0,0.0
2018,10,12,20,15,0.0,0.0,1.05,15.9,0.0,0.0,0.0
2018,10,12,20,30,0.0,0.0,1.0,15.7,0.0,0.0,0.0
2018,10,12,20,45,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2018,10,12,21,0,0.0,0.0,1.0,15.3,0.0,0.0,0.0
2018,10,12,21,15,0.0,0.0,1.0,15.3,0.0,0.0,0.0
2018,10,12,21,30,0.0,0.0,1.0,15.3,0.0,0.0,0.0
2018,10,12,21,45,0.0,0.0,1.05,15.25,0.0,0.0,0.0
2018,10,12,22,0,0.0,0.0,1.1,15.2,0.0,0.0,0.0
2018,10,12,22,15,0.0,0.0,1.1,15.25,0.0,0.0,0.0
2018,10,12,22,30,0.0,0.0,1.1,15.3,0.0,0.0,0.0
2018,10,12,22,45,0.0,0.0,1.1,15.3,0.0,0.0,0.0
2018,10,12,23,0,0.0,0.0,1.1,15.3,0.0,0.0,0.0
2018,10,12,23,15,0.0,0.0,1.15,15.3,0.0,0.0,0.0
2018,10,12,23,30,0.0,0.0,1.2,15.3,0.0,0.0,0.0
2018,10,12,23,45,0.0,0.0,1.2,15.35,0.0,0.0,0.0
2018,10,13,0,0,0.0,0.0,1.2,15.4,0.0,0.0,0.0
2018,10,13,0,15,0.0,0.0,1.2,15.35,0.0,0.0,0.0
2018,10,13,0,30,0.0,0.0,1.2,15.3,0.0,0.0,0.0
2018,10,13,0,45,0.0,0.0,1.2,15.2,0.0,0.0,0.0
2018,10,13,1,0,0.0,0.0,1.2,15.1,0.0,0.0,0.0
2018,10,13,1,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2018,10,13,1,30,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,10,13,1,45,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,10,13,2,0,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,10,13,2,15,0.0,0.0,1.2,14.55,0.0,0.0,0.0
2018,10,13,2,30,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,10,13,2,45,0.0,0.0,1.2,14.25,0.0,0.0,0.0
2018,10,13,3,0,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,10,13,3,15,0.0,0.0,1.2,13.95,0.0,0.0,0.0
2018,10,13,3,30,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,10,13,3,45,0.0,0.0,1.2,13.65,0.0,0.0,0.0
2018,10,13,4,0,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,10,13,4,15,0.0,0.0,1.2,13.35,0.0,0.0,0.0
2018,10,13,4,30,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,10,13,4,45,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,10,13,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,10,13,5,15,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,10,13,5,30,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,10,13,5,45,0.0,0.0,1.2,12.75,0.0,0.0,0.0
2018,10,13,6,0,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,10,13,6,15,102.0,9.5,1.3,13.5,14.0,8.11,0.0
2018,10,13,6,30,204.0,19.0,1.4,14.3,28.0,171.26,0.0
2018,10,13,6,45,303.0,26.0,1.45,15.1,59.0,279.15,206.95
2018,10,13,7,0,402.0,33.0,1.5,15.9,90.0,371.09,299.66
2018,10,13,7,15,527.5,41.5,1.65,16.7,147.5,494.5,400.9
2018,10,13,7,30,653.0,50.0,1.8,17.5,205.0,621.18,499.26
2018,10,13,7,45,701.5,54.0,1.95,18.35,254.5,691.29,551.13
2018,10,13,8,0,750.0,58.0,2.1,19.2,304.0,761.94,601.31
2018,10,13,8,15,782.5,61.5,2.15,20.2,352.0,817.5,637.55
2018,10,13,8,30,815.0,65.0,2.2,21.2,400.0,871.7,671.52
2018,10,13,8,45,838.5,67.5,2.25,22.25,444.5,914.13,696.18
2018,10,13,9,0,862.0,70.0,2.3,23.3,489.0,943.15,711.28
2018,10,13,9,15,877.5,72.0,2.35,24.15,528.0,971.26,726.16
2018,10,13,9,30,893.0,74.0,2.4,25.0,567.0,996.01,738.66
2018,10,13,9,45,904.0,76.0,2.4,25.85,600.0,1012.65,745.28
2018,10,13,10,0,915.0,78.0,2.4,26.7,633.0,1025.42,749.51
2018,10,13,10,15,923.0,79.0,2.45,27.2,659.0,1029.94,750.13
2018,10,13,10,30,931.0,80.0,2.5,27.7,685.0,1030.38,748.39
2018,10,13,10,45,936.0,81.0,2.55,28.15,703.5,1023.74,742.45
2018,10,13,11,0,941.0,82.0,2.6,28.6,722.0,1012.99,734.12
2018,10,13,11,15,943.5,83.0,2.65,28.8,732.5,995.77,722.53
2018,10,13,11,30,946.0,84.0,2.7,29.0,743.0,974.58,708.53
2018,10,13,11,45,946.0,84.0,2.75,29.2,745.0,946.13,689.9
2018,10,13,12,0,946.0,84.0,2.8,29.4,747.0,914.07,668.94
2018,10,13,12,15,944.0,84.0,2.85,29.4,741.0,876.86,645.04
2018,10,13,12,30,942.0,84.0,2.9,29.4,735.0,836.46,618.86
2018,10,13,12,45,938.5,83.0,2.95,29.4,721.0,790.88,588.92
2018,10,13,13,0,935.0,82.0,3.0,29.4,707.0,742.64,556.65
2018,10,13,13,15,928.5,81.5,3.0,29.25,685.5,690.51,518.94
2018,10,13,13,30,922.0,81.0,3.0,29.1,664.0,636.43,478.75
2018,10,13,13,45,912.0,79.0,3.05,28.95,634.5,577.3,433.81
2018,10,13,14,0,902.0,77.0,3.1,28.8,605.0,517.16,386.55
2018,10,13,14,15,888.5,75.5,3.1,28.55,569.5,455.25,336.34
2018,10,13,14,30,875.0,74.0,3.1,28.3,534.0,393.25,284.42
2018,10,13,14,45,856.0,72.0,3.1,28.0,492.5,329.33,229.89
2018,10,13,15,0,837.0,70.0,3.1,27.7,451.0,263.76,173.64
2018,10,13,15,15,811.0,67.0,3.1,27.7,405.5,199.74,120.16
2018,10,13,15,30,785.0,64.0,3.1,27.7,360.0,138.46,74.12
2018,10,13,15,45,746.5,60.5,3.1,26.65,311.0,79.24,42.17
2018,10,13,16,0,708.0,57.0,3.1,25.6,262.0,49.05,36.47
2018,10,13,16,15,649.5,52.0,2.8,24.45,212.5,45.22,33.28
2018,10,13,16,30,591.0,47.0,2.5,23.3,163.0,38.05,27.02
2018,10,13,16,45,493.5,39.0,2.2,22.15,117.0,31.89,21.42
2018,10,13,17,0,396.0,31.0,1.9,21.0,71.0,25.76,15.0
2018,10,13,17,15,240.5,20.0,1.8,20.0,40.0,16.78,0.0
2018,10,13,17,30,85.0,9.0,1.7,19.0,9.0,7.68,0.0
2018,10,13,17,45,42.5,4.5,1.55,17.95,4.5,0.0,0.0
2018,10,13,18,0,0.0,0.0,1.4,16.9,0.0,0.0,0.0
2018,10,13,18,15,0.0,0.0,1.4,16.45,0.0,0.0,0.0
2018,10,13,18,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2018,10,13,18,45,0.0,0.0,1.4,15.6,0.0,0.0,0.0
2018,10,13,19,0,0.0,0.0,1.4,15.2,0.0,0.0,0.0
2018,10,13,19,15,0.0,0.0,1.35,14.9,0.0,0.0,0.0
2018,10,13,19,30,0.0,0.0,1.3,14.6,0.0,0.0,0.0
2018,10,13,19,45,0.0,0.0,1.25,14.35,0.0,0.0,0.0
2018,10,13,20,0,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,10,13,20,15,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,10,13,20,30,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,10,13,20,45,0.0,0.0,1.2,13.55,0.0,0.0,0.0
2018,10,13,21,0,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,10,13,21,15,0.0,0.0,1.2,13.25,0.0,0.0,0.0
2018,10,13,21,30,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,10,13,21,45,0.0,0.0,1.2,12.95,0.0,0.0,0.0
2018,10,13,22,0,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,10,13,22,15,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,10,13,22,30,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,10,13,22,45,0.0,0.0,1.2,12.45,0.0,0.0,0.0
2018,10,13,23,0,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,10,13,23,15,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,10,13,23,30,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,10,13,23,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2018,10,14,0,0,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,10,14,0,15,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,10,14,0,30,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,10,14,0,45,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,10,14,1,0,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,10,14,1,15,0.0,0.0,1.15,11.4,0.0,0.0,0.0
2018,10,14,1,30,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,10,14,1,45,0.0,0.0,1.2,11.25,0.0,0.0,0.0
2018,10,14,2,0,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,10,14,2,15,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,10,14,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,10,14,2,45,0.0,0.0,1.2,10.95,0.0,0.0,0.0
2018,10,14,3,0,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,10,14,3,15,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,10,14,3,30,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,10,14,3,45,0.0,0.0,1.15,10.85,0.0,0.0,0.0
2018,10,14,4,0,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,10,14,4,15,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,10,14,4,30,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,10,14,4,45,0.0,0.0,1.1,10.75,0.0,0.0,0.0
2018,10,14,5,0,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,10,14,5,15,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,10,14,5,30,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,10,14,5,45,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,10,14,6,0,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,10,14,6,15,1.0,2.0,1.2,11.5,2.0,0.0,0.0
2018,10,14,6,30,2.0,4.0,1.3,12.3,4.0,4.66,0.0
2018,10,14,6,45,1.0,9.0,1.4,13.05,9.0,8.06,0.45
2018,10,14,7,0,0.0,14.0,1.5,13.8,14.0,11.51,3.97
2018,10,14,7,15,0.0,21.0,1.6,14.4,21.0,17.29,9.06
2018,10,14,7,30,0.0,28.0,1.7,15.0,28.0,23.08,14.12
2018,10,14,7,45,0.0,39.5,1.8,15.65,39.5,32.62,22.29
2018,10,14,8,0,0.0,51.0,1.9,16.3,51.0,42.19,30.36
2018,10,14,8,15,150.0,90.5,1.9,17.0,151.5,255.52,212.86
2018,10,14,8,30,300.0,130.0,1.9,17.7,252.0,448.97,367.73
2018,10,14,8,45,570.0,103.5,1.9,18.35,367.0,710.76,563.64
2018,10,14,9,0,840.0,77.0,1.9,19.0,482.0,941.47,720.11
2018,10,14,9,15,857.5,80.0,1.9,19.65,522.0,972.65,734.88
2018,10,14,9,30,875.0,83.0,1.9,20.3,562.0,989.05,741.92
2018,10,14,9,45,887.0,85.0,1.85,21.0,595.5,1006.31,748.9
2018,10,14,10,0,899.0,87.0,1.8,21.7,629.0,1019.8,753.4
2018,10,14,10,15,910.0,88.0,1.85,22.35,656.0,1027.11,755.56
2018,10,14,10,30,921.0,89.0,1.9,23.0,683.0,1030.38,755.33
2018,10,14,10,45,928.5,89.5,1.9,23.6,702.5,1025.46,749.53
2018,10,14,11,0,936.0,90.0,1.9,24.2,722.0,1016.43,741.37
2018,10,14,11,15,942.0,90.0,1.95,24.7,734.0,1001.24,730.42
2018,10,14,11,30,948.0,90.0,2.0,25.2,746.0,981.98,717.04
2018,10,14,11,45,951.0,89.5,2.1,25.75,749.5,955.43,699.47
2018,10,14,12,0,954.0,89.0,2.2,26.3,753.0,925.09,679.43
2018,10,14,12,15,953.5,88.5,2.3,26.6,747.5,888.17,655.62
2018,10,14,12,30,953.0,88.0,2.4,26.9,742.0,847.94,629.41
2018,10,14,12,45,951.5,87.5,2.45,27.2,729.5,803.8,599.94
2018,10,14,13,0,950.0,87.0,2.5,27.5,717.0,756.78,567.85
2018,10,14,13,15,945.0,85.5,2.6,27.55,695.5,703.78,529.82
2018,10,14,13,30,940.0,84.0,2.7,27.6,674.0,648.69,489.05
2018,10,14,13,45,931.5,82.0,2.75,27.7,644.5,589.35,443.53
2018,10,14,14,0,923.0,80.0,2.8,27.8,615.0,528.79,395.55
2018,10,14,14,15,910.0,78.0,2.85,27.65,579.0,465.36,344.16
2018,10,14,14,30,897.0,76.0,2.9,27.5,543.0,401.77,290.88
2018,10,14,14,45,881.5,74.0,2.9,27.35,502.5,337.52,235.71
2018,10,14,15,0,866.0,72.0,2.9,27.2,462.0,271.27,178.55
2018,10,14,15,15,840.5,68.5,2.9,27.2,415.0,205.06,123.27
2018,10,14,15,30,815.0,65.0,2.9,27.2,368.0,141.53,75.64
2018,10,14,15,45,777.0,61.0,2.6,26.55,318.0,80.01,42.61
2018,10,14,16,0,739.0,57.0,2.3,25.9,268.0,49.4,36.71
2018,10,14,16,15,681.0,51.5,2.0,24.5,217.0,45.11,33.16
2018,10,14,16,30,623.0,46.0,1.7,23.1,166.0,40.83,29.4
2018,10,14,16,45,522.0,39.0,1.4,21.7,119.0,32.12,21.6
2018,10,14,17,0,421.0,32.0,1.1,20.3,72.0,26.86,15.57
2018,10,14,17,15,245.0,19.5,1.15,19.55,39.5,16.46,0.0
2018,10,14,17,30,69.0,7.0,1.2,18.8,7.0,5.97,0.0
2018,10,14,17,45,34.5,3.5,1.25,18.05,3.5,0.0,0.0
2018,10,14,18,0,0.0,0.0,1.3,17.3,0.0,0.0,0.0
2018,10,14,18,15,0.0,0.0,1.3,16.9,0.0,0.0,0.0
2018,10,14,18,30,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2018,10,14,18,45,0.0,0.0,1.3,16.1,0.0,0.0,0.0
2018,10,14,19,0,0.0,0.0,1.3,15.7,0.0,0.0,0.0
2018,10,14,19,15,0.0,0.0,1.3,15.4,0.0,0.0,0.0
2018,10,14,19,30,0.0,0.0,1.3,15.1,0.0,0.0,0.0
2018,10,14,19,45,0.0,0.0,1.3,14.75,0.0,0.0,0.0
2018,10,14,20,0,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,10,14,20,15,0.0,0.0,1.25,14.1,0.0,0.0,0.0
2018,10,14,20,30,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,10,14,20,45,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,10,14,21,0,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,10,14,21,15,0.0,0.0,1.2,13.15,0.0,0.0,0.0
2018,10,14,21,30,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,10,14,21,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2018,10,14,22,0,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,10,14,22,15,0.0,0.0,1.05,12.95,0.0,0.0,0.0
2018,10,14,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,10,14,22,45,0.0,0.0,0.95,13.05,0.0,0.0,0.0
2018,10,14,23,0,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,10,14,23,15,0.0,0.0,0.85,13.15,0.0,0.0,0.0
2018,10,14,23,30,0.0,0.0,0.8,13.2,0.0,0.0,0.0
2018,10,14,23,45,0.0,0.0,0.75,13.2,0.0,0.0,0.0
2018,10,15,0,0,0.0,0.0,0.7,13.2,0.0,0.0,0.0
2018,10,15,0,15,0.0,0.0,0.7,13.05,0.0,0.0,0.0
2018,10,15,0,30,0.0,0.0,0.7,12.9,0.0,0.0,0.0
2018,10,15,0,45,0.0,0.0,0.7,12.8,0.0,0.0,0.0
2018,10,15,1,0,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,10,15,1,15,0.0,0.0,0.75,12.6,0.0,0.0,0.0
2018,10,15,1,30,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,10,15,1,45,0.0,0.0,0.85,12.45,0.0,0.0,0.0
2018,10,15,2,0,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,10,15,2,15,0.0,0.0,0.95,12.35,0.0,0.0,0.0
2018,10,15,2,30,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,10,15,2,45,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,10,15,3,0,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,10,15,3,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2018,10,15,3,30,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,10,15,3,45,0.0,0.0,1.15,11.75,0.0,0.0,0.0
2018,10,15,4,0,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,10,15,4,15,0.0,0.0,1.2,11.35,0.0,0.0,0.0
2018,10,15,4,30,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,10,15,4,45,0.0,0.0,1.25,10.85,0.0,0.0,0.0
2018,10,15,5,0,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,10,15,5,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,10,15,5,30,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,10,15,5,45,0.0,0.0,1.3,10.25,0.0,0.0,0.0
2018,10,15,6,0,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,10,15,6,15,106.0,9.0,1.35,11.05,13.0,0.0,0.0
2018,10,15,6,30,212.0,18.0,1.4,12.0,26.0,147.22,0.0
2018,10,15,6,45,363.0,27.5,1.45,12.95,66.0,320.98,229.5
2018,10,15,7,0,514.0,37.0,1.5,13.9,106.0,457.64,367.31
2018,10,15,7,15,593.0,42.5,1.6,14.8,154.5,538.95,436.19
2018,10,15,7,30,672.0,48.0,1.7,15.7,203.0,633.71,510.59
2018,10,15,7,45,721.0,52.5,1.85,16.65,253.5,705.34,564.06
2018,10,15,8,0,770.0,57.0,2.0,17.6,304.0,777.54,615.39
2018,10,15,8,15,804.0,60.0,2.0,18.7,352.5,834.19,651.75
2018,10,15,8,30,838.0,63.0,2.0,19.8,401.0,889.45,685.63
2018,10,15,8,45,862.0,65.0,2.05,20.95,446.0,921.52,702.86
2018,10,15,9,0,886.0,67.0,2.1,22.1,491.0,961.1,724.88
2018,10,15,9,15,900.5,69.5,2.05,22.95,530.5,989.12,738.32
2018,10,15,9,30,915.0,72.0,2.0,23.8,570.0,1013.63,749.32
2018,10,15,9,45,924.5,74.5,1.95,24.65,603.0,1029.42,754.57
2018,10,15,10,0,934.0,77.0,1.9,25.5,636.0,1041.23,757.37
2018,10,15,10,15,942.0,78.0,1.75,26.15,662.0,1045.55,754.7
2018,10,15,10,30,950.0,79.0,1.6,26.8,688.0,1045.74,749.53
2018,10,15,10,45,955.0,80.0,1.45,27.5,706.5,1038.77,739.88
2018,10,15,11,0,960.0,81.0,1.3,28.2,725.0,1027.63,727.84
2018,10,15,11,15,963.0,81.5,1.1,28.5,735.5,1009.84,712.12
2018,10,15,11,30,966.0,82.0,0.9,28.8,746.0,988.0,694.02
2018,10,15,11,45,966.5,82.0,0.7,29.15,748.5,959.4,671.74
2018,10,15,12,0,967.0,82.0,0.5,29.5,751.0,927.09,647.37
2018,10,15,12,15,964.5,81.5,0.6,29.65,744.0,888.17,625.63
2018,10,15,12,30,962.0,81.0,0.7,29.8,737.0,846.06,601.52
2018,10,15,12,45,957.5,80.5,0.8,29.95,722.5,799.45,574.01
2018,10,15,13,0,953.0,80.0,0.9,30.1,708.0,750.21,543.94
2018,10,15,13,15,946.0,79.5,1.1,30.1,686.0,696.93,509.44
2018,10,15,13,30,939.0,79.0,1.3,30.1,664.0,641.72,471.7
2018,10,15,13,45,928.5,77.5,1.45,30.1,634.0,581.96,428.49
2018,10,15,14,0,918.0,76.0,1.6,30.1,604.0,521.2,382.56
2018,10,15,14,15,904.0,74.5,1.75,29.95,568.0,458.23,333.2
2018,10,15,14,30,890.0,73.0,1.9,29.8,532.0,395.21,281.76
2018,10,15,14,45,871.0,70.5,2.0,29.6,490.0,330.03,227.17
2018,10,15,15,0,852.0,68.0,2.1,29.4,448.0,263.26,170.76
2018,10,15,15,15,825.0,65.5,2.1,29.4,402.0,198.72,117.61
2018,10,15,15,30,798.0,63.0,2.1,29.4,356.0,137.01,72.1
2018,10,15,15,45,758.5,59.5,2.1,28.5,306.5,77.08,40.74
2018,10,15,16,0,719.0,56.0,2.1,27.6,257.0,48.48,35.65
2018,10,15,16,15,657.5,50.5,1.85,26.1,207.0,44.17,32.1
2018,10,15,16,30,596.0,45.0,1.6,24.6,157.0,39.88,28.35
2018,10,15,16,45,493.0,37.5,1.4,23.1,111.0,30.82,20.29
2018,10,15,17,0,390.0,30.0,1.2,21.6,65.0,25.1,13.61
2018,10,15,17,15,225.0,18.0,1.2,20.75,35.5,15.36,0.0
2018,10,15,17,30,60.0,6.0,1.2,19.9,6.0,5.12,0.0
2018,10,15,17,45,30.0,3.0,1.25,19.0,3.0,0.0,0.0
2018,10,15,18,0,0.0,0.0,1.3,18.1,0.0,0.0,0.0
2018,10,15,18,15,0.0,0.0,1.25,17.65,0.0,0.0,0.0
2018,10,15,18,30,0.0,0.0,1.2,17.2,0.0,0.0,0.0
2018,10,15,18,45,0.0,0.0,1.2,16.75,0.0,0.0,0.0
2018,10,15,19,0,0.0,0.0,1.2,16.3,0.0,0.0,0.0
2018,10,15,19,15,0.0,0.0,1.2,15.95,0.0,0.0,0.0
2018,10,15,19,30,0.0,0.0,1.2,15.6,0.0,0.0,0.0
2018,10,15,19,45,0.0,0.0,1.2,15.25,0.0,0.0,0.0
2018,10,15,20,0,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,10,15,20,15,0.0,0.0,1.2,14.65,0.0,0.0,0.0
2018,10,15,20,30,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,10,15,20,45,0.0,0.0,1.2,14.15,0.0,0.0,0.0
2018,10,15,21,0,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,10,15,21,15,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,10,15,21,30,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,10,15,21,45,0.0,0.0,1.2,13.35,0.0,0.0,0.0
2018,10,15,22,0,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,10,15,22,15,0.0,0.0,1.2,13.15,0.0,0.0,0.0
2018,10,15,22,30,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,10,15,22,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,10,15,23,0,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,10,15,23,15,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,10,15,23,30,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,10,15,23,45,0.0,0.0,1.25,12.9,0.0,0.0,0.0
2018,10,16,0,0,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,10,16,0,15,0.0,0.0,1.3,12.85,0.0,0.0,0.0
2018,10,16,0,30,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,10,16,0,45,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,10,16,1,0,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,10,16,1,15,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,10,16,1,30,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,10,16,1,45,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,10,16,2,0,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,10,16,2,15,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,10,16,2,30,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,10,16,2,45,0.0,0.0,1.25,12.8,0.0,0.0,0.0
2018,10,16,3,0,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,10,16,3,15,0.0,0.0,1.2,12.75,0.0,0.0,0.0
2018,10,16,3,30,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,10,16,3,45,0.0,0.0,1.15,12.7,0.0,0.0,0.0
2018,10,16,4,0,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,10,16,4,15,0.0,0.0,1.1,12.65,0.0,0.0,0.0
2018,10,16,4,30,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,10,16,4,45,0.0,0.0,1.1,12.55,0.0,0.0,0.0
2018,10,16,5,0,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,10,16,5,15,0.0,0.0,1.1,12.35,0.0,0.0,0.0
2018,10,16,5,30,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,10,16,5,45,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,10,16,6,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,10,16,6,15,102.0,9.0,1.05,12.45,12.5,0.0,0.0
2018,10,16,6,30,204.0,18.0,1.0,12.9,25.0,142.25,0.0
2018,10,16,6,45,345.5,26.5,1.0,13.3,62.0,306.36,211.49
2018,10,16,7,0,487.0,35.0,1.0,13.7,99.0,435.84,348.12
2018,10,16,7,15,578.0,41.5,1.0,14.4,149.5,526.24,423.48
2018,10,16,7,30,669.0,48.0,1.0,15.1,200.0,631.08,504.23
2018,10,16,7,45,718.5,52.5,1.05,15.8,250.0,702.98,556.83
2018,10,16,8,0,768.0,57.0,1.1,16.5,300.0,775.46,607.29
2018,10,16,8,15,800.5,60.5,1.15,17.5,348.5,831.29,643.13
2018,10,16,8,30,833.0,64.0,1.2,18.5,397.0,885.68,676.65
2018,10,16,8,45,855.5,66.5,1.2,19.5,441.5,916.85,692.71
2018,10,16,9,0,878.0,69.0,1.2,20.5,486.0,955.4,713.42
2018,10,16,9,15,893.0,71.0,1.3,21.5,524.5,982.98,728.08
2018,10,16,9,30,908.0,73.0,1.4,22.5,563.0,1007.13,740.5
2018,10,16,9,45,917.0,75.0,1.45,23.5,595.0,1021.63,745.88
2018,10,16,10,0,926.0,77.0,1.5,24.5,627.0,1032.21,748.95
2018,10,16,10,15,933.5,78.5,1.6,25.15,653.0,1036.62,750.08
2018,10,16,10,30,941.0,80.0,1.7,25.8,679.0,1036.92,748.79
2018,10,16,10,45,946.5,80.5,1.75,26.45,697.0,1029.86,742.31
2018,10,16,11,0,952.0,81.0,1.8,27.1,715.0,1018.68,733.46
2018,10,16,11,15,954.5,81.5,1.85,27.35,725.5,1000.53,721.55
2018,10,16,11,30,957.0,82.0,1.9,27.6,736.0,978.41,707.25
2018,10,16,11,45,957.5,82.5,2.0,27.9,738.5,950.61,689.81
2018,10,16,12,0,958.0,83.0,2.1,28.2,741.0,919.1,669.92
2018,10,16,12,15,956.0,82.5,2.15,28.35,734.5,880.89,645.41
2018,10,16,12,30,954.0,82.0,2.2,28.5,728.0,839.47,618.65
2018,10,16,12,45,948.5,81.5,2.25,28.6,713.0,792.45,587.98
2018,10,16,13,0,943.0,81.0,2.3,28.7,698.0,742.91,554.88
2018,10,16,13,15,936.0,80.5,2.3,28.7,676.0,690.12,516.72
2018,10,16,13,30,929.0,80.0,2.3,28.7,654.0,635.42,476.12
2018,10,16,13,45,918.5,78.0,2.3,28.7,624.0,575.72,430.68
2018,10,16,14,0,908.0,76.0,2.3,28.7,594.0,515.07,383.01
2018,10,16,14,15,893.5,74.5,2.3,28.5,558.0,452.51,332.59
2018,10,16,14,30,879.0,73.0,2.3,28.3,522.0,389.99,280.51
2018,10,16,14,45,860.0,70.5,2.3,28.15,480.5,325.54,225.71
2018,10,16,15,0,841.0,68.0,2.3,28.0,439.0,259.57,169.37
2018,10,16,15,15,813.5,65.5,2.3,28.0,393.0,195.72,116.49
2018,10,16,15,30,786.0,63.0,2.3,28.0,347.0,134.78,71.42
2018,10,16,15,45,746.0,59.0,2.15,27.15,298.0,75.29,40.27
2018,10,16,16,0,706.0,55.0,2.0,26.3,249.0,47.62,35.12
2018,10,16,16,15,644.5,49.5,1.8,24.9,199.5,43.3,31.51
2018,10,16,16,30,583.0,44.0,1.6,23.5,150.0,39.01,27.71
2018,10,16,16,45,478.0,36.5,1.4,22.05,105.5,30.01,19.63
2018,10,16,17,0,373.0,29.0,1.2,20.6,61.0,24.29,12.45
2018,10,16,17,15,214.0,17.5,1.2,19.85,33.0,14.94,0.0
2018,10,16,17,30,55.0,6.0,1.2,19.1,5.0,0.0,0.0
2018,10,16,17,45,27.5,3.0,1.25,18.3,2.5,0.0,0.0
2018,10,16,18,0,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2018,10,16,18,15,0.0,0.0,1.3,17.05,0.0,0.0,0.0
2018,10,16,18,30,0.0,0.0,1.3,16.6,0.0,0.0,0.0
2018,10,16,18,45,0.0,0.0,1.25,16.1,0.0,0.0,0.0
2018,10,16,19,0,0.0,0.0,1.2,15.6,0.0,0.0,0.0
2018,10,16,19,15,0.0,0.0,1.15,15.25,0.0,0.0,0.0
2018,10,16,19,30,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,10,16,19,45,0.0,0.0,1.05,14.55,0.0,0.0,0.0
2018,10,16,20,0,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,10,16,20,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2018,10,16,20,30,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,10,16,20,45,0.0,0.0,0.9,13.65,0.0,0.0,0.0
2018,10,16,21,0,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,10,16,21,15,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,10,16,21,30,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,10,16,21,45,0.0,0.0,0.9,13.25,0.0,0.0,0.0
2018,10,16,22,0,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,10,16,22,15,0.0,0.0,0.95,13.1,0.0,0.0,0.0
2018,10,16,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,10,16,22,45,0.0,0.0,1.05,12.95,0.0,0.0,0.0
2018,10,16,23,0,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,10,16,23,15,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,10,16,23,30,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,10,16,23,45,0.0,0.0,1.15,12.6,0.0,0.0,0.0
2018,10,17,0,0,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,10,17,0,15,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,10,17,0,30,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,10,17,0,45,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,10,17,1,0,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,10,17,1,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,10,17,1,30,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,10,17,1,45,0.0,0.0,1.15,11.8,0.0,0.0,0.0
2018,10,17,2,0,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,10,17,2,15,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,10,17,2,30,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,10,17,2,45,0.0,0.0,1.1,11.45,0.0,0.0,0.0
2018,10,17,3,0,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,10,17,3,15,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,10,17,3,30,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,10,17,3,45,0.0,0.0,1.1,11.15,0.0,0.0,0.0
2018,10,17,4,0,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,10,17,4,15,0.0,0.0,1.05,11.05,0.0,0.0,0.0
2018,10,17,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,10,17,4,45,0.0,0.0,1.0,10.95,0.0,0.0,0.0
2018,10,17,5,0,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,10,17,5,15,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,10,17,5,30,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,10,17,5,45,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,10,17,6,0,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,10,17,6,15,75.0,7.5,1.1,11.05,10.0,0.0,0.0
2018,10,17,6,30,150.0,15.0,1.2,11.6,20.0,106.11,0.0
2018,10,17,6,45,157.0,18.0,1.25,12.15,31.0,165.84,109.7
2018,10,17,7,0,164.0,21.0,1.3,12.7,42.0,179.8,145.81
2018,10,17,7,15,82.0,31.5,1.35,13.35,42.0,111.39,90.86
2018,10,17,7,30,0.0,42.0,1.4,14.0,42.0,34.72,24.06
2018,10,17,7,45,0.0,51.0,1.5,14.7,51.0,42.2,30.56
2018,10,17,8,0,0.0,60.0,1.6,15.4,60.0,49.7,36.88
2018,10,17,8,15,56.0,94.0,1.5,16.45,116.0,142.97,117.27
2018,10,17,8,30,112.0,128.0,1.4,17.5,172.0,252.85,207.57
2018,10,17,8,45,434.0,109.5,1.3,18.55,309.5,576.58,462.68
2018,10,17,9,0,756.0,91.0,1.2,19.6,447.0,875.84,667.49
2018,10,17,9,15,815.5,84.0,1.2,20.7,496.5,934.39,698.12
2018,10,17,9,30,875.0,77.0,1.2,21.8,546.0,978.8,721.71
2018,10,17,9,45,888.0,79.0,1.2,22.9,579.0,996.95,728.18
2018,10,17,10,0,901.0,81.0,1.2,24.0,612.0,1011.33,732.61
2018,10,17,10,15,909.5,82.5,1.1,24.9,638.0,1016.67,730.17
2018,10,17,10,30,918.0,84.0,1.0,25.8,664.0,1017.99,725.42
2018,10,17,10,45,923.5,85.0,0.9,26.7,682.5,1011.69,716.13
2018,10,17,11,0,929.0,86.0,0.8,27.6,701.0,1001.33,704.64
2018,10,17,11,15,932.0,86.0,0.65,28.0,711.0,983.4,689.08
2018,10,17,11,30,935.0,86.0,0.5,28.4,721.0,961.58,671.44
2018,10,17,11,45,935.5,86.5,0.4,28.8,723.0,934.29,651.84
2018,10,17,12,0,936.0,87.0,0.3,29.2,725.0,903.4,630.35
2018,10,17,12,15,934.0,86.5,0.35,29.35,719.0,865.88,608.46
2018,10,17,12,30,932.0,86.0,0.4,29.5,713.0,825.24,584.48
2018,10,17,12,45,927.5,86.0,0.5,29.7,699.0,780.35,558.22
2018,10,17,13,0,923.0,86.0,0.6,29.9,685.0,732.9,529.12
2018,10,17,13,15,915.5,85.0,0.7,29.85,663.0,680.17,494.44
2018,10,17,13,30,908.0,84.0,0.8,29.8,641.0,625.67,457.04
2018,10,17,13,45,897.5,83.0,0.9,29.8,612.0,568.04,415.68
2018,10,17,14,0,887.0,82.0,1.0,29.8,583.0,509.45,371.77
2018,10,17,14,15,872.5,79.5,1.1,29.55,547.0,447.1,323.57
2018,10,17,14,30,858.0,77.0,1.2,29.3,511.0,383.77,272.61
2018,10,17,14,45,838.0,74.5,1.3,29.1,470.0,319.52,219.36
2018,10,17,15,0,818.0,72.0,1.4,28.9,429.0,256.7,166.52
2018,10,17,15,15,789.5,68.5,1.4,28.9,383.0,193.27,114.75
2018,10,17,15,30,761.0,65.0,1.4,28.9,337.0,132.96,70.69
2018,10,17,15,45,718.5,61.0,1.6,27.85,288.5,75.08,40.95
2018,10,17,16,0,676.0,57.0,1.8,26.8,240.0,49.18,36.35
2018,10,17,16,15,610.0,51.0,1.7,25.3,191.0,40.85,29.34
2018,10,17,16,30,544.0,45.0,1.6,23.8,142.0,36.54,25.53
2018,10,17,16,45,435.5,36.5,1.45,22.35,98.5,29.95,19.46
2018,10,17,17,0,327.0,28.0,1.3,20.9,55.0,23.4,10.99
2018,10,17,17,15,184.5,17.0,1.35,19.9,30.0,14.51,0.0
2018,10,17,17,30,42.0,6.0,1.4,18.9,5.0,0.0,0.0
2018,10,17,17,45,21.0,3.0,1.45,17.95,2.5,0.0,0.0
2018,10,17,18,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2018,10,17,18,15,0.0,0.0,1.5,16.45,0.0,0.0,0.0
2018,10,17,18,30,0.0,0.0,1.5,15.9,0.0,0.0,0.0
2018,10,17,18,45,0.0,0.0,1.45,15.35,0.0,0.0,0.0
2018,10,17,19,0,0.0,0.0,1.4,14.8,0.0,0.0,0.0
2018,10,17,19,15,0.0,0.0,1.25,14.45,0.0,0.0,0.0
2018,10,17,19,30,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,10,17,19,45,0.0,0.0,0.95,13.7,0.0,0.0,0.0
2018,10,17,20,0,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,10,17,20,15,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,10,17,20,30,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,10,17,20,45,0.0,0.0,0.75,12.7,0.0,0.0,0.0
2018,10,17,21,0,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2018,10,17,21,15,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,10,17,21,30,0.0,0.0,0.7,12.3,0.0,0.0,0.0
2018,10,17,21,45,0.0,0.0,0.75,12.2,0.0,0.0,0.0
2018,10,17,22,0,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,10,17,22,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,10,17,22,30,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,10,17,22,45,0.0,0.0,0.85,11.85,0.0,0.0,0.0
2018,10,17,23,0,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,10,17,23,15,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,10,17,23,30,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,10,17,23,45,0.0,0.0,0.95,11.55,0.0,0.0,0.0
2018,10,18,0,0,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,10,18,0,15,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,10,18,0,30,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,10,18,0,45,0.0,0.0,1.0,11.25,0.0,0.0,0.0
2018,10,18,1,0,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,10,18,1,15,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,10,18,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,10,18,1,45,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,10,18,2,0,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,10,18,2,15,0.0,0.0,0.95,10.8,0.0,0.0,0.0
2018,10,18,2,30,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,10,18,2,45,0.0,0.0,0.9,10.75,0.0,0.0,0.0
2018,10,18,3,0,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,10,18,3,15,0.0,0.0,0.85,10.75,0.0,0.0,0.0
2018,10,18,3,30,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,10,18,3,45,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,10,18,4,0,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,10,18,4,15,0.0,0.0,0.75,10.8,0.0,0.0,0.0
2018,10,18,4,30,0.0,0.0,0.7,10.8,0.0,0.0,0.0
2018,10,18,4,45,0.0,0.0,0.65,10.85,0.0,0.0,0.0
2018,10,18,5,0,0.0,0.0,0.6,10.9,0.0,0.0,0.0
2018,10,18,5,15,0.0,0.0,0.55,10.95,0.0,0.0,0.0
2018,10,18,5,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2018,10,18,5,45,0.0,0.0,0.45,11.1,0.0,0.0,0.0
2018,10,18,6,0,0.0,0.0,0.4,11.2,0.0,0.0,0.0
2018,10,18,6,15,65.5,7.0,0.4,11.6,9.0,0.0,0.0
2018,10,18,6,30,131.0,14.0,0.4,12.0,18.0,93.43,0.0
2018,10,18,6,45,140.5,16.0,0.35,12.4,27.5,149.55,92.86
2018,10,18,7,0,150.0,18.0,0.3,12.8,37.0,163.4,131.1
2018,10,18,7,15,97.0,25.5,0.25,13.4,40.0,128.91,105.14
2018,10,18,7,30,44.0,33.0,0.2,14.0,43.0,72.35,57.56
2018,10,18,7,45,22.0,38.0,0.1,14.6,43.0,50.95,38.98
2018,10,18,8,0,0.0,43.0,0.0,15.2,43.0,35.53,24.92
2018,10,18,8,15,0.5,65.0,0.15,16.2,65.0,54.31,40.75
2018,10,18,8,30,1.0,87.0,0.3,17.2,87.0,75.01,57.76
2018,10,18,8,45,51.0,137.5,0.4,18.2,161.0,187.78,151.36
2018,10,18,9,0,101.0,188.0,0.5,19.2,235.0,316.76,252.19
2018,10,18,9,15,403.0,154.0,0.65,20.1,365.0,611.94,476.81
2018,10,18,9,30,705.0,120.0,0.8,21.0,495.0,881.8,658.44
2018,10,18,9,45,794.0,102.5,0.9,21.95,548.5,943.48,692.62
2018,10,18,10,0,883.0,85.0,1.0,22.9,602.0,997.43,724.15
2018,10,18,10,15,891.5,86.0,1.05,23.75,627.0,1002.07,723.73
2018,10,18,10,30,900.0,87.0,1.1,24.6,652.0,1002.79,721.68
2018,10,18,10,45,906.0,88.0,1.15,25.45,670.5,997.07,715.81
2018,10,18,11,0,912.0,89.0,1.2,26.3,689.0,987.37,707.67
2018,10,18,11,15,915.0,89.5,1.15,26.95,699.0,970.27,693.96
2018,10,18,11,30,918.0,90.0,1.1,27.6,709.0,949.35,678.15
2018,10,18,11,45,919.5,90.0,1.1,28.25,711.5,922.76,659.82
2018,10,18,12,0,921.0,90.0,1.1,28.9,714.0,892.59,639.4
2018,10,18,12,15,918.5,90.5,1.1,29.1,708.0,856.22,616.21
2018,10,18,12,30,916.0,91.0,1.1,29.3,702.0,816.79,591.0
2018,10,18,12,45,911.0,90.0,1.05,29.55,687.5,771.08,560.8
2018,10,18,13,0,906.0,89.0,1.0,29.8,673.0,722.94,528.05
2018,10,18,13,15,898.5,88.5,1.0,29.8,651.5,671.51,492.17
2018,10,18,13,30,891.0,88.0,1.0,29.8,630.0,618.33,454.0
2018,10,18,13,45,880.5,86.0,0.95,29.85,601.0,560.6,410.94
2018,10,18,14,0,870.0,84.0,0.9,29.9,572.0,502.0,365.9
2018,10,18,14,15,855.5,82.0,0.9,29.75,536.5,440.95,318.15
2018,10,18,14,30,841.0,80.0,0.9,29.6,501.0,379.37,268.32
2018,10,18,14,45,820.0,77.5,0.9,29.4,460.0,315.88,215.9
2018,10,18,15,0,799.0,75.0,0.9,29.2,419.0,253.96,164.18
2018,10,18,15,15,769.5,71.0,0.9,29.2,373.5,191.17,113.46
2018,10,18,15,30,740.0,67.0,0.9,29.2,328.0,131.67,70.41
2018,10,18,15,45,697.5,62.5,0.9,28.3,280.0,74.82,41.43
2018,10,18,16,0,655.0,58.0,0.9,27.4,232.0,45.89,33.45
2018,10,18,16,15,588.5,52.0,0.9,25.95,184.0,41.61,29.89
2018,10,18,16,30,522.0,46.0,0.9,24.5,136.0,37.38,26.12
2018,10,18,16,45,412.5,37.0,0.95,23.05,93.5,30.43,19.7
2018,10,18,17,0,303.0,28.0,1.0,21.6,51.0,23.49,9.96
2018,10,18,17,15,162.5,15.5,1.0,20.85,26.5,13.23,0.0
2018,10,18,17,30,22.0,3.0,1.0,20.1,2.0,0.0,0.0
2018,10,18,17,45,11.0,1.5,1.0,19.3,1.0,0.0,0.0
2018,10,18,18,0,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2018,10,18,18,15,0.0,0.0,1.0,18.1,0.0,0.0,0.0
2018,10,18,18,30,0.0,0.0,1.0,17.7,0.0,0.0,0.0
2018,10,18,18,45,0.0,0.0,1.0,17.3,0.0,0.0,0.0
2018,10,18,19,0,0.0,0.0,1.0,16.9,0.0,0.0,0.0
2018,10,18,19,15,0.0,0.0,0.95,16.7,0.0,0.0,0.0
2018,10,18,19,30,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2018,10,18,19,45,0.0,0.0,0.9,16.3,0.0,0.0,0.0
2018,10,18,20,0,0.0,0.0,0.9,16.1,0.0,0.0,0.0
2018,10,18,20,15,0.0,0.0,0.85,15.95,0.0,0.0,0.0
2018,10,18,20,30,0.0,0.0,0.8,15.8,0.0,0.0,0.0
2018,10,18,20,45,0.0,0.0,0.75,15.7,0.0,0.0,0.0
2018,10,18,21,0,0.0,0.0,0.7,15.6,0.0,0.0,0.0
2018,10,18,21,15,0.0,0.0,0.65,15.5,0.0,0.0,0.0
2018,10,18,21,30,0.0,0.0,0.6,15.4,0.0,0.0,0.0
2018,10,18,21,45,0.0,0.0,0.6,15.3,0.0,0.0,0.0
2018,10,18,22,0,0.0,0.0,0.6,15.2,0.0,0.0,0.0
2018,10,18,22,15,0.0,0.0,0.6,15.1,0.0,0.0,0.0
2018,10,18,22,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2018,10,18,22,45,0.0,0.0,0.65,14.9,0.0,0.0,0.0
2018,10,18,23,0,0.0,0.0,0.7,14.8,0.0,0.0,0.0
2018,10,18,23,15,0.0,0.0,0.75,14.75,0.0,0.0,0.0
2018,10,18,23,30,0.0,0.0,0.8,14.7,0.0,0.0,0.0
2018,10,18,23,45,0.0,0.0,0.8,14.65,0.0,0.0,0.0
2018,10,19,0,0,0.0,0.0,0.8,14.6,0.0,0.0,0.0
2018,10,19,0,15,0.0,0.0,0.85,14.55,0.0,0.0,0.0
2018,10,19,0,30,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2018,10,19,0,45,0.0,0.0,0.9,14.45,0.0,0.0,0.0
2018,10,19,1,0,0.0,0.0,0.9,14.4,0.0,0.0,0.0
2018,10,19,1,15,0.0,0.0,0.95,14.4,0.0,0.0,0.0
2018,10,19,1,30,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,10,19,1,45,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,10,19,2,0,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,10,19,2,15,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,10,19,2,30,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,10,19,2,45,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,10,19,3,0,0.0,0.0,1.0,14.4,0.0,0.0,0.0
