Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,11,8,3,30,0.0,0.0,1.8,8.9,0.0,0.0,0.0
2018,11,8,3,45,0.0,0.0,1.8,8.8,0.0,0.0,0.0
2018,11,8,4,0,0.0,0.0,1.8,8.7,0.0,0.0,0.0
2018,11,8,4,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2018,11,8,4,30,0.0,0.0,1.8,8.3,0.0,0.0,0.0
2018,11,8,4,45,0.0,0.0,1.75,8.15,0.0,0.0,0.0
2018,11,8,5,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2018,11,8,5,15,0.0,0.0,1.7,7.8,0.0,0.0,0.0
2018,11,8,5,30,0.0,0.0,1.7,7.6,0.0,0.0,0.0
2018,11,8,5,45,0.0,0.0,1.65,7.4,0.0,0.0,0.0
2018,11,8,6,0,0.0,0.0,1.6,7.2,0.0,0.0,0.0
2018,11,8,6,15,0.0,0.0,1.6,7.45,0.0,0.0,0.0
2018,11,8,6,30,0.0,0.0,1.6,7.7,0.0,0.0,0.0
2018,11,8,6,45,74.0,11.0,1.65,7.95,15.0,57.77,0.0
2018,11,8,7,0,148.0,22.0,1.7,8.2,30.0,160.15,0.0
2018,11,8,7,15,269.0,37.0,1.95,9.05,69.0,293.1,229.14
2018,11,8,7,30,390.0,52.0,2.2,9.9,108.0,409.02,338.61
2018,11,8,7,45,473.0,61.0,2.5,10.8,153.0,503.61,419.31
2018,11,8,8,0,556.0,70.0,2.8,11.7,198.0,600.72,498.41
2018,11,8,8,15,612.0,76.5,2.9,12.5,244.0,673.84,555.1
2018,11,8,8,30,668.0,83.0,3.0,13.3,290.0,746.93,609.42
2018,11,8,8,45,710.0,86.5,3.05,14.05,334.0,802.98,648.84
2018,11,8,9,0,752.0,90.0,3.1,14.8,378.0,857.33,685.78
2018,11,8,9,15,784.5,91.0,3.2,15.7,417.0,897.27,711.28
2018,11,8,9,30,817.0,92.0,3.3,16.6,456.0,927.34,729.3
2018,11,8,9,45,845.0,91.5,3.4,17.45,490.5,955.94,746.23
2018,11,8,10,0,873.0,91.0,3.5,18.3,525.0,980.8,760.37
2018,11,8,10,15,883.5,93.5,3.55,18.85,550.5,988.6,763.15
2018,11,8,10,30,894.0,96.0,3.6,19.4,576.0,992.43,763.46
2018,11,8,10,45,904.0,97.5,3.65,20.0,596.0,990.52,759.85
2018,11,8,11,0,914.0,99.0,3.7,20.6,616.0,984.5,753.63
2018,11,8,11,15,919.0,100.0,3.7,20.9,627.0,969.22,741.78
2018,11,8,11,30,924.0,101.0,3.7,21.2,638.0,950.01,727.45
2018,11,8,11,45,924.0,101.0,3.7,21.55,639.5,921.51,706.71
2018,11,8,12,0,924.0,101.0,3.7,21.9,641.0,889.52,683.68
2018,11,8,12,15,919.5,101.0,3.65,22.1,633.5,850.65,655.99
2018,11,8,12,30,915.0,101.0,3.6,22.3,626.0,808.92,626.26
2018,11,8,12,45,893.5,102.5,3.5,22.5,605.0,754.16,586.23
2018,11,8,13,0,872.0,104.0,3.4,22.7,584.0,698.38,543.55
2018,11,8,13,15,895.5,95.0,3.3,22.8,572.0,658.74,512.47
2018,11,8,13,30,919.0,86.0,3.2,22.9,560.0,614.54,476.9
2018,11,8,13,45,903.0,85.5,3.1,23.0,530.0,554.48,428.28
2018,11,8,14,0,887.0,85.0,3.0,23.1,500.0,494.08,378.15
2018,11,8,14,15,864.5,83.0,2.85,23.0,463.0,429.65,323.83
2018,11,8,14,30,842.0,81.0,2.7,22.9,426.0,366.32,269.09
2018,11,8,14,45,809.5,78.5,2.5,22.85,383.5,301.2,212.36
2018,11,8,15,0,777.0,76.0,2.3,22.8,341.0,239.06,158.41
2018,11,8,15,15,735.5,71.0,2.3,22.8,295.5,173.84,104.89
2018,11,8,15,30,694.0,66.0,2.3,22.8,250.0,115.72,63.06
2018,11,8,15,45,624.0,60.0,1.6,21.2,202.0,61.13,36.58
2018,11,8,16,0,554.0,54.0,0.9,19.6,154.0,44.15,32.62
2018,11,8,16,15,434.0,44.5,0.95,18.9,109.0,36.79,25.74
2018,11,8,16,30,314.0,35.0,1.0,18.2,64.0,29.49,17.36
2018,11,8,16,45,172.0,20.5,1.0,17.55,35.0,16.04,0.0
2018,11,8,17,0,30.0,6.0,1.0,16.9,6.0,5.12,0.0
2018,11,8,17,15,15.0,3.0,1.0,16.6,3.0,0.0,0.0
2018,11,8,17,30,0.0,0.0,1.0,16.3,0.0,0.0,0.0
2018,11,8,17,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2018,11,8,18,0,0.0,0.0,1.0,15.7,0.0,0.0,0.0
2018,11,8,18,15,0.0,0.0,1.0,15.4,0.0,0.0,0.0
2018,11,8,18,30,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,11,8,18,45,0.0,0.0,0.95,14.8,0.0,0.0,0.0
2018,11,8,19,0,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2018,11,8,19,15,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,11,8,19,30,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,11,8,19,45,0.0,0.0,0.9,13.65,0.0,0.0,0.0
2018,11,8,20,0,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,11,8,20,15,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,11,8,20,30,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,11,8,20,45,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,11,8,21,0,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,11,8,21,15,0.0,0.0,0.9,11.95,0.0,0.0,0.0
2018,11,8,21,30,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,11,8,21,45,0.0,0.0,0.95,11.45,0.0,0.0,0.0
2018,11,8,22,0,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,11,8,22,15,0.0,0.0,1.0,10.95,0.0,0.0,0.0
2018,11,8,22,30,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,11,8,22,45,0.0,0.0,1.05,10.45,0.0,0.0,0.0
2018,11,8,23,0,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,11,8,23,15,0.0,0.0,1.1,9.95,0.0,0.0,0.0
2018,11,8,23,30,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,11,8,23,45,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,11,9,0,0,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,11,9,0,15,0.0,0.0,1.15,9.1,0.0,0.0,0.0
2018,11,9,0,30,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,11,9,0,45,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,11,9,1,0,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,11,9,1,15,0.0,0.0,1.25,8.4,0.0,0.0,0.0
2018,11,9,1,30,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,11,9,1,45,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,11,9,2,0,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,11,9,2,15,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,11,9,2,30,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,11,9,2,45,0.0,0.0,1.35,8.1,0.0,0.0,0.0
2018,11,9,3,0,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,11,9,3,15,0.0,0.0,1.4,8.05,0.0,0.0,0.0
2018,11,9,3,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,11,9,3,45,0.0,0.0,1.4,7.95,0.0,0.0,0.0
2018,11,9,4,0,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,11,9,4,15,0.0,0.0,1.45,7.8,0.0,0.0,0.0
2018,11,9,4,30,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,11,9,4,45,0.0,0.0,1.5,7.6,0.0,0.0,0.0
2018,11,9,5,0,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2018,11,9,5,15,0.0,0.0,1.5,7.45,0.0,0.0,0.0
2018,11,9,5,30,0.0,0.0,1.5,7.4,0.0,0.0,0.0
2018,11,9,5,45,0.0,0.0,1.5,7.35,0.0,0.0,0.0
2018,11,9,6,0,0.0,0.0,1.5,7.3,0.0,0.0,0.0
2018,11,9,6,15,0.0,0.0,1.45,7.6,0.0,0.0,0.0
2018,11,9,6,30,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,11,9,6,45,102.5,11.5,1.35,8.15,16.5,76.73,0.0
2018,11,9,7,0,205.0,23.0,1.3,8.4,33.0,194.41,0.0
2018,11,9,7,15,339.5,34.5,1.25,9.5,72.5,337.84,258.82
2018,11,9,7,30,474.0,46.0,1.2,10.6,112.0,469.23,380.75
2018,11,9,7,45,552.5,53.5,1.15,11.75,158.0,559.89,454.51
2018,11,9,8,0,631.0,61.0,1.1,12.9,204.0,653.03,525.17
2018,11,9,8,15,680.5,66.0,1.05,13.7,249.5,719.8,572.97
2018,11,9,8,30,730.0,71.0,1.0,14.5,295.0,786.25,617.92
2018,11,9,8,45,763.0,75.5,0.9,15.3,338.0,836.09,648.16
2018,11,9,9,0,796.0,80.0,0.8,16.1,381.0,876.72,670.66
2018,11,9,9,15,795.0,89.0,0.8,17.1,414.5,903.39,684.27
2018,11,9,9,30,794.0,98.0,0.8,18.1,448.0,919.12,690.45
2018,11,9,9,45,779.5,109.5,0.8,19.1,473.0,921.3,687.77
2018,11,9,10,0,765.0,121.0,0.8,20.1,498.0,919.48,682.77
2018,11,9,10,15,777.5,124.0,0.8,20.7,523.0,929.71,686.82
2018,11,9,10,30,790.0,127.0,0.8,21.3,548.0,936.28,688.41
2018,11,9,10,45,797.5,129.0,0.85,21.9,565.5,933.23,684.96
2018,11,9,11,0,805.0,131.0,0.9,22.5,583.0,926.47,679.4
2018,11,9,11,15,808.5,132.0,0.9,22.75,592.5,911.25,668.56
2018,11,9,11,30,812.0,133.0,0.9,23.0,602.0,892.51,655.69
2018,11,9,11,45,810.5,134.5,0.9,23.3,603.5,866.63,638.2
2018,11,9,12,0,809.0,136.0,0.9,23.6,605.0,837.65,618.82
2018,11,9,12,15,801.5,137.0,0.95,23.75,597.5,800.47,595.1
2018,11,9,12,30,794.0,138.0,1.0,23.9,590.0,760.95,568.91
2018,11,9,12,45,781.0,138.0,1.05,24.05,574.0,714.41,536.77
2018,11,9,13,0,768.0,138.0,1.1,24.2,558.0,666.49,502.92
2018,11,9,13,15,755.0,136.5,1.2,24.2,536.0,615.99,467.02
2018,11,9,13,30,742.0,135.0,1.3,24.2,514.0,564.72,429.27
2018,11,9,13,45,723.0,132.0,1.35,24.2,485.0,508.5,386.33
2018,11,9,14,0,704.0,129.0,1.4,24.2,456.0,452.76,342.36
2018,11,9,14,15,679.0,124.0,1.35,23.95,420.5,393.65,294.56
2018,11,9,14,30,654.0,119.0,1.3,23.7,385.0,336.36,246.99
2018,11,9,14,45,619.0,113.0,1.3,23.5,345.0,277.6,197.86
2018,11,9,15,0,584.0,107.0,1.3,23.3,305.0,222.53,151.75
2018,11,9,15,15,538.0,98.5,1.3,23.3,262.0,164.34,105.2
2018,11,9,15,30,492.0,90.0,1.3,23.3,219.0,115.0,69.9
2018,11,9,15,45,425.0,78.5,1.15,21.05,175.0,68.53,45.33
2018,11,9,16,0,358.0,67.0,1.0,18.8,131.0,50.79,38.41
2018,11,9,16,15,256.0,51.0,1.05,17.95,90.0,38.95,27.61
2018,11,9,16,30,154.0,35.0,1.1,17.1,49.0,26.93,15.06
2018,11,9,16,45,81.0,19.5,1.2,16.25,26.5,16.64,0.0
2018,11,9,17,0,8.0,4.0,1.3,15.4,4.0,3.41,0.0
2018,11,9,17,15,4.0,2.0,1.3,15.05,2.0,0.0,0.0
2018,11,9,17,30,0.0,0.0,1.3,14.7,0.0,0.0,0.0
2018,11,9,17,45,0.0,0.0,1.3,14.35,0.0,0.0,0.0
2018,11,9,18,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,11,9,18,15,0.0,0.0,1.25,13.8,0.0,0.0,0.0
2018,11,9,18,30,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,11,9,18,45,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,11,9,19,0,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,11,9,19,15,0.0,0.0,1.15,13.15,0.0,0.0,0.0
2018,11,9,19,30,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,11,9,19,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,11,9,20,0,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,11,9,20,15,0.0,0.0,0.85,13.05,0.0,0.0,0.0
2018,11,9,20,30,0.0,0.0,0.8,13.2,0.0,0.0,0.0
2018,11,9,20,45,0.0,0.0,0.75,13.3,0.0,0.0,0.0
2018,11,9,21,0,0.0,0.0,0.7,13.4,0.0,0.0,0.0
2018,11,9,21,15,0.0,0.0,0.65,13.35,0.0,0.0,0.0
2018,11,9,21,30,0.0,0.0,0.6,13.3,0.0,0.0,0.0
2018,11,9,21,45,0.0,0.0,0.55,13.2,0.0,0.0,0.0
2018,11,9,22,0,0.0,0.0,0.5,13.1,0.0,0.0,0.0
2018,11,9,22,15,0.0,0.0,0.5,13.05,0.0,0.0,0.0
2018,11,9,22,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2018,11,9,22,45,0.0,0.0,0.55,12.9,0.0,0.0,0.0
2018,11,9,23,0,0.0,0.0,0.6,12.8,0.0,0.0,0.0
2018,11,9,23,15,0.0,0.0,0.6,12.7,0.0,0.0,0.0
2018,11,9,23,30,0.0,0.0,0.6,12.6,0.0,0.0,0.0
2018,11,9,23,45,0.0,0.0,0.6,12.55,0.0,0.0,0.0
2018,11,10,0,0,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2018,11,10,0,15,0.0,0.0,0.6,12.4,0.0,0.0,0.0
2018,11,10,0,30,0.0,0.0,0.6,12.3,0.0,0.0,0.0
2018,11,10,0,45,0.0,0.0,0.6,12.25,0.0,0.0,0.0
2018,11,10,1,0,0.0,0.0,0.6,12.2,0.0,0.0,0.0
2018,11,10,1,15,0.0,0.0,0.65,12.05,0.0,0.0,0.0
2018,11,10,1,30,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,11,10,1,45,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,11,10,2,0,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,11,10,2,15,0.0,0.0,0.75,11.55,0.0,0.0,0.0
2018,11,10,2,30,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,11,10,2,45,0.0,0.0,0.8,11.25,0.0,0.0,0.0
2018,11,10,3,0,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,11,10,3,15,0.0,0.0,0.85,10.95,0.0,0.0,0.0
2018,11,10,3,30,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,11,10,3,45,0.0,0.0,0.9,10.65,0.0,0.0,0.0
2018,11,10,4,0,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,11,10,4,15,0.0,0.0,0.9,10.45,0.0,0.0,0.0
2018,11,10,4,30,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,11,10,4,45,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,11,10,5,0,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,11,10,5,15,0.0,0.0,0.85,10.15,0.0,0.0,0.0
2018,11,10,5,30,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,11,10,5,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,11,10,6,0,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,11,10,6,15,0.0,0.0,0.8,9.85,0.0,0.0,0.0
2018,11,10,6,30,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,11,10,6,45,24.5,7.0,0.8,9.7,8.0,21.94,0.0
2018,11,10,7,0,49.0,14.0,0.8,9.6,16.0,61.84,0.0
2018,11,10,7,15,111.5,32.0,0.75,9.85,45.0,151.38,112.67
2018,11,10,7,30,174.0,50.0,0.7,10.1,74.0,226.56,186.09
2018,11,10,7,45,230.5,69.0,0.65,10.35,113.0,301.58,251.2
2018,11,10,8,0,287.0,88.0,0.6,10.6,152.0,378.83,315.43
2018,11,10,8,15,333.0,103.0,0.7,11.2,192.5,459.69,379.85
2018,11,10,8,30,379.0,118.0,0.8,11.8,233.0,525.58,430.81
2018,11,10,8,45,414.5,130.5,0.9,12.45,272.5,579.17,470.77
2018,11,10,9,0,450.0,143.0,1.0,13.1,312.0,632.23,509.29
2018,11,10,9,15,479.5,153.0,1.05,13.8,348.5,675.56,539.07
2018,11,10,9,30,509.0,163.0,1.1,14.5,385.0,717.29,567.09
2018,11,10,9,45,532.5,168.5,1.15,15.25,415.5,745.9,585.2
2018,11,10,10,0,556.0,174.0,1.2,16.0,446.0,772.16,601.5
2018,11,10,10,15,575.0,178.0,1.2,16.85,471.0,789.73,610.62
2018,11,10,10,30,594.0,182.0,1.2,17.7,496.0,804.44,617.83
2018,11,10,10,45,609.5,183.0,1.2,18.5,514.5,809.37,618.48
2018,11,10,11,0,625.0,184.0,1.2,19.3,533.0,811.2,617.24
2018,11,10,11,15,625.5,185.0,1.15,19.65,539.0,796.32,605.12
2018,11,10,11,30,626.0,186.0,1.1,20.0,545.0,778.8,591.23
2018,11,10,11,45,633.5,185.0,1.1,20.35,549.0,762.43,578.97
2018,11,10,12,0,641.0,184.0,1.1,20.7,553.0,748.57,568.22
2018,11,10,12,15,610.0,191.5,1.2,20.8,540.0,699.96,534.51
2018,11,10,12,30,579.0,199.0,1.3,20.9,527.0,656.41,503.86
2018,11,10,12,45,534.5,208.0,1.45,21.0,505.0,604.93,466.98
2018,11,10,13,0,490.0,217.0,1.6,21.1,483.0,554.97,430.33
2018,11,10,13,15,476.0,211.5,1.65,21.0,462.0,512.24,398.48
2018,11,10,13,30,462.0,206.0,1.7,20.9,441.0,469.65,365.93
2018,11,10,13,45,442.5,198.5,1.75,20.8,413.5,422.88,329.44
2018,11,10,14,0,423.0,191.0,1.8,20.7,386.0,370.96,288.24
2018,11,10,14,15,401.5,179.5,1.6,20.3,353.5,323.74,249.62
2018,11,10,14,30,380.0,168.0,1.4,19.9,321.0,278.58,212.0
2018,11,10,14,45,351.5,154.0,1.25,19.55,284.5,231.61,172.87
2018,11,10,15,0,323.0,140.0,1.1,19.2,248.0,187.98,136.61
2018,11,10,15,15,287.5,122.5,1.1,19.2,209.0,144.06,101.33
2018,11,10,15,30,252.0,105.0,1.1,19.2,170.0,104.84,71.98
2018,11,10,15,45,210.0,85.0,1.05,17.35,132.0,68.58,49.02
2018,11,10,16,0,168.0,65.0,1.0,15.5,94.0,49.08,37.42
2018,11,10,16,15,121.5,45.0,1.05,14.95,62.5,34.64,24.2
2018,11,10,16,30,75.0,25.0,1.1,14.4,31.0,19.76,9.37
2018,11,10,16,45,41.0,13.5,1.15,13.8,16.5,11.52,0.0
2018,11,10,17,0,7.0,2.0,1.2,13.2,2.0,1.71,0.0
2018,11,10,17,15,3.5,1.0,1.2,12.9,1.0,0.0,0.0
2018,11,10,17,30,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,11,10,17,45,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,11,10,18,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,11,10,18,15,0.0,0.0,1.2,11.85,0.0,0.0,0.0
2018,11,10,18,30,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,11,10,18,45,0.0,0.0,1.2,11.55,0.0,0.0,0.0
2018,11,10,19,0,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,11,10,19,15,0.0,0.0,1.15,11.35,0.0,0.0,0.0
2018,11,10,19,30,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,11,10,19,45,0.0,0.0,1.05,11.2,0.0,0.0,0.0
2018,11,10,20,0,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,11,10,20,15,0.0,0.0,0.95,11.2,0.0,0.0,0.0
2018,11,10,20,30,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,11,10,20,45,0.0,0.0,0.85,11.4,0.0,0.0,0.0
2018,11,10,21,0,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,11,10,21,15,0.0,0.0,0.8,11.55,0.0,0.0,0.0
2018,11,10,21,30,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,11,10,21,45,0.0,0.0,0.75,11.65,0.0,0.0,0.0
2018,11,10,22,0,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,11,10,22,15,0.0,0.0,0.75,11.6,0.0,0.0,0.0
2018,11,10,22,30,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,11,10,22,45,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,11,10,23,0,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,11,10,23,15,0.0,0.0,0.85,11.05,0.0,0.0,0.0
2018,11,10,23,30,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,11,10,23,45,0.0,0.0,0.9,10.55,0.0,0.0,0.0
2018,11,11,0,0,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,11,11,0,15,0.0,0.0,0.95,10.05,0.0,0.0,0.0
2018,11,11,0,30,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,11,11,0,45,0.0,0.0,1.05,9.55,0.0,0.0,0.0
2018,11,11,1,0,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,11,11,1,15,0.0,0.0,1.15,9.15,0.0,0.0,0.0
2018,11,11,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,11,11,1,45,0.0,0.0,1.25,8.85,0.0,0.0,0.0
2018,11,11,2,0,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,11,11,2,15,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,11,11,2,30,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,11,11,2,45,0.0,0.0,1.35,7.45,0.0,0.0,0.0
2018,11,11,3,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2018,11,11,3,15,0.0,0.0,1.4,6.6,0.0,0.0,0.0
2018,11,11,3,30,0.0,0.0,1.4,6.2,0.0,0.0,0.0
2018,11,11,3,45,0.0,0.0,1.4,5.8,0.0,0.0,0.0
2018,11,11,4,0,0.0,0.0,1.4,5.4,0.0,0.0,0.0
2018,11,11,4,15,0.0,0.0,1.4,5.15,0.0,0.0,0.0
2018,11,11,4,30,0.0,0.0,1.4,4.9,0.0,0.0,0.0
2018,11,11,4,45,0.0,0.0,1.35,4.65,0.0,0.0,0.0
2018,11,11,5,0,0.0,0.0,1.3,4.4,0.0,0.0,0.0
2018,11,11,5,15,0.0,0.0,1.3,4.25,0.0,0.0,0.0
2018,11,11,5,30,0.0,0.0,1.3,4.1,0.0,0.0,0.0
2018,11,11,5,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2018,11,11,6,0,0.0,0.0,1.3,3.9,0.0,0.0,0.0
2018,11,11,6,15,0.0,0.0,1.3,4.1,0.0,0.0,0.0
2018,11,11,6,30,0.0,0.0,1.3,4.3,0.0,0.0,0.0
2018,11,11,6,45,28.5,8.0,1.25,4.45,9.0,25.38,0.0
2018,11,11,7,0,57.0,16.0,1.2,4.6,18.0,53.03,0.0
2018,11,11,7,15,163.5,33.5,1.35,5.75,52.5,211.49,157.63
2018,11,11,7,30,270.0,51.0,1.5,6.9,87.0,319.48,265.51
2018,11,11,7,45,358.0,63.5,1.7,8.05,130.5,412.79,347.3
2018,11,11,8,0,446.0,76.0,1.9,9.2,174.0,511.57,428.96
2018,11,11,8,15,508.5,84.5,2.0,10.1,219.0,588.66,489.93
2018,11,11,8,30,571.0,93.0,2.1,11.0,264.0,667.7,549.91
2018,11,11,8,45,623.0,97.5,2.2,11.9,308.0,732.88,597.09
2018,11,11,9,0,675.0,102.0,2.3,12.8,352.0,796.69,641.74
2018,11,11,9,15,695.5,108.0,2.25,13.8,388.0,830.81,662.09
2018,11,11,9,30,716.0,114.0,2.2,14.8,424.0,862.14,680.07
2018,11,11,9,45,727.5,120.0,2.2,15.8,454.0,881.82,689.88
2018,11,11,10,0,739.0,126.0,2.2,16.8,484.0,898.17,697.34
2018,11,11,10,15,750.5,128.0,2.05,17.55,507.0,906.43,698.32
2018,11,11,10,30,762.0,130.0,1.9,18.3,530.0,911.13,696.9
2018,11,11,10,45,743.0,130.0,1.8,19.1,530.5,881.42,672.56
2018,11,11,11,0,724.0,130.0,1.7,19.9,531.0,848.99,646.98
2018,11,11,11,15,729.0,127.5,1.7,20.4,537.0,832.79,634.56
2018,11,11,11,30,734.0,125.0,1.7,20.9,543.0,813.41,619.92
2018,11,11,11,45,754.0,127.5,1.65,21.4,558.0,809.28,615.46
2018,11,11,12,0,774.0,130.0,1.6,21.9,573.0,800.97,608.12
2018,11,11,12,15,753.5,129.0,1.6,22.15,556.5,753.0,574.64
2018,11,11,12,30,733.0,128.0,1.6,22.4,540.0,703.9,539.65
2018,11,11,12,45,691.5,131.5,1.65,22.6,512.5,644.01,496.17
2018,11,11,13,0,650.0,135.0,1.7,22.8,485.0,585.27,452.68
2018,11,11,13,15,667.0,123.5,1.75,22.85,471.0,548.89,425.44
2018,11,11,13,30,684.0,112.0,1.8,22.9,457.0,509.27,394.66
2018,11,11,13,45,714.0,111.5,1.8,22.95,454.0,483.93,372.93
2018,11,11,14,0,744.0,111.0,1.8,23.0,451.0,453.71,346.25
2018,11,11,14,15,724.0,108.0,1.75,22.8,418.5,396.63,298.82
2018,11,11,14,30,704.0,105.0,1.7,22.6,386.0,340.62,251.18
2018,11,11,14,45,674.0,99.0,1.6,22.35,346.5,280.58,199.9
2018,11,11,15,0,644.0,93.0,1.5,22.1,307.0,223.52,151.16
2018,11,11,15,15,599.5,85.5,1.5,22.1,263.5,166.22,104.67
2018,11,11,15,30,555.0,78.0,1.5,22.1,220.0,114.31,67.25
2018,11,11,15,45,492.5,68.0,1.3,19.95,176.0,65.48,41.9
2018,11,11,16,0,430.0,58.0,1.1,17.8,132.0,47.39,35.55
2018,11,11,16,15,335.5,45.0,1.15,17.1,92.0,37.23,26.09
2018,11,11,16,30,241.0,32.0,1.2,16.4,52.0,24.9,12.63
2018,11,11,16,45,135.0,18.0,1.3,15.7,28.0,15.36,0.0
2018,11,11,17,0,29.0,4.0,1.4,15.0,4.0,0.0,0.0
2018,11,11,17,15,14.5,2.0,1.4,14.65,2.0,0.0,0.0
2018,11,11,17,30,0.0,0.0,1.4,14.3,0.0,0.0,0.0
2018,11,11,17,45,0.0,0.0,1.4,13.95,0.0,0.0,0.0
2018,11,11,18,0,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,11,11,18,15,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,11,11,18,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,11,11,18,45,0.0,0.0,1.45,12.7,0.0,0.0,0.0
2018,11,11,19,0,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,11,11,19,15,0.0,0.0,1.5,12.15,0.0,0.0,0.0
2018,11,11,19,30,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,11,11,19,45,0.0,0.0,1.5,11.65,0.0,0.0,0.0
2018,11,11,20,0,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,11,11,20,15,0.0,0.0,1.5,11.15,0.0,0.0,0.0
2018,11,11,20,30,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,11,11,20,45,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,11,11,21,0,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,11,11,21,15,0.0,0.0,1.5,10.05,0.0,0.0,0.0
2018,11,11,21,30,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,11,11,21,45,0.0,0.0,1.5,9.55,0.0,0.0,0.0
2018,11,11,22,0,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,11,11,22,15,0.0,0.0,1.45,9.1,0.0,0.0,0.0
2018,11,11,22,30,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,11,11,22,45,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,11,11,23,0,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,11,11,23,15,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,11,11,23,30,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,11,11,23,45,0.0,0.0,1.4,7.85,0.0,0.0,0.0
2018,11,12,0,0,0.0,0.0,1.4,7.6,0.0,0.0,0.0
2018,11,12,0,15,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,11,12,0,30,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,11,12,0,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2018,11,12,1,0,0.0,0.0,1.4,6.8,0.0,0.0,0.0
2018,11,12,1,15,0.0,0.0,1.4,6.65,0.0,0.0,0.0
2018,11,12,1,30,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2018,11,12,1,45,0.0,0.0,1.4,6.35,0.0,0.0,0.0
2018,11,12,2,0,0.0,0.0,1.4,6.2,0.0,0.0,0.0
2018,11,12,2,15,0.0,0.0,1.4,6.1,0.0,0.0,0.0
2018,11,12,2,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2018,11,12,2,45,0.0,0.0,1.4,5.85,0.0,0.0,0.0
2018,11,12,3,0,0.0,0.0,1.4,5.7,0.0,0.0,0.0
2018,11,12,3,15,0.0,0.0,1.45,5.65,0.0,0.0,0.0
2018,11,12,3,30,0.0,0.0,1.5,5.6,0.0,0.0,0.0
2018,11,12,3,45,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2018,11,12,4,0,0.0,0.0,1.5,5.4,0.0,0.0,0.0
2018,11,12,4,15,0.0,0.0,1.5,5.45,0.0,0.0,0.0
2018,11,12,4,30,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2018,11,12,4,45,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2018,11,12,5,0,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2018,11,12,5,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2018,11,12,5,30,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2018,11,12,5,45,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2018,11,12,6,0,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2018,11,12,6,15,0.0,0.0,1.5,5.7,0.0,0.0,0.0
2018,11,12,6,30,0.0,0.0,1.5,5.9,0.0,0.0,0.0
2018,11,12,6,45,52.5,8.5,1.45,6.1,10.5,7.26,0.0
2018,11,12,7,0,105.0,17.0,1.4,6.3,21.0,86.9,0.0
2018,11,12,7,15,209.5,32.0,1.55,7.5,54.5,241.34,174.3
2018,11,12,7,30,314.0,47.0,1.7,8.7,88.0,347.18,286.13
2018,11,12,7,45,387.0,60.0,1.85,9.85,130.0,430.77,359.46
2018,11,12,8,0,460.0,73.0,2.0,11.0,172.0,518.63,431.71
2018,11,12,8,15,510.0,82.5,2.1,11.85,214.5,586.99,485.81
2018,11,12,8,30,560.0,92.0,2.2,12.7,257.0,655.76,537.97
2018,11,12,8,45,594.5,99.5,2.25,13.55,297.5,707.89,575.29
2018,11,12,9,0,629.0,107.0,2.3,14.4,338.0,758.37,610.17
2018,11,12,9,15,649.5,114.0,2.3,15.3,373.5,793.14,632.09
2018,11,12,9,30,670.0,121.0,2.3,16.2,409.0,825.24,651.63
2018,11,12,9,45,681.0,128.0,2.3,17.1,438.5,845.36,662.27
2018,11,12,10,0,692.0,135.0,2.3,18.0,468.0,862.28,670.62
2018,11,12,10,15,707.5,137.5,2.25,18.75,492.5,875.2,676.09
2018,11,12,10,30,723.0,140.0,2.2,19.5,517.0,884.62,679.19
2018,11,12,10,45,734.0,142.0,2.1,20.25,535.0,885.68,676.15
2018,11,12,11,0,745.0,144.0,2.0,21.0,553.0,883.14,670.86
2018,11,12,11,15,751.5,144.0,1.9,21.6,563.0,870.74,659.43
2018,11,12,11,30,758.0,144.0,1.8,22.2,573.0,854.89,645.95
2018,11,12,11,45,761.5,143.5,1.7,22.85,575.5,832.55,628.16
2018,11,12,12,0,765.0,143.0,1.6,23.5,578.0,807.06,608.46
2018,11,12,12,15,752.0,145.5,1.45,23.8,569.5,768.77,580.32
2018,11,12,12,30,739.0,148.0,1.3,24.1,561.0,728.62,549.92
2018,11,12,12,45,718.5,150.5,1.2,24.35,544.0,681.61,515.08
2018,11,12,13,0,698.0,153.0,1.1,24.6,527.0,633.9,479.38
2018,11,12,13,15,689.0,149.5,1.0,24.6,506.5,587.21,444.47
2018,11,12,13,30,680.0,146.0,0.9,24.6,486.0,539.58,408.11
2018,11,12,13,45,667.0,140.5,0.75,24.6,459.0,487.41,367.3
2018,11,12,14,0,654.0,135.0,0.6,24.6,432.0,435.26,325.59
2018,11,12,14,15,631.5,129.0,0.55,24.3,398.0,379.21,281.04
2018,11,12,14,30,609.0,123.0,0.5,24.0,364.0,324.81,236.61
2018,11,12,14,45,578.5,115.5,0.45,23.7,326.0,265.3,187.75
2018,11,12,15,0,548.0,108.0,0.4,23.4,288.0,212.68,144.21
2018,11,12,15,15,503.0,98.5,0.4,23.4,246.0,159.56,102.23
2018,11,12,15,30,458.0,89.0,0.4,23.4,204.0,111.82,68.23
2018,11,12,15,45,396.0,76.0,0.5,21.65,161.5,66.57,43.67
2018,11,12,16,0,334.0,63.0,0.6,19.9,119.0,47.83,35.57
2018,11,12,16,15,249.5,47.0,0.65,19.2,81.5,36.01,24.75
2018,11,12,16,30,165.0,31.0,0.7,18.5,44.0,23.96,11.27
2018,11,12,16,45,90.5,17.0,0.75,17.8,23.5,14.51,0.0
2018,11,12,17,0,16.0,3.0,0.8,17.1,3.0,0.0,0.0
2018,11,12,17,15,8.0,1.5,0.85,16.7,1.5,0.0,0.0
2018,11,12,17,30,0.0,0.0,0.9,16.3,0.0,0.0,0.0
2018,11,12,17,45,0.0,0.0,0.95,15.95,0.0,0.0,0.0
2018,11,12,18,0,0.0,0.0,1.0,15.6,0.0,0.0,0.0
2018,11,12,18,15,0.0,0.0,1.0,15.35,0.0,0.0,0.0
2018,11,12,18,30,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,11,12,18,45,0.0,0.0,1.05,14.85,0.0,0.0,0.0
2018,11,12,19,0,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,11,12,19,15,0.0,0.0,1.15,14.35,0.0,0.0,0.0
2018,11,12,19,30,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,11,12,19,45,0.0,0.0,1.25,13.8,0.0,0.0,0.0
2018,11,12,20,0,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,11,12,20,15,0.0,0.0,1.3,13.25,0.0,0.0,0.0
2018,11,12,20,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,11,12,20,45,0.0,0.0,1.35,12.8,0.0,0.0,0.0
2018,11,12,21,0,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,11,12,21,15,0.0,0.0,1.4,12.45,0.0,0.0,0.0
2018,11,12,21,30,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,11,12,21,45,0.0,0.0,1.4,12.15,0.0,0.0,0.0
2018,11,12,22,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,11,12,22,15,0.0,0.0,1.4,11.95,0.0,0.0,0.0
2018,11,12,22,30,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,11,12,22,45,0.0,0.0,1.35,11.85,0.0,0.0,0.0
2018,11,12,23,0,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,11,12,23,15,0.0,0.0,1.3,11.75,0.0,0.0,0.0
2018,11,12,23,30,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,11,12,23,45,0.0,0.0,1.3,11.65,0.0,0.0,0.0
2018,11,13,0,0,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,11,13,0,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,11,13,0,30,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,11,13,0,45,0.0,0.0,1.25,11.3,0.0,0.0,0.0
2018,11,13,1,0,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,11,13,1,15,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,11,13,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,11,13,1,45,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,11,13,2,0,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,11,13,2,15,0.0,0.0,1.25,10.7,0.0,0.0,0.0
2018,11,13,2,30,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,11,13,2,45,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,11,13,3,0,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,11,13,3,15,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,11,13,3,30,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,11,13,3,45,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,11,13,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,11,13,4,15,0.0,0.0,1.3,9.85,0.0,0.0,0.0
2018,11,13,4,30,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,11,13,4,45,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,11,13,5,0,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,11,13,5,15,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,11,13,5,30,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,11,13,5,45,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,11,13,6,0,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,11,13,6,15,0.0,0.0,1.25,9.1,0.0,0.0,0.0
2018,11,13,6,30,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,11,13,6,45,4.5,4.5,1.2,9.1,4.5,0.0,0.0
2018,11,13,7,0,9.0,9.0,1.2,9.1,9.0,13.87,0.0
2018,11,13,7,15,4.5,17.5,1.15,9.55,17.5,17.71,7.06
2018,11,13,7,30,0.0,26.0,1.1,10.0,26.0,21.46,12.37
2018,11,13,7,45,0.0,36.5,1.0,10.45,36.5,30.17,20.25
2018,11,13,8,0,0.0,47.0,0.9,10.9,47.0,39.02,28.12
2018,11,13,8,15,5.5,72.5,1.1,11.55,74.0,70.8,55.77
2018,11,13,8,30,11.0,98.0,1.3,12.2,101.0,103.22,83.55
2018,11,13,8,45,39.0,117.5,1.45,12.85,131.0,162.67,134.49
2018,11,13,9,0,67.0,137.0,1.6,13.5,161.0,210.54,174.65
2018,11,13,9,15,51.5,150.0,1.55,14.15,169.5,208.94,171.72
2018,11,13,9,30,36.0,163.0,1.5,14.8,178.0,206.92,168.58
2018,11,13,9,45,40.0,174.5,1.5,15.45,192.5,221.24,179.59
2018,11,13,10,0,44.0,186.0,1.5,16.1,207.0,235.52,190.37
2018,11,13,10,15,33.0,188.0,1.5,16.9,204.0,223.66,179.47
2018,11,13,10,30,22.0,190.0,1.5,17.7,201.0,195.21,155.5
2018,11,13,10,45,51.0,212.5,1.55,18.5,240.0,262.86,209.68
2018,11,13,11,0,80.0,235.0,1.6,19.3,279.0,312.22,247.97
2018,11,13,11,15,78.5,239.5,1.6,19.55,283.0,311.31,246.45
2018,11,13,11,30,77.0,244.0,1.6,19.8,287.0,310.3,245.13
2018,11,13,11,45,180.0,241.5,1.6,20.1,343.0,405.99,320.81
2018,11,13,12,0,283.0,239.0,1.6,20.4,399.0,493.92,387.61
2018,11,13,12,15,220.5,230.5,1.4,20.15,354.5,406.65,320.01
2018,11,13,12,30,158.0,222.0,1.2,19.9,310.0,339.86,267.98
2018,11,13,12,45,97.5,216.5,0.95,19.7,270.5,270.01,212.77
2018,11,13,13,0,37.0,211.0,0.7,19.5,231.0,218.81,171.58
2018,11,13,13,15,77.5,206.5,0.65,19.3,246.0,235.39,185.56
2018,11,13,13,30,118.0,202.0,0.6,19.1,261.0,256.72,202.36
2018,11,13,13,45,66.0,177.5,0.5,18.9,210.0,190.71,149.84
2018,11,13,14,0,14.0,153.0,0.4,18.7,159.0,135.41,105.85
2018,11,13,14,15,129.5,130.5,0.45,18.35,181.5,168.17,131.52
2018,11,13,14,30,245.0,108.0,0.5,18.0,204.0,181.0,138.53
2018,11,13,14,45,256.5,112.0,0.55,17.7,203.5,170.3,127.53
2018,11,13,15,0,268.0,116.0,0.6,17.4,203.0,157.2,114.63
2018,11,13,15,15,150.5,104.0,0.6,17.4,151.5,108.48,78.68
2018,11,13,15,30,33.0,92.0,0.6,17.4,100.0,76.15,57.19
2018,11,13,15,45,21.5,74.5,0.75,16.5,79.5,58.56,43.43
2018,11,13,16,0,10.0,57.0,0.9,15.6,59.0,45.13,33.85
2018,11,13,16,15,6.0,41.0,0.95,15.25,42.0,32.73,22.32
2018,11,13,16,30,2.0,25.0,1.0,14.9,25.0,20.26,8.31
2018,11,13,16,45,6.5,14.0,1.05,14.5,14.0,11.95,0.0
2018,11,13,17,0,11.0,3.0,1.1,14.1,3.0,0.0,0.0
2018,11,13,17,15,5.5,1.5,1.1,13.95,1.5,0.0,0.0
2018,11,13,17,30,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,11,13,17,45,0.0,0.0,1.1,13.65,0.0,0.0,0.0
2018,11,13,18,0,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,11,13,18,15,0.0,0.0,1.05,13.4,0.0,0.0,0.0
2018,11,13,18,30,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,11,13,18,45,0.0,0.0,1.0,13.25,0.0,0.0,0.0
2018,11,13,19,0,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,11,13,19,15,0.0,0.0,0.95,13.2,0.0,0.0,0.0
2018,11,13,19,30,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,11,13,19,45,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,11,13,20,0,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,11,13,20,15,0.0,0.0,0.85,13.15,0.0,0.0,0.0
2018,11,13,20,30,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,11,13,20,45,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,11,13,21,0,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,11,13,21,15,0.0,0.0,0.75,12.95,0.0,0.0,0.0
2018,11,13,21,30,0.0,0.0,0.7,12.8,0.0,0.0,0.0
2018,11,13,21,45,0.0,0.0,0.7,12.65,0.0,0.0,0.0
2018,11,13,22,0,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2018,11,13,22,15,0.0,0.0,0.7,12.3,0.0,0.0,0.0
2018,11,13,22,30,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,11,13,22,45,0.0,0.0,0.7,11.85,0.0,0.0,0.0
2018,11,13,23,0,0.0,0.0,0.7,11.6,0.0,0.0,0.0
2018,11,13,23,15,0.0,0.0,0.8,11.45,0.0,0.0,0.0
2018,11,13,23,30,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,11,13,23,45,0.0,0.0,0.95,11.1,0.0,0.0,0.0
2018,11,14,0,0,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,11,14,0,15,0.0,0.0,1.05,10.65,0.0,0.0,0.0
2018,11,14,0,30,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,11,14,0,45,0.0,0.0,1.15,10.1,0.0,0.0,0.0
2018,11,14,1,0,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,11,14,1,15,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,11,14,1,30,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,11,14,1,45,0.0,0.0,1.2,9.15,0.0,0.0,0.0
2018,11,14,2,0,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,11,14,2,15,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,11,14,2,30,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,11,14,2,45,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,11,14,3,0,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,11,14,3,15,0.0,0.0,1.2,8.45,0.0,0.0,0.0
2018,11,14,3,30,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,11,14,3,45,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,11,14,4,0,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,11,14,4,15,0.0,0.0,1.15,8.15,0.0,0.0,0.0
2018,11,14,4,30,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,11,14,4,45,0.0,0.0,1.1,8.05,0.0,0.0,0.0
2018,11,14,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,11,14,5,15,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,11,14,5,30,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,11,14,5,45,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,11,14,6,0,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,11,14,6,15,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,11,14,6,30,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,11,14,6,45,48.0,7.5,1.1,7.6,9.0,0.0,0.0
2018,11,14,7,0,96.0,15.0,1.1,7.6,18.0,78.71,0.0
2018,11,14,7,15,196.0,30.0,1.05,8.35,49.5,224.41,147.84
2018,11,14,7,30,296.0,45.0,1.0,9.1,81.0,330.59,268.98
2018,11,14,7,45,364.5,58.5,0.95,9.8,121.5,410.26,339.24
2018,11,14,8,0,433.0,72.0,0.9,10.5,162.0,494.0,407.3
2018,11,14,8,15,479.5,83.0,1.0,11.25,203.5,558.01,457.79
2018,11,14,8,30,526.0,94.0,1.1,12.0,245.0,622.87,506.89
2018,11,14,8,45,555.0,103.0,1.2,12.75,283.5,673.21,543.32
2018,11,14,9,0,584.0,112.0,1.3,13.5,322.0,719.61,575.81
2018,11,14,9,15,610.0,119.0,1.4,14.3,358.0,759.12,602.37
2018,11,14,9,30,636.0,126.0,1.5,15.1,394.0,796.16,626.64
2018,11,14,9,45,653.5,131.0,1.6,15.95,423.5,820.23,641.24
2018,11,14,10,0,671.0,136.0,1.7,16.8,453.0,841.2,653.64
2018,11,14,10,15,686.5,138.5,1.8,17.5,477.5,854.28,660.87
2018,11,14,10,30,702.0,141.0,1.9,18.2,502.0,863.94,665.84
2018,11,14,10,45,712.5,143.0,2.0,18.9,519.5,864.87,664.87
2018,11,14,11,0,723.0,145.0,2.1,19.6,537.0,862.3,661.67
2018,11,14,11,15,727.0,145.5,2.15,20.0,545.5,848.76,651.32
2018,11,14,11,30,731.0,146.0,2.2,20.4,554.0,831.96,638.93
2018,11,14,11,45,732.0,146.0,2.2,20.8,555.5,808.92,621.91
2018,11,14,12,0,733.0,146.0,2.2,21.2,557.0,782.94,602.98
2018,11,14,12,15,713.5,151.0,2.2,21.45,547.5,743.36,574.14
2018,11,14,12,30,694.0,156.0,2.2,21.7,538.0,702.35,543.57
2018,11,14,12,45,665.0,160.5,2.15,21.9,519.5,653.13,506.47
2018,11,14,13,0,636.0,165.0,2.1,22.1,501.0,603.95,468.96
2018,11,14,13,15,622.5,161.5,2.1,22.15,480.0,552.72,430.15
2018,11,14,13,30,609.0,158.0,2.1,22.2,459.0,506.25,393.9
2018,11,14,13,45,589.5,153.5,2.05,22.2,431.5,455.74,353.65
2018,11,14,14,0,570.0,149.0,2.0,22.2,404.0,406.06,313.14
2018,11,14,14,15,545.5,142.5,1.85,21.85,371.5,353.7,269.94
2018,11,14,14,30,521.0,136.0,1.7,21.5,339.0,303.31,227.5
2018,11,14,14,45,488.0,126.5,1.6,21.15,301.5,250.25,182.81
2018,11,14,15,0,455.0,117.0,1.5,20.8,264.0,200.75,141.19
2018,11,14,15,15,408.5,105.0,1.5,20.8,223.0,150.98,101.17
2018,11,14,15,30,362.0,93.0,1.5,20.8,182.0,106.93,68.9
2018,11,14,15,45,304.5,77.5,1.3,18.55,142.0,65.84,44.8
2018,11,14,16,0,247.0,62.0,1.1,16.3,102.0,46.74,35.09
2018,11,14,16,15,182.5,44.0,1.15,15.7,68.5,33.56,22.89
2018,11,14,16,30,118.0,26.0,1.2,15.1,35.0,20.07,7.56
2018,11,14,16,45,62.0,13.5,1.25,14.45,18.0,11.52,0.0
2018,11,14,17,0,6.0,1.0,1.3,13.8,1.0,0.0,0.0
2018,11,14,17,15,3.0,0.5,1.3,13.65,0.5,0.0,0.0
2018,11,14,17,30,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,11,14,17,45,0.0,0.0,1.25,13.35,0.0,0.0,0.0
2018,11,14,18,0,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,11,14,18,15,0.0,0.0,1.15,13.1,0.0,0.0,0.0
2018,11,14,18,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,11,14,18,45,0.0,0.0,1.05,12.85,0.0,0.0,0.0
2018,11,14,19,0,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,11,14,19,15,0.0,0.0,0.95,12.85,0.0,0.0,0.0
2018,11,14,19,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,11,14,19,45,0.0,0.0,0.85,13.1,0.0,0.0,0.0
2018,11,14,20,0,0.0,0.0,0.8,13.2,0.0,0.0,0.0
2018,11,14,20,15,0.0,0.0,0.75,13.15,0.0,0.0,0.0
2018,11,14,20,30,0.0,0.0,0.7,13.1,0.0,0.0,0.0
2018,11,14,20,45,0.0,0.0,0.65,13.05,0.0,0.0,0.0
2018,11,14,21,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2018,11,14,21,15,0.0,0.0,0.6,12.95,0.0,0.0,0.0
2018,11,14,21,30,0.0,0.0,0.6,12.9,0.0,0.0,0.0
2018,11,14,21,45,0.0,0.0,0.6,12.85,0.0,0.0,0.0
2018,11,14,22,0,0.0,0.0,0.6,12.8,0.0,0.0,0.0
2018,11,14,22,15,0.0,0.0,0.6,12.75,0.0,0.0,0.0
2018,11,14,22,30,0.0,0.0,0.6,12.7,0.0,0.0,0.0
2018,11,14,22,45,0.0,0.0,0.65,12.65,0.0,0.0,0.0
2018,11,14,23,0,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,11,14,23,15,0.0,0.0,0.7,12.55,0.0,0.0,0.0
2018,11,14,23,30,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2018,11,14,23,45,0.0,0.0,0.75,12.4,0.0,0.0,0.0
2018,11,15,0,0,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,11,15,0,15,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,11,15,0,30,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,11,15,0,45,0.0,0.0,0.85,11.95,0.0,0.0,0.0
2018,11,15,1,0,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,11,15,1,15,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,11,15,1,30,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,11,15,1,45,0.0,0.0,0.9,11.25,0.0,0.0,0.0
2018,11,15,2,0,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,11,15,2,15,0.0,0.0,0.95,10.7,0.0,0.0,0.0
2018,11,15,2,30,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,11,15,2,45,0.0,0.0,1.0,9.95,0.0,0.0,0.0
2018,11,15,3,0,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,11,15,3,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2018,11,15,3,30,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,11,15,3,45,0.0,0.0,1.15,9.25,0.0,0.0,0.0
2018,11,15,4,0,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,11,15,4,15,0.0,0.0,1.25,8.85,0.0,0.0,0.0
2018,11,15,4,30,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,11,15,4,45,0.0,0.0,1.35,8.3,0.0,0.0,0.0
2018,11,15,5,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,11,15,5,15,0.0,0.0,1.4,7.75,0.0,0.0,0.0
2018,11,15,5,30,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,11,15,5,45,0.0,0.0,1.4,7.25,0.0,0.0,0.0
2018,11,15,6,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2018,11,15,6,15,0.0,0.0,1.35,6.95,0.0,0.0,0.0
2018,11,15,6,30,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,11,15,6,45,6.0,5.5,1.3,6.85,5.5,0.0,0.0
2018,11,15,7,0,12.0,11.0,1.3,6.8,11.0,17.61,0.0
2018,11,15,7,15,84.5,27.5,1.25,7.6,37.0,121.69,73.47
2018,11,15,7,30,157.0,44.0,1.2,8.4,63.0,206.22,168.15
2018,11,15,7,45,217.0,60.5,1.15,9.2,98.5,278.51,233.16
2018,11,15,8,0,277.0,77.0,1.1,10.0,134.0,371.12,310.84
2018,11,15,8,15,285.0,89.5,1.3,10.8,159.5,380.66,320.08
2018,11,15,8,30,293.0,102.0,1.5,11.6,185.0,407.26,341.95
2018,11,15,8,45,329.5,113.0,1.65,12.35,219.5,477.7,397.49
2018,11,15,9,0,366.0,124.0,1.8,13.1,254.0,528.36,436.24
2018,11,15,9,15,421.0,137.0,1.75,13.8,301.5,598.26,488.11
2018,11,15,9,30,476.0,150.0,1.7,14.5,349.0,667.28,537.34
2018,11,15,9,45,457.0,159.0,1.7,15.2,361.5,659.61,528.14
2018,11,15,10,0,438.0,168.0,1.7,15.9,374.0,649.64,518.03
2018,11,15,10,15,484.0,172.0,1.75,16.6,410.0,693.2,548.8
2018,11,15,10,30,530.0,176.0,1.8,17.3,446.0,734.02,576.56
2018,11,15,10,45,552.5,182.5,1.85,18.05,472.0,752.64,587.56
2018,11,15,11,0,575.0,189.0,1.9,18.8,498.0,768.06,596.44
2018,11,15,11,15,581.0,190.0,1.85,19.25,507.0,759.22,588.0
2018,11,15,11,30,587.0,191.0,1.8,19.7,516.0,747.67,577.95
2018,11,15,11,45,589.0,190.0,1.8,20.15,517.0,727.88,562.56
2018,11,15,12,0,591.0,189.0,1.8,20.6,518.0,705.7,545.52
2018,11,15,12,15,575.0,191.5,1.8,20.8,509.0,670.92,519.61
2018,11,15,12,30,559.0,194.0,1.8,21.0,500.0,635.09,492.81
2018,11,15,12,45,534.5,196.0,1.8,21.2,483.0,592.06,460.38
2018,11,15,13,0,510.0,198.0,1.8,21.4,466.0,549.23,427.73
2018,11,15,13,15,495.5,193.0,1.8,21.45,445.0,506.35,394.96
2018,11,15,13,30,481.0,188.0,1.8,21.5,424.0,463.61,361.65
2018,11,15,13,45,456.0,181.0,1.8,21.5,394.5,414.14,322.63
2018,11,15,14,0,431.0,174.0,1.8,21.5,365.0,366.44,284.25
2018,11,15,14,15,417.5,164.5,1.65,21.1,338.0,323.11,248.54
2018,11,15,14,30,404.0,155.0,1.5,20.7,311.0,280.8,212.94
2018,11,15,14,45,373.5,142.0,1.35,20.3,275.0,228.46,169.46
2018,11,15,15,0,343.0,129.0,1.2,19.9,239.0,184.29,132.66
2018,11,15,15,15,305.5,113.5,1.2,19.9,201.0,140.71,97.57
2018,11,15,15,30,268.0,98.0,1.2,19.9,163.0,101.9,68.61
2018,11,15,15,45,222.0,79.0,1.15,17.8,125.5,65.33,45.65
2018,11,15,16,0,176.0,60.0,1.1,15.7,88.0,45.56,34.12
2018,11,15,16,15,124.0,41.0,1.15,15.0,57.5,31.68,21.28
2018,11,15,16,30,72.0,22.0,1.2,14.3,27.0,17.44,5.26
2018,11,15,16,45,37.5,11.5,1.25,13.65,14.0,9.82,0.0
2018,11,15,17,0,3.0,1.0,1.3,13.0,1.0,0.0,0.0
2018,11,15,17,15,1.5,0.5,1.3,12.7,0.5,0.0,0.0
2018,11,15,17,30,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,11,15,17,45,0.0,0.0,1.3,12.15,0.0,0.0,0.0
2018,11,15,18,0,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,11,15,18,15,0.0,0.0,1.3,11.75,0.0,0.0,0.0
2018,11,15,18,30,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,11,15,18,45,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2018,11,15,19,0,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,11,15,19,15,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,11,15,19,30,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,11,15,19,45,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,11,15,20,0,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,11,15,20,15,0.0,0.0,1.15,11.45,0.0,0.0,0.0
2018,11,15,20,30,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,11,15,20,45,0.0,0.0,1.05,11.55,0.0,0.0,0.0
2018,11,15,21,0,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,11,15,21,15,0.0,0.0,0.95,11.65,0.0,0.0,0.0
2018,11,15,21,30,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,11,15,21,45,0.0,0.0,0.85,11.8,0.0,0.0,0.0
2018,11,15,22,0,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,11,15,22,15,0.0,0.0,0.75,11.95,0.0,0.0,0.0
2018,11,15,22,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2018,11,15,22,45,0.0,0.0,0.7,12.05,0.0,0.0,0.0
2018,11,15,23,0,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,11,15,23,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2018,11,15,23,30,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,11,15,23,45,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,11,16,0,0,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,11,16,0,15,0.0,0.0,0.75,11.35,0.0,0.0,0.0
2018,11,16,0,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,11,16,0,45,0.0,0.0,0.85,10.65,0.0,0.0,0.0
2018,11,16,1,0,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,11,16,1,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2018,11,16,1,30,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,11,16,1,45,0.0,0.0,1.05,9.35,0.0,0.0,0.0
2018,11,16,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,11,16,2,15,0.0,0.0,1.15,8.7,0.0,0.0,0.0
2018,11,16,2,30,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,11,16,2,45,0.0,0.0,1.25,8.05,0.0,0.0,0.0
2018,11,16,3,0,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,11,16,3,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2018,11,16,3,30,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,11,16,3,45,0.0,0.0,1.2,7.05,0.0,0.0,0.0
2018,11,16,4,0,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,11,16,4,15,0.0,0.0,1.2,6.65,0.0,0.0,0.0
2018,11,16,4,30,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,11,16,4,45,0.0,0.0,1.2,6.35,0.0,0.0,0.0
2018,11,16,5,0,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,11,16,5,15,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,11,16,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2018,11,16,5,45,0.0,0.0,1.2,5.9,0.0,0.0,0.0
2018,11,16,6,0,0.0,0.0,1.2,5.8,0.0,0.0,0.0
2018,11,16,6,15,0.0,0.0,1.2,5.85,0.0,0.0,0.0
2018,11,16,6,30,0.0,0.0,1.2,5.9,0.0,0.0,0.0
2018,11,16,6,45,21.0,5.0,1.2,5.95,5.5,0.0,0.0
2018,11,16,7,0,42.0,10.0,1.2,6.0,11.0,37.25,0.0
2018,11,16,7,15,115.5,26.5,1.15,6.85,38.0,156.27,87.54
2018,11,16,7,30,189.0,43.0,1.1,7.7,65.0,246.23,200.0
2018,11,16,7,45,253.0,59.5,1.1,8.55,102.5,322.71,269.24
2018,11,16,8,0,317.0,76.0,1.1,9.4,140.0,402.85,337.1
2018,11,16,8,15,368.0,89.0,1.2,10.15,180.0,469.76,392.12
2018,11,16,8,30,419.0,102.0,1.3,10.9,220.0,538.07,446.16
2018,11,16,8,45,461.5,112.0,1.35,11.65,259.5,595.42,489.06
2018,11,16,9,0,504.0,122.0,1.4,12.4,299.0,652.49,530.31
2018,11,16,9,15,518.5,132.5,1.35,13.25,331.5,683.17,549.67
2018,11,16,9,30,533.0,143.0,1.3,14.1,364.0,711.81,567.18
2018,11,16,9,45,535.5,154.0,1.25,14.9,390.0,727.4,574.95
2018,11,16,10,0,538.0,165.0,1.2,15.7,416.0,740.41,580.85
2018,11,16,10,15,556.0,169.5,1.2,16.5,440.0,757.75,590.36
2018,11,16,10,30,574.0,174.0,1.2,17.3,464.0,772.37,597.85
2018,11,16,10,45,588.0,175.5,1.15,18.1,481.5,776.87,597.73
2018,11,16,11,0,602.0,177.0,1.1,18.9,499.0,778.45,595.79
2018,11,16,11,15,610.5,177.5,1.1,19.4,509.0,770.94,588.96
2018,11,16,11,30,619.0,178.0,1.1,19.9,519.0,760.55,580.24
2018,11,16,11,45,624.5,177.0,1.05,20.45,522.0,743.07,565.99
2018,11,16,12,0,630.0,176.0,1.0,21.0,525.0,722.9,549.97
2018,11,16,12,15,632.5,173.5,0.95,21.3,520.5,701.63,533.55
2018,11,16,12,30,635.0,171.0,0.9,21.6,516.0,672.4,511.61
2018,11,16,12,45,635.0,166.0,0.85,21.95,504.0,636.74,484.96
2018,11,16,13,0,635.0,161.0,0.8,22.3,492.0,599.11,456.58
2018,11,16,13,15,625.5,156.5,0.75,22.45,472.0,554.37,422.92
2018,11,16,13,30,616.0,152.0,0.7,22.6,452.0,508.91,388.09
2018,11,16,13,45,601.5,146.5,0.65,22.75,426.0,455.22,346.52
2018,11,16,14,0,587.0,141.0,0.6,22.9,400.0,406.49,307.58
2018,11,16,14,15,565.5,134.0,0.5,22.7,368.0,354.19,265.2
2018,11,16,14,30,544.0,127.0,0.4,22.5,336.0,303.52,223.21
2018,11,16,14,45,514.0,118.5,0.3,22.35,299.5,251.05,179.51
2018,11,16,15,0,484.0,110.0,0.2,22.2,263.0,201.71,138.46
2018,11,16,15,15,439.5,99.0,0.2,22.2,223.0,151.46,98.77
2018,11,16,15,30,395.0,88.0,0.2,22.2,183.0,106.61,66.49
2018,11,16,15,45,336.5,74.0,0.3,20.85,143.5,64.65,42.57
2018,11,16,16,0,278.0,60.0,0.4,19.5,104.0,45.47,33.45
2018,11,16,16,15,201.0,43.0,0.4,19.0,69.5,32.92,21.85
2018,11,16,16,30,124.0,26.0,0.4,18.5,35.0,20.1,5.96
2018,11,16,16,45,65.5,13.5,0.4,17.95,18.0,11.52,0.0
2018,11,16,17,0,7.0,1.0,0.4,17.4,1.0,0.0,0.0
2018,11,16,17,15,3.5,0.5,0.35,17.15,0.5,0.0,0.0
2018,11,16,17,30,0.0,0.0,0.3,16.9,0.0,0.0,0.0
2018,11,16,17,45,0.0,0.0,0.25,16.6,0.0,0.0,0.0
2018,11,16,18,0,0.0,0.0,0.2,16.3,0.0,0.0,0.0
2018,11,16,18,15,0.0,0.0,0.3,16.05,0.0,0.0,0.0
2018,11,16,18,30,0.0,0.0,0.4,15.8,0.0,0.0,0.0
2018,11,16,18,45,0.0,0.0,0.45,15.5,0.0,0.0,0.0
2018,11,16,19,0,0.0,0.0,0.5,15.2,0.0,0.0,0.0
2018,11,16,19,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2018,11,16,19,30,0.0,0.0,0.6,14.8,0.0,0.0,0.0
2018,11,16,19,45,0.0,0.0,0.65,14.55,0.0,0.0,0.0
2018,11,16,20,0,0.0,0.0,0.7,14.3,0.0,0.0,0.0
2018,11,16,20,15,0.0,0.0,0.7,13.95,0.0,0.0,0.0
2018,11,16,20,30,0.0,0.0,0.7,13.6,0.0,0.0,0.0
2018,11,16,20,45,0.0,0.0,0.7,13.25,0.0,0.0,0.0
2018,11,16,21,0,0.0,0.0,0.7,12.9,0.0,0.0,0.0
2018,11,16,21,15,0.0,0.0,0.75,12.65,0.0,0.0,0.0
2018,11,16,21,30,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,11,16,21,45,0.0,0.0,0.85,12.2,0.0,0.0,0.0
2018,11,16,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,11,16,22,15,0.0,0.0,0.95,11.8,0.0,0.0,0.0
2018,11,16,22,30,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,11,16,22,45,0.0,0.0,1.05,11.45,0.0,0.0,0.0
2018,11,16,23,0,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,11,16,23,15,0.0,0.0,1.15,11.05,0.0,0.0,0.0
2018,11,16,23,30,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,11,16,23,45,0.0,0.0,1.25,10.55,0.0,0.0,0.0
2018,11,17,0,0,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,11,17,0,15,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,11,17,0,30,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,11,17,0,45,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,11,17,1,0,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,11,17,1,15,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,11,17,1,30,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,11,17,1,45,0.0,0.0,1.25,9.2,0.0,0.0,0.0
2018,11,17,2,0,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,11,17,2,15,0.0,0.0,1.2,9.05,0.0,0.0,0.0
2018,11,17,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,11,17,2,45,0.0,0.0,1.15,8.95,0.0,0.0,0.0
2018,11,17,3,0,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,11,17,3,15,0.0,0.0,1.1,8.85,0.0,0.0,0.0
2018,11,17,3,30,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,11,17,3,45,0.0,0.0,1.05,8.8,0.0,0.0,0.0
2018,11,17,4,0,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,11,17,4,15,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,11,17,4,30,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,11,17,4,45,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,11,17,5,0,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,11,17,5,15,0.0,0.0,1.0,8.25,0.0,0.0,0.0
2018,11,17,5,30,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,11,17,5,45,0.0,0.0,1.05,7.9,0.0,0.0,0.0
2018,11,17,6,0,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,11,17,6,15,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,11,17,6,30,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,11,17,6,45,9.0,4.5,1.1,7.7,4.5,0.0,0.0
2018,11,17,7,0,18.0,9.0,1.1,7.7,9.0,19.96,0.0
2018,11,17,7,15,92.0,24.0,1.1,8.4,33.5,118.19,56.9
2018,11,17,7,30,166.0,39.0,1.1,9.1,58.0,222.21,178.65
2018,11,17,7,45,234.5,52.5,1.1,9.8,92.0,297.14,247.05
2018,11,17,8,0,303.0,66.0,1.1,10.5,126.0,376.56,314.83
2018,11,17,8,15,398.0,78.0,1.1,11.2,176.0,479.7,398.5
2018,11,17,8,30,493.0,90.0,1.1,11.9,226.0,586.5,480.23
2018,11,17,8,45,533.5,97.5,1.15,12.6,265.5,640.34,519.15
2018,11,17,9,0,574.0,105.0,1.2,13.3,305.0,699.89,561.38
2018,11,17,9,15,622.0,106.0,1.1,14.2,343.5,753.05,595.37
2018,11,17,9,30,670.0,107.0,1.0,15.1,382.0,803.85,626.27
2018,11,17,9,45,715.0,103.5,0.95,16.05,416.5,843.62,649.02
2018,11,17,10,0,760.0,100.0,0.9,17.0,451.0,880.04,668.95
2018,11,17,10,15,772.5,102.5,0.85,17.65,475.0,889.96,671.54
2018,11,17,10,30,785.0,105.0,0.8,18.3,499.0,896.4,672.21
2018,11,17,10,45,793.5,105.5,0.8,18.95,515.5,886.77,663.35
2018,11,17,11,0,802.0,106.0,0.8,19.6,532.0,880.35,657.02
2018,11,17,11,15,807.0,107.0,0.8,20.0,542.0,867.73,647.33
2018,11,17,11,30,812.0,108.0,0.8,20.4,552.0,851.61,635.57
2018,11,17,11,45,814.0,107.5,0.85,20.8,554.0,827.87,619.73
2018,11,17,12,0,816.0,107.0,0.9,21.2,556.0,800.96,601.83
2018,11,17,12,15,780.5,118.0,0.9,21.35,544.0,758.52,573.21
2018,11,17,12,30,745.0,129.0,0.9,21.5,532.0,711.11,540.13
2018,11,17,12,45,694.0,142.0,0.95,21.65,510.0,654.33,499.61
2018,11,17,13,0,643.0,155.0,1.0,21.8,488.0,598.53,458.99
2018,11,17,13,15,633.0,151.0,1.05,21.8,468.0,553.73,426.18
2018,11,17,13,30,623.0,147.0,1.1,21.8,448.0,508.22,391.76
2018,11,17,13,45,608.0,141.5,1.15,21.75,421.5,458.39,353.16
2018,11,17,14,0,593.0,136.0,1.2,21.7,395.0,404.66,310.49
2018,11,17,14,15,570.5,129.0,1.2,21.45,363.0,351.81,267.35
2018,11,17,14,30,548.0,122.0,1.2,21.2,331.0,300.68,224.49
2018,11,17,14,45,517.5,114.0,1.25,21.0,295.0,248.43,180.34
2018,11,17,15,0,487.0,106.0,1.3,20.8,259.0,199.34,138.77
2018,11,17,15,15,441.5,96.0,1.3,20.8,219.5,149.69,98.62
2018,11,17,15,30,396.0,86.0,1.3,20.8,180.0,105.49,66.22
2018,11,17,15,45,337.0,72.5,1.05,18.9,141.0,63.88,42.18
2018,11,17,16,0,278.0,59.0,0.8,17.0,102.0,44.76,33.16
2018,11,17,16,15,193.5,42.0,0.9,16.05,67.0,32.16,21.4
2018,11,17,16,30,109.0,25.0,1.0,15.1,32.0,19.32,4.8
2018,11,17,16,45,57.5,13.0,1.05,14.2,16.5,11.1,0.0
2018,11,17,17,0,6.0,1.0,1.1,13.3,1.0,0.0,0.0
2018,11,17,17,15,3.0,0.5,1.1,12.95,0.5,0.0,0.0
2018,11,17,17,30,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,11,17,17,45,0.0,0.0,1.1,12.25,0.0,0.0,0.0
2018,11,17,18,0,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,11,17,18,15,0.0,0.0,1.05,11.8,0.0,0.0,0.0
2018,11,17,18,30,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,11,17,18,45,0.0,0.0,0.95,11.55,0.0,0.0,0.0
2018,11,17,19,0,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,11,17,19,15,0.0,0.0,0.85,11.3,0.0,0.0,0.0
2018,11,17,19,30,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,11,17,19,45,0.0,0.0,0.75,11.1,0.0,0.0,0.0
2018,11,17,20,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2018,11,17,20,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2018,11,17,20,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2018,11,17,20,45,0.0,0.0,0.6,10.95,0.0,0.0,0.0
2018,11,17,21,0,0.0,0.0,0.6,10.9,0.0,0.0,0.0
2018,11,17,21,15,0.0,0.0,0.55,10.85,0.0,0.0,0.0
2018,11,17,21,30,0.0,0.0,0.5,10.8,0.0,0.0,0.0
2018,11,17,21,45,0.0,0.0,0.5,10.75,0.0,0.0,0.0
2018,11,17,22,0,0.0,0.0,0.5,10.7,0.0,0.0,0.0
2018,11,17,22,15,0.0,0.0,0.5,10.65,0.0,0.0,0.0
2018,11,17,22,30,0.0,0.0,0.5,10.6,0.0,0.0,0.0
2018,11,17,22,45,0.0,0.0,0.5,10.55,0.0,0.0,0.0
2018,11,17,23,0,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2018,11,17,23,15,0.0,0.0,0.5,10.45,0.0,0.0,0.0
2018,11,17,23,30,0.0,0.0,0.5,10.4,0.0,0.0,0.0
2018,11,17,23,45,0.0,0.0,0.5,10.35,0.0,0.0,0.0
2018,11,18,0,0,0.0,0.0,0.5,10.3,0.0,0.0,0.0
2018,11,18,0,15,0.0,0.0,0.5,10.25,0.0,0.0,0.0
2018,11,18,0,30,0.0,0.0,0.5,10.2,0.0,0.0,0.0
2018,11,18,0,45,0.0,0.0,0.5,10.15,0.0,0.0,0.0
2018,11,18,1,0,0.0,0.0,0.5,10.1,0.0,0.0,0.0
2018,11,18,1,15,0.0,0.0,0.5,10.05,0.0,0.0,0.0
2018,11,18,1,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2018,11,18,1,45,0.0,0.0,0.5,9.9,0.0,0.0,0.0
2018,11,18,2,0,0.0,0.0,0.5,9.8,0.0,0.0,0.0
2018,11,18,2,15,0.0,0.0,0.5,9.75,0.0,0.0,0.0
2018,11,18,2,30,0.0,0.0,0.5,9.7,0.0,0.0,0.0
2018,11,18,2,45,0.0,0.0,0.5,9.6,0.0,0.0,0.0
2018,11,18,3,0,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2018,11,18,3,15,0.0,0.0,0.5,9.45,0.0,0.0,0.0
2018,11,18,3,30,0.0,0.0,0.5,9.4,0.0,0.0,0.0
2018,11,18,3,45,0.0,0.0,0.45,9.35,0.0,0.0,0.0
2018,11,18,4,0,0.0,0.0,0.4,9.3,0.0,0.0,0.0
2018,11,18,4,15,0.0,0.0,0.4,9.2,0.0,0.0,0.0
