Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,11,28,7,15,7.0,4.0,0.25,14.65,4.0,8.33,0.0
2018,11,28,7,30,0.0,6.0,0.3,14.9,6.0,4.92,0.0
2018,11,28,7,45,0.5,14.0,0.4,15.1,14.0,11.9,4.14
2018,11,28,8,0,1.0,22.0,0.5,15.3,22.0,18.93,10.35
2018,11,28,8,15,2.0,24.5,0.6,15.5,25.0,21.86,13.06
2018,11,28,8,30,3.0,27.0,0.7,15.7,28.0,24.84,15.75
2018,11,28,8,45,10.0,36.5,0.8,15.9,39.5,39.76,28.85
2018,11,28,9,0,17.0,46.0,0.9,16.1,51.0,55.58,42.59
2018,11,28,9,15,11.5,56.5,0.9,16.3,60.0,61.24,47.04
2018,11,28,9,30,6.0,67.0,0.9,16.5,69.0,61.07,46.52
2018,11,28,9,45,3.0,57.0,0.9,16.7,58.0,49.98,36.93
2018,11,28,10,0,0.0,47.0,0.9,16.9,47.0,38.88,27.35
2018,11,28,10,15,9.0,81.0,1.0,17.15,85.0,75.65,58.52
2018,11,28,10,30,18.0,115.0,1.1,17.4,123.0,126.12,100.38
2018,11,28,10,45,135.0,154.0,1.25,17.7,220.5,292.44,237.97
2018,11,28,11,0,252.0,193.0,1.4,18.0,318.0,458.9,367.87
2018,11,28,11,15,275.5,184.0,1.45,18.15,323.0,460.23,367.98
2018,11,28,11,30,299.0,175.0,1.5,18.3,328.0,460.08,368.16
2018,11,28,11,45,515.0,143.0,1.6,18.5,408.5,610.7,484.49
2018,11,28,12,0,731.0,111.0,1.7,18.7,489.0,737.76,576.46
2018,11,28,12,15,739.0,107.5,1.8,18.65,486.5,712.19,557.89
2018,11,28,12,30,747.0,104.0,1.9,18.6,484.0,683.61,538.25
2018,11,28,12,45,756.0,101.0,2.05,18.5,477.5,653.34,516.49
2018,11,28,13,0,765.0,98.0,2.2,18.4,471.0,620.09,491.76
2018,11,28,13,15,597.0,127.5,2.35,18.3,411.5,510.94,407.47
2018,11,28,13,30,429.0,157.0,2.5,18.2,352.0,408.26,326.69
2018,11,28,13,45,304.0,164.0,2.65,18.1,298.5,316.72,253.65
2018,11,28,14,0,179.0,171.0,2.8,18.0,245.0,240.41,191.96
2018,11,28,14,15,151.0,157.5,2.85,17.85,216.5,204.25,162.17
2018,11,28,14,30,123.0,144.0,2.9,17.7,188.0,171.32,134.86
2018,11,28,14,45,189.0,120.5,2.95,17.5,179.5,163.08,125.26
2018,11,28,15,0,255.0,97.0,3.0,17.3,171.0,142.82,104.47
2018,11,28,15,15,301.5,84.0,3.0,17.3,159.0,122.95,84.45
2018,11,28,15,30,348.0,71.0,3.0,17.3,147.0,94.29,59.17
2018,11,28,15,45,273.5,59.5,2.75,16.65,111.0,56.67,35.76
2018,11,28,16,0,199.0,48.0,2.5,16.0,75.0,36.45,25.76
2018,11,28,16,15,133.0,34.0,2.5,15.65,49.0,26.48,15.54
2018,11,28,16,30,67.0,20.0,2.5,15.3,23.0,15.75,0.0
2018,11,28,16,45,33.5,10.0,2.5,14.9,11.5,8.54,0.0
2018,11,28,17,0,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,11,28,17,15,0.0,0.0,2.75,14.35,0.0,0.0,0.0
2018,11,28,17,30,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,11,28,17,45,0.0,0.0,3.25,14.1,0.0,0.0,0.0
2018,11,28,18,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2018,11,28,18,15,0.0,0.0,3.7,13.9,0.0,0.0,0.0
2018,11,28,18,30,0.0,0.0,3.9,13.8,0.0,0.0,0.0
2018,11,28,18,45,0.0,0.0,4.15,13.7,0.0,0.0,0.0
2018,11,28,19,0,0.0,0.0,4.4,13.6,0.0,0.0,0.0
2018,11,28,19,15,0.0,0.0,4.45,13.7,0.0,0.0,0.0
2018,11,28,19,30,0.0,0.0,4.5,13.8,0.0,0.0,0.0
2018,11,28,19,45,0.0,0.0,4.6,13.85,0.0,0.0,0.0
2018,11,28,20,0,0.0,0.0,4.7,13.9,0.0,0.0,0.0
2018,11,28,20,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2018,11,28,20,30,0.0,0.0,4.7,14.1,0.0,0.0,0.0
2018,11,28,20,45,0.0,0.0,4.7,14.15,0.0,0.0,0.0
2018,11,28,21,0,0.0,0.0,4.7,14.2,0.0,0.0,0.0
2018,11,28,21,15,0.0,0.0,4.7,14.35,0.0,0.0,0.0
2018,11,28,21,30,0.0,0.0,4.7,14.5,0.0,0.0,0.0
2018,11,28,21,45,0.0,0.0,4.7,14.65,0.0,0.0,0.0
2018,11,28,22,0,0.0,0.0,4.7,14.8,0.0,0.0,0.0
2018,11,28,22,15,0.0,0.0,4.75,14.95,0.0,0.0,0.0
2018,11,28,22,30,0.0,0.0,4.8,15.1,0.0,0.0,0.0
2018,11,28,22,45,0.0,0.0,4.8,15.25,0.0,0.0,0.0
2018,11,28,23,0,0.0,0.0,4.8,15.4,0.0,0.0,0.0
2018,11,28,23,15,0.0,0.0,4.85,15.55,0.0,0.0,0.0
2018,11,28,23,30,0.0,0.0,4.9,15.7,0.0,0.0,0.0
2018,11,28,23,45,0.0,0.0,4.95,15.85,0.0,0.0,0.0
2018,11,29,0,0,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2018,11,29,0,15,0.0,0.0,5.2,15.95,0.0,0.0,0.0
2018,11,29,0,30,0.0,0.0,5.4,15.9,0.0,0.0,0.0
2018,11,29,0,45,0.0,0.0,5.6,15.9,0.0,0.0,0.0
2018,11,29,1,0,0.0,0.0,5.8,15.9,0.0,0.0,0.0
2018,11,29,1,15,0.0,0.0,5.7,15.65,0.0,0.0,0.0
2018,11,29,1,30,0.0,0.0,5.6,15.4,0.0,0.0,0.0
2018,11,29,1,45,0.0,0.0,5.55,15.2,0.0,0.0,0.0
2018,11,29,2,0,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2018,11,29,2,15,0.0,0.0,5.35,14.75,0.0,0.0,0.0
2018,11,29,2,30,0.0,0.0,5.2,14.5,0.0,0.0,0.0
2018,11,29,2,45,0.0,0.0,5.05,14.25,0.0,0.0,0.0
2018,11,29,3,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2018,11,29,3,15,0.0,0.0,4.95,13.9,0.0,0.0,0.0
2018,11,29,3,30,0.0,0.0,5.0,13.8,0.0,0.0,0.0
2018,11,29,3,45,0.0,0.0,5.05,13.7,0.0,0.0,0.0
2018,11,29,4,0,0.0,0.0,5.1,13.6,0.0,0.0,0.0
2018,11,29,4,15,0.0,0.0,5.1,13.55,0.0,0.0,0.0
2018,11,29,4,30,0.0,0.0,5.1,13.5,0.0,0.0,0.0
2018,11,29,4,45,0.0,0.0,5.15,13.45,0.0,0.0,0.0
2018,11,29,5,0,0.0,0.0,5.2,13.4,0.0,0.0,0.0
2018,11,29,5,15,0.0,0.0,5.25,13.5,0.0,0.0,0.0
2018,11,29,5,30,0.0,0.0,5.3,13.6,0.0,0.0,0.0
2018,11,29,5,45,0.0,0.0,5.3,13.65,0.0,0.0,0.0
2018,11,29,6,0,0.0,0.0,5.3,13.7,0.0,0.0,0.0
2018,11,29,6,15,0.0,0.0,5.35,13.7,0.0,0.0,0.0
2018,11,29,6,30,0.0,0.0,5.4,13.7,0.0,0.0,0.0
2018,11,29,6,45,0.0,0.0,5.45,13.75,0.0,0.0,0.0
2018,11,29,7,0,0.0,0.0,5.5,13.8,0.0,0.0,0.0
2018,11,29,7,15,0.0,2.5,5.55,13.85,2.5,2.13,0.0
2018,11,29,7,30,0.0,5.0,5.6,13.9,5.0,4.1,0.0
2018,11,29,7,45,3.0,14.5,5.7,13.95,15.0,14.25,6.08
2018,11,29,8,0,6.0,24.0,5.8,14.0,25.0,24.62,15.31
2018,11,29,8,15,9.5,41.5,5.8,14.05,43.5,42.25,30.71
2018,11,29,8,30,13.0,59.0,5.8,14.1,62.0,62.45,48.33
2018,11,29,8,45,36.0,70.0,5.85,14.1,80.5,101.26,82.59
2018,11,29,9,0,59.0,81.0,5.9,14.1,99.0,148.99,124.1
2018,11,29,9,15,37.0,67.0,5.8,14.15,79.0,95.89,78.12
2018,11,29,9,30,15.0,53.0,5.7,14.2,59.0,60.64,47.03
2018,11,29,9,45,7.5,48.0,5.6,14.2,51.0,46.66,34.68
2018,11,29,10,0,0.0,43.0,5.5,14.2,43.0,35.55,24.78
2018,11,29,10,15,18.5,64.5,5.45,14.2,73.0,74.73,58.95
2018,11,29,10,30,37.0,86.0,5.4,14.2,103.0,112.92,91.9
2018,11,29,10,45,84.0,142.0,5.3,14.2,182.5,231.78,192.47
2018,11,29,11,0,131.0,198.0,5.2,14.2,262.0,337.72,279.82
2018,11,29,11,15,149.5,189.0,5.2,14.3,264.0,337.33,279.58
2018,11,29,11,30,168.0,180.0,5.2,14.4,266.0,336.44,279.15
2018,11,29,11,45,117.0,177.0,5.15,14.5,237.0,283.86,234.39
2018,11,29,12,0,66.0,174.0,5.1,14.6,208.0,219.06,179.54
2018,11,29,12,15,52.5,169.0,5.05,14.6,196.0,199.85,163.28
2018,11,29,12,30,39.0,164.0,5.0,14.6,184.0,181.67,147.81
2018,11,29,12,45,168.5,177.5,4.9,14.65,260.0,294.58,243.38
2018,11,29,13,0,298.0,191.0,4.8,14.7,336.0,395.01,325.56
2018,11,29,13,15,302.0,173.0,4.7,14.7,315.0,361.65,297.7
2018,11,29,13,30,306.0,155.0,4.6,14.7,294.0,327.79,269.39
2018,11,29,13,45,270.5,145.5,4.45,14.7,263.0,281.98,230.61
2018,11,29,14,0,235.0,136.0,4.3,14.7,232.0,239.54,194.43
2018,11,29,14,15,190.0,113.0,4.05,14.6,186.5,184.21,147.67
2018,11,29,14,30,145.0,90.0,3.8,14.5,141.0,134.38,105.55
2018,11,29,14,45,142.5,82.0,3.6,14.4,128.0,115.91,88.83
2018,11,29,15,0,140.0,74.0,3.4,14.3,115.0,97.72,72.34
2018,11,29,15,15,117.0,62.5,3.4,14.3,93.0,73.58,52.02
2018,11,29,15,30,94.0,51.0,3.4,14.3,71.0,52.49,35.15
2018,11,29,15,45,47.0,38.0,2.6,13.8,48.0,33.2,21.43
2018,11,29,16,0,0.0,25.0,1.8,13.3,25.0,20.62,12.33
2018,11,29,16,15,4.0,17.0,1.8,13.1,17.0,14.02,5.64
2018,11,29,16,30,8.0,9.0,1.8,12.9,9.0,7.6,0.0
2018,11,29,16,45,4.0,4.5,1.75,12.75,4.5,3.84,0.0
2018,11,29,17,0,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,11,29,17,15,0.0,0.0,1.75,12.3,0.0,0.0,0.0
2018,11,29,17,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,11,29,17,45,0.0,0.0,1.85,11.75,0.0,0.0,0.0
2018,11,29,18,0,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,11,29,18,15,0.0,0.0,2.05,11.4,0.0,0.0,0.0
2018,11,29,18,30,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,11,29,18,45,0.0,0.0,2.35,11.25,0.0,0.0,0.0
2018,11,29,19,0,0.0,0.0,2.5,11.2,0.0,0.0,0.0
2018,11,29,19,15,0.0,0.0,2.8,11.35,0.0,0.0,0.0
2018,11,29,19,30,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2018,11,29,19,45,0.0,0.0,3.35,11.6,0.0,0.0,0.0
2018,11,29,20,0,0.0,0.0,3.6,11.7,0.0,0.0,0.0
2018,11,29,20,15,0.0,0.0,3.65,11.8,0.0,0.0,0.0
2018,11,29,20,30,0.0,0.0,3.7,11.9,0.0,0.0,0.0
2018,11,29,20,45,0.0,0.0,3.8,11.95,0.0,0.0,0.0
2018,11,29,21,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2018,11,29,21,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2018,11,29,21,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2018,11,29,21,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2018,11,29,22,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2018,11,29,22,15,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2018,11,29,22,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2018,11,29,22,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2018,11,29,23,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2018,11,29,23,15,0.0,0.0,4.15,11.9,0.0,0.0,0.0
2018,11,29,23,30,0.0,0.0,4.1,11.8,0.0,0.0,0.0
2018,11,29,23,45,0.0,0.0,4.0,11.75,0.0,0.0,0.0
2018,11,30,0,0,0.0,0.0,3.9,11.7,0.0,0.0,0.0
2018,11,30,0,15,0.0,0.0,3.6,11.45,0.0,0.0,0.0
2018,11,30,0,30,0.0,0.0,3.3,11.2,0.0,0.0,0.0
2018,11,30,0,45,0.0,0.0,3.0,10.95,0.0,0.0,0.0
2018,11,30,1,0,0.0,0.0,2.7,10.7,0.0,0.0,0.0
2018,11,30,1,15,0.0,0.0,2.55,10.45,0.0,0.0,0.0
2018,11,30,1,30,0.0,0.0,2.4,10.2,0.0,0.0,0.0
2018,11,30,1,45,0.0,0.0,2.2,9.95,0.0,0.0,0.0
2018,11,30,2,0,0.0,0.0,2.0,9.7,0.0,0.0,0.0
2018,11,30,2,15,0.0,0.0,2.0,9.65,0.0,0.0,0.0
2018,11,30,2,30,0.0,0.0,2.0,9.6,0.0,0.0,0.0
2018,11,30,2,45,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2018,11,30,3,0,0.0,0.0,2.0,9.4,0.0,0.0,0.0
2018,11,30,3,15,0.0,0.0,1.9,9.4,0.0,0.0,0.0
2018,11,30,3,30,0.0,0.0,1.8,9.4,0.0,0.0,0.0
2018,11,30,3,45,0.0,0.0,1.75,9.4,0.0,0.0,0.0
2018,11,30,4,0,0.0,0.0,1.7,9.4,0.0,0.0,0.0
2018,11,30,4,15,0.0,0.0,1.7,9.3,0.0,0.0,0.0
2018,11,30,4,30,0.0,0.0,1.7,9.2,0.0,0.0,0.0
2018,11,30,4,45,0.0,0.0,1.65,9.05,0.0,0.0,0.0
2018,11,30,5,0,0.0,0.0,1.6,8.9,0.0,0.0,0.0
2018,11,30,5,15,0.0,0.0,1.6,8.9,0.0,0.0,0.0
2018,11,30,5,30,0.0,0.0,1.6,8.9,0.0,0.0,0.0
2018,11,30,5,45,0.0,0.0,1.6,8.9,0.0,0.0,0.0
2018,11,30,6,0,0.0,0.0,1.6,8.9,0.0,0.0,0.0
2018,11,30,6,15,0.0,0.0,1.6,8.9,0.0,0.0,0.0
2018,11,30,6,30,0.0,0.0,1.6,8.9,0.0,0.0,0.0
2018,11,30,6,45,9.5,1.0,1.55,8.9,1.0,0.0,0.0
2018,11,30,7,0,19.0,2.0,1.5,8.9,2.0,0.0,0.0
2018,11,30,7,15,41.0,14.0,1.75,9.6,16.0,40.62,0.0
2018,11,30,7,30,63.0,26.0,2.0,10.3,30.0,103.69,54.79
2018,11,30,7,45,92.5,41.5,2.25,11.0,53.0,155.18,123.32
2018,11,30,8,0,122.0,57.0,2.5,11.7,76.0,199.42,164.88
2018,11,30,8,15,154.5,72.0,2.7,12.1,103.5,246.54,206.91
2018,11,30,8,30,187.0,87.0,2.9,12.5,131.0,294.87,248.9
2018,11,30,8,45,244.0,98.5,3.1,12.85,166.5,360.02,304.4
2018,11,30,9,0,301.0,110.0,3.3,13.2,202.0,426.8,359.83
2018,11,30,9,15,385.0,112.5,3.35,13.55,244.5,527.71,441.08
2018,11,30,9,30,469.0,115.0,3.4,13.9,287.0,609.06,504.31
2018,11,30,9,45,615.5,99.0,3.4,14.2,344.5,733.85,598.3
2018,11,30,10,0,762.0,83.0,3.4,14.5,402.0,841.87,676.23
2018,11,30,10,15,746.0,90.0,3.4,14.8,417.5,838.33,671.08
2018,11,30,10,30,730.0,97.0,3.4,15.1,433.0,825.47,660.08
2018,11,30,10,45,782.0,90.5,3.35,15.35,462.5,848.85,675.59
2018,11,30,11,0,834.0,84.0,3.3,15.6,492.0,874.08,692.07
2018,11,30,11,15,847.0,83.0,3.35,15.75,505.0,866.73,685.99
2018,11,30,11,30,860.0,82.0,3.4,15.9,518.0,855.56,677.55
2018,11,30,11,45,859.5,83.0,3.45,16.0,520.5,831.77,660.23
2018,11,30,12,0,859.0,84.0,3.5,16.1,523.0,804.8,640.71
2018,11,30,12,15,859.0,82.5,3.5,16.15,518.5,772.24,616.97
2018,11,30,12,30,859.0,81.0,3.5,16.2,514.0,736.8,591.06
2018,11,30,12,45,856.0,79.0,3.55,16.2,502.0,695.98,560.94
2018,11,30,13,0,853.0,77.0,3.6,16.2,490.0,652.86,527.09
2018,11,30,13,15,844.0,76.0,3.55,16.15,471.0,605.08,488.6
2018,11,30,13,30,835.0,75.0,3.5,16.1,452.0,555.9,448.1
2018,11,30,13,45,822.0,73.0,3.4,16.0,426.0,502.48,403.2
2018,11,30,14,0,809.0,71.0,3.3,15.9,400.0,448.57,356.7
2018,11,30,14,15,788.5,68.0,3.2,15.75,368.0,390.47,305.75
2018,11,30,14,30,768.0,65.0,3.1,15.6,336.0,333.29,254.37
2018,11,30,14,45,739.0,61.5,3.0,15.4,299.5,274.43,201.12
2018,11,30,15,0,710.0,58.0,2.9,15.2,263.0,218.06,150.05
2018,11,30,15,15,664.0,54.0,2.9,15.2,223.0,161.24,101.08
2018,11,30,15,30,618.0,50.0,2.9,15.2,183.0,107.32,59.15
2018,11,30,15,45,547.5,44.5,2.15,14.0,143.0,58.28,30.67
2018,11,30,16,0,477.0,39.0,1.4,12.8,103.0,32.16,22.37
2018,11,30,16,15,351.0,30.5,1.35,12.15,68.0,25.39,14.77
2018,11,30,16,30,225.0,22.0,1.3,11.5,33.0,18.67,0.0
2018,11,30,16,45,112.5,11.0,1.25,10.85,16.5,9.39,0.0
2018,11,30,17,0,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,11,30,17,15,0.0,0.0,1.2,10.15,0.0,0.0,0.0
2018,11,30,17,30,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,11,30,17,45,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,11,30,18,0,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,11,30,18,15,0.0,0.0,1.2,9.95,0.0,0.0,0.0
2018,11,30,18,30,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,11,30,18,45,0.0,0.0,1.2,9.65,0.0,0.0,0.0
2018,11,30,19,0,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,11,30,19,15,0.0,0.0,1.2,9.25,0.0,0.0,0.0
2018,11,30,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,11,30,19,45,0.0,0.0,1.2,8.75,0.0,0.0,0.0
2018,11,30,20,0,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,11,30,20,15,0.0,0.0,1.2,8.35,0.0,0.0,0.0
2018,11,30,20,30,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,11,30,20,45,0.0,0.0,1.15,8.05,0.0,0.0,0.0
2018,11,30,21,0,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,11,30,21,15,0.0,0.0,1.1,7.85,0.0,0.0,0.0
2018,11,30,21,30,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,11,30,21,45,0.0,0.0,1.1,7.75,0.0,0.0,0.0
2018,11,30,22,0,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,11,30,22,15,0.0,0.0,1.1,7.65,0.0,0.0,0.0
2018,11,30,22,30,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,11,30,22,45,0.0,0.0,1.1,7.55,0.0,0.0,0.0
2018,11,30,23,0,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,11,30,23,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2018,11,30,23,30,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,11,30,23,45,0.0,0.0,1.2,7.45,0.0,0.0,0.0
2018,12,1,0,0,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,12,1,0,15,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,12,1,0,30,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,12,1,0,45,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,12,1,1,0,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,12,1,1,15,0.0,0.0,1.25,7.45,0.0,0.0,0.0
2018,12,1,1,30,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,12,1,1,45,0.0,0.0,1.3,7.55,0.0,0.0,0.0
2018,12,1,2,0,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,12,1,2,15,0.0,0.0,1.4,7.95,0.0,0.0,0.0
2018,12,1,2,30,0.0,0.0,1.5,8.3,0.0,0.0,0.0
2018,12,1,2,45,0.0,0.0,1.6,8.6,0.0,0.0,0.0
2018,12,1,3,0,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,12,1,3,15,0.0,0.0,1.85,9.35,0.0,0.0,0.0
2018,12,1,3,30,0.0,0.0,2.0,9.8,0.0,0.0,0.0
2018,12,1,3,45,0.0,0.0,2.15,10.3,0.0,0.0,0.0
2018,12,1,4,0,0.0,0.0,2.3,10.8,0.0,0.0,0.0
2018,12,1,4,15,0.0,0.0,2.4,10.95,0.0,0.0,0.0
2018,12,1,4,30,0.0,0.0,2.5,11.1,0.0,0.0,0.0
2018,12,1,4,45,0.0,0.0,2.65,11.25,0.0,0.0,0.0
2018,12,1,5,0,0.0,0.0,2.8,11.4,0.0,0.0,0.0
2018,12,1,5,15,0.0,0.0,2.8,11.3,0.0,0.0,0.0
2018,12,1,5,30,0.0,0.0,2.8,11.2,0.0,0.0,0.0
2018,12,1,5,45,0.0,0.0,2.8,11.1,0.0,0.0,0.0
2018,12,1,6,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2018,12,1,6,15,0.0,0.0,2.7,10.9,0.0,0.0,0.0
2018,12,1,6,30,0.0,0.0,2.6,10.8,0.0,0.0,0.0
2018,12,1,6,45,2.0,0.5,2.5,10.75,0.5,0.0,0.0
2018,12,1,7,0,4.0,1.0,2.4,10.7,1.0,0.0,0.0
2018,12,1,7,15,4.0,5.5,2.55,11.05,5.5,7.48,0.0
2018,12,1,7,30,4.0,10.0,2.7,11.4,10.0,11.37,0.27
2018,12,1,7,45,2.0,17.0,2.85,11.75,17.0,15.54,7.1
2018,12,1,8,0,0.0,24.0,3.0,12.1,24.0,19.78,11.09
2018,12,1,8,15,0.0,32.0,2.95,12.2,32.0,26.41,16.99
2018,12,1,8,30,0.0,40.0,2.9,12.3,40.0,33.05,22.86
2018,12,1,8,45,2.5,44.5,2.85,12.45,45.5,38.98,28.17
2018,12,1,9,0,5.0,49.0,2.8,12.6,51.0,45.0,33.5
2018,12,1,9,15,8.5,72.5,3.0,12.75,75.5,68.93,54.16
2018,12,1,9,30,12.0,96.0,3.2,12.9,100.0,95.61,76.95
2018,12,1,9,45,8.0,85.0,3.4,13.05,88.0,79.51,62.91
2018,12,1,10,0,4.0,74.0,3.6,13.2,76.0,65.09,50.34
2018,12,1,10,15,2.0,87.0,3.8,13.3,88.0,74.9,58.48
2018,12,1,10,30,0.0,100.0,4.0,13.4,100.0,85.12,66.92
2018,12,1,10,45,236.0,125.0,4.2,13.45,240.0,367.47,309.19
2018,12,1,11,0,472.0,150.0,4.4,13.5,380.0,624.83,516.69
2018,12,1,11,15,310.0,135.5,4.5,13.7,288.0,453.58,377.14
2018,12,1,11,30,148.0,121.0,4.6,13.9,196.0,267.78,223.03
2018,12,1,11,45,148.0,129.0,4.65,14.05,204.0,271.09,225.65
2018,12,1,12,0,148.0,137.0,4.7,14.2,212.0,273.56,227.19
2018,12,1,12,15,425.0,128.0,4.7,14.2,341.5,485.64,404.0
2018,12,1,12,30,702.0,119.0,4.7,14.2,471.0,667.91,548.49
2018,12,1,12,45,699.5,115.0,4.75,14.25,459.0,630.46,517.57
2018,12,1,13,0,697.0,111.0,4.8,14.3,447.0,591.13,485.74
2018,12,1,13,15,646.0,112.5,4.7,14.25,414.0,526.56,432.77
2018,12,1,13,30,595.0,114.0,4.6,14.2,381.0,464.82,381.42
2018,12,1,13,45,677.0,99.0,4.55,14.15,386.5,457.3,372.9
2018,12,1,14,0,759.0,84.0,4.5,14.1,392.0,439.97,354.69
2018,12,1,14,15,731.5,82.0,4.4,13.9,359.5,382.2,303.47
2018,12,1,14,30,704.0,80.0,4.3,13.7,327.0,326.16,252.84
2018,12,1,14,45,664.0,77.5,4.2,13.55,290.5,268.13,200.33
2018,12,1,15,0,624.0,75.0,4.1,13.4,254.0,213.91,151.39
2018,12,1,15,15,572.0,69.5,4.1,13.4,214.5,159.19,104.31
2018,12,1,15,30,520.0,64.0,4.1,13.4,175.0,110.47,66.29
2018,12,1,15,45,433.5,57.0,3.4,12.6,135.5,65.34,39.19
2018,12,1,16,0,347.0,50.0,2.7,11.8,96.0,38.55,28.0
2018,12,1,16,15,229.5,36.5,2.5,11.4,62.5,28.25,17.01
2018,12,1,16,30,112.0,23.0,2.3,11.0,29.0,17.88,0.0
2018,12,1,16,45,56.0,11.5,2.1,10.6,14.5,9.82,0.0
2018,12,1,17,0,0.0,0.0,1.9,10.2,0.0,0.0,0.0
2018,12,1,17,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2018,12,1,17,30,0.0,0.0,1.8,9.8,0.0,0.0,0.0
2018,12,1,17,45,0.0,0.0,1.75,9.6,0.0,0.0,0.0
2018,12,1,18,0,0.0,0.0,1.7,9.4,0.0,0.0,0.0
2018,12,1,18,15,0.0,0.0,1.7,9.2,0.0,0.0,0.0
2018,12,1,18,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2018,12,1,18,45,0.0,0.0,1.65,8.8,0.0,0.0,0.0
2018,12,1,19,0,0.0,0.0,1.6,8.6,0.0,0.0,0.0
2018,12,1,19,15,0.0,0.0,1.6,8.45,0.0,0.0,0.0
2018,12,1,19,30,0.0,0.0,1.6,8.3,0.0,0.0,0.0
2018,12,1,19,45,0.0,0.0,1.55,8.1,0.0,0.0,0.0
2018,12,1,20,0,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,12,1,20,15,0.0,0.0,1.45,7.75,0.0,0.0,0.0
2018,12,1,20,30,0.0,0.0,1.4,7.6,0.0,0.0,0.0
2018,12,1,20,45,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,12,1,21,0,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,12,1,21,15,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,12,1,21,30,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,12,1,21,45,0.0,0.0,1.4,7.1,0.0,0.0,0.0
2018,12,1,22,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2018,12,1,22,15,0.0,0.0,1.4,6.9,0.0,0.0,0.0
2018,12,1,22,30,0.0,0.0,1.4,6.8,0.0,0.0,0.0
2018,12,1,22,45,0.0,0.0,1.4,6.75,0.0,0.0,0.0
2018,12,1,23,0,0.0,0.0,1.4,6.7,0.0,0.0,0.0
2018,12,1,23,15,0.0,0.0,1.4,6.6,0.0,0.0,0.0
2018,12,1,23,30,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2018,12,1,23,45,0.0,0.0,1.4,6.45,0.0,0.0,0.0
2018,12,2,0,0,0.0,0.0,1.4,6.4,0.0,0.0,0.0
2018,12,2,0,15,0.0,0.0,1.35,6.3,0.0,0.0,0.0
2018,12,2,0,30,0.0,0.0,1.3,6.2,0.0,0.0,0.0
2018,12,2,0,45,0.0,0.0,1.3,6.15,0.0,0.0,0.0
2018,12,2,1,0,0.0,0.0,1.3,6.1,0.0,0.0,0.0
2018,12,2,1,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2018,12,2,1,30,0.0,0.0,1.3,5.9,0.0,0.0,0.0
2018,12,2,1,45,0.0,0.0,1.3,5.85,0.0,0.0,0.0
2018,12,2,2,0,0.0,0.0,1.3,5.8,0.0,0.0,0.0
2018,12,2,2,15,0.0,0.0,1.3,5.75,0.0,0.0,0.0
2018,12,2,2,30,0.0,0.0,1.3,5.7,0.0,0.0,0.0
2018,12,2,2,45,0.0,0.0,1.3,5.65,0.0,0.0,0.0
2018,12,2,3,0,0.0,0.0,1.3,5.6,0.0,0.0,0.0
2018,12,2,3,15,0.0,0.0,1.25,5.6,0.0,0.0,0.0
2018,12,2,3,30,0.0,0.0,1.2,5.6,0.0,0.0,0.0
2018,12,2,3,45,0.0,0.0,1.2,5.6,0.0,0.0,0.0
2018,12,2,4,0,0.0,0.0,1.2,5.6,0.0,0.0,0.0
2018,12,2,4,15,0.0,0.0,1.15,5.6,0.0,0.0,0.0
2018,12,2,4,30,0.0,0.0,1.1,5.6,0.0,0.0,0.0
2018,12,2,4,45,0.0,0.0,1.1,5.65,0.0,0.0,0.0
2018,12,2,5,0,0.0,0.0,1.1,5.7,0.0,0.0,0.0
2018,12,2,5,15,0.0,0.0,1.0,5.65,0.0,0.0,0.0
2018,12,2,5,30,0.0,0.0,0.9,5.6,0.0,0.0,0.0
2018,12,2,5,45,0.0,0.0,0.85,5.55,0.0,0.0,0.0
2018,12,2,6,0,0.0,0.0,0.8,5.5,0.0,0.0,0.0
2018,12,2,6,15,0.0,0.0,0.75,5.5,0.0,0.0,0.0
2018,12,2,6,30,0.0,0.0,0.7,5.5,0.0,0.0,0.0
2018,12,2,6,45,12.5,1.5,0.65,5.55,1.0,0.0,0.0
2018,12,2,7,0,25.0,3.0,0.6,5.6,2.0,0.0,0.0
2018,12,2,7,15,146.5,14.0,0.55,6.05,22.0,113.91,0.0
2018,12,2,7,30,268.0,25.0,0.5,6.5,42.0,262.92,114.01
2018,12,2,7,45,384.0,32.5,0.5,7.0,78.5,384.74,304.87
2018,12,2,8,0,500.0,40.0,0.5,7.5,115.0,498.21,404.34
2018,12,2,8,15,590.0,44.5,0.45,8.05,159.5,583.07,472.03
2018,12,2,8,30,680.0,49.0,0.4,8.6,204.0,680.47,544.88
2018,12,2,8,45,726.0,51.5,0.3,9.2,244.5,737.92,584.0
2018,12,2,9,0,772.0,54.0,0.2,9.8,285.0,793.97,620.35
2018,12,2,9,15,797.0,57.0,0.35,10.2,321.0,829.91,645.98
2018,12,2,9,30,822.0,60.0,0.5,10.6,357.0,863.18,669.72
2018,12,2,9,45,839.0,62.5,0.65,10.95,388.0,885.38,685.71
2018,12,2,10,0,856.0,65.0,0.8,11.3,419.0,904.26,699.39
2018,12,2,10,15,869.0,66.0,0.8,11.5,443.5,903.91,697.39
2018,12,2,10,30,882.0,67.0,0.8,11.7,468.0,909.95,700.09
2018,12,2,10,45,889.5,68.0,0.85,11.9,486.0,907.31,697.89
2018,12,2,11,0,897.0,69.0,0.9,12.1,504.0,901.0,693.42
2018,12,2,11,15,901.5,69.5,0.9,12.45,514.5,887.69,683.08
2018,12,2,11,30,906.0,70.0,0.9,12.8,525.0,870.79,670.52
2018,12,2,11,45,908.0,70.5,0.95,13.2,528.5,848.25,654.99
2018,12,2,12,0,910.0,71.0,1.0,13.6,532.0,822.32,637.19
2018,12,2,12,15,908.5,70.5,1.1,13.75,527.5,789.2,615.6
2018,12,2,12,30,907.0,70.0,1.2,13.9,523.0,753.17,591.69
2018,12,2,12,45,902.0,69.0,1.3,14.1,510.5,711.37,563.13
2018,12,2,13,0,897.0,68.0,1.4,14.3,498.0,667.28,530.54
2018,12,2,13,15,887.0,67.0,1.4,14.25,478.5,618.08,492.43
2018,12,2,13,30,877.0,66.0,1.4,14.2,459.0,567.45,452.16
2018,12,2,13,45,862.0,65.0,1.4,14.15,432.5,513.11,407.79
2018,12,2,14,0,847.0,64.0,1.4,14.1,406.0,459.96,362.89
2018,12,2,14,15,773.0,68.5,1.3,13.85,362.0,386.42,301.26
2018,12,2,14,30,699.0,73.0,1.2,13.6,318.0,318.51,243.34
2018,12,2,14,45,497.5,87.5,1.15,13.35,252.5,230.89,172.93
2018,12,2,15,0,296.0,102.0,1.1,13.1,187.0,158.1,116.82
2018,12,2,15,15,228.5,91.0,1.1,13.1,150.5,116.65,83.51
2018,12,2,15,30,161.0,80.0,1.1,13.1,114.0,83.29,58.43
2018,12,2,15,45,124.5,64.0,0.95,12.0,87.0,55.73,38.61
2018,12,2,16,0,88.0,48.0,0.8,10.9,60.0,37.3,27.05
2018,12,2,16,15,123.0,33.0,0.9,10.3,43.0,25.7,15.02
2018,12,2,16,30,158.0,18.0,1.0,9.7,26.0,14.88,0.0
2018,12,2,16,45,79.0,9.0,1.05,9.1,13.0,7.68,0.0
2018,12,2,17,0,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,12,2,17,15,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,12,2,17,30,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,12,2,17,45,0.0,0.0,1.05,8.15,0.0,0.0,0.0
2018,12,2,18,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,12,2,18,15,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,12,2,18,30,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,12,2,18,45,0.0,0.0,1.0,7.75,0.0,0.0,0.0
2018,12,2,19,0,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,12,2,19,15,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,12,2,19,30,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,12,2,19,45,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,12,2,20,0,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,12,2,20,15,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,12,2,20,30,0.0,0.0,1.0,7.1,0.0,0.0,0.0
2018,12,2,20,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2018,12,2,21,0,0.0,0.0,1.0,6.9,0.0,0.0,0.0
2018,12,2,21,15,0.0,0.0,1.0,6.95,0.0,0.0,0.0
2018,12,2,21,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2018,12,2,21,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2018,12,2,22,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2018,12,2,22,15,0.0,0.0,1.0,6.95,0.0,0.0,0.0
2018,12,2,22,30,0.0,0.0,1.0,6.9,0.0,0.0,0.0
2018,12,2,22,45,0.0,0.0,1.0,6.8,0.0,0.0,0.0
2018,12,2,23,0,0.0,0.0,1.0,6.7,0.0,0.0,0.0
2018,12,2,23,15,0.0,0.0,1.0,6.6,0.0,0.0,0.0
2018,12,2,23,30,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2018,12,2,23,45,0.0,0.0,1.0,6.45,0.0,0.0,0.0
2018,12,3,0,0,0.0,0.0,1.0,6.4,0.0,0.0,0.0
2018,12,3,0,15,0.0,0.0,1.05,6.35,0.0,0.0,0.0
2018,12,3,0,30,0.0,0.0,1.1,6.3,0.0,0.0,0.0
2018,12,3,0,45,0.0,0.0,1.1,6.25,0.0,0.0,0.0
2018,12,3,1,0,0.0,0.0,1.1,6.2,0.0,0.0,0.0
2018,12,3,1,15,0.0,0.0,1.1,6.2,0.0,0.0,0.0
2018,12,3,1,30,0.0,0.0,1.1,6.2,0.0,0.0,0.0
2018,12,3,1,45,0.0,0.0,1.05,6.2,0.0,0.0,0.0
2018,12,3,2,0,0.0,0.0,1.0,6.2,0.0,0.0,0.0
2018,12,3,2,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2018,12,3,2,30,0.0,0.0,1.1,5.8,0.0,0.0,0.0
2018,12,3,2,45,0.0,0.0,1.1,5.6,0.0,0.0,0.0
2018,12,3,3,0,0.0,0.0,1.1,5.4,0.0,0.0,0.0
2018,12,3,3,15,0.0,0.0,1.15,5.1,0.0,0.0,0.0
2018,12,3,3,30,0.0,0.0,1.2,4.8,0.0,0.0,0.0
2018,12,3,3,45,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2018,12,3,4,0,0.0,0.0,1.2,4.2,0.0,0.0,0.0
2018,12,3,4,15,0.0,0.0,1.2,3.95,0.0,0.0,0.0
2018,12,3,4,30,0.0,0.0,1.2,3.7,0.0,0.0,0.0
2018,12,3,4,45,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2018,12,3,5,0,0.0,0.0,1.2,3.3,0.0,0.0,0.0
2018,12,3,5,15,0.0,0.0,1.2,3.2,0.0,0.0,0.0
2018,12,3,5,30,0.0,0.0,1.2,3.1,0.0,0.0,0.0
2018,12,3,5,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2018,12,3,6,0,0.0,0.0,1.2,2.9,0.0,0.0,0.0
2018,12,3,6,15,0.0,0.0,1.2,2.9,0.0,0.0,0.0
2018,12,3,6,30,0.0,0.0,1.2,2.9,0.0,0.0,0.0
2018,12,3,6,45,11.5,1.5,1.2,2.95,1.0,0.0,0.0
2018,12,3,7,0,23.0,3.0,1.2,3.0,2.0,0.0,0.0
2018,12,3,7,15,26.5,11.0,1.35,3.95,11.5,27.79,0.0
2018,12,3,7,30,30.0,19.0,1.5,4.9,21.0,51.24,13.79
2018,12,3,7,45,54.0,35.5,1.65,5.85,42.0,99.68,77.66
2018,12,3,8,0,78.0,52.0,1.8,6.8,63.0,140.81,116.84
2018,12,3,8,15,87.5,68.5,1.8,7.45,85.0,169.97,143.38
2018,12,3,8,30,97.0,85.0,1.8,8.1,107.0,198.79,168.81
2018,12,3,8,45,256.5,89.5,1.85,8.8,162.0,357.31,305.8
2018,12,3,9,0,416.0,94.0,1.9,9.5,217.0,527.34,444.15
2018,12,3,9,15,604.0,78.5,1.95,10.25,282.0,689.24,567.41
2018,12,3,9,30,792.0,63.0,2.0,11.0,347.0,838.87,675.15
2018,12,3,9,45,806.0,66.0,2.05,11.75,376.5,858.87,685.77
2018,12,3,10,0,820.0,69.0,2.1,12.5,406.0,875.61,695.21
2018,12,3,10,15,839.0,69.5,2.1,12.7,432.0,890.21,703.96
2018,12,3,10,30,858.0,70.0,2.1,12.9,458.0,901.21,710.17
2018,12,3,10,45,867.5,71.0,2.1,13.1,476.5,890.85,701.41
2018,12,3,11,0,877.0,72.0,2.1,13.3,495.0,886.66,697.38
2018,12,3,11,15,679.5,117.5,2.15,13.45,449.5,765.85,610.3
2018,12,3,11,30,482.0,163.0,2.2,13.6,404.0,622.52,502.96
2018,12,3,11,45,378.5,187.0,2.2,13.7,377.0,529.64,430.73
2018,12,3,12,0,275.0,211.0,2.2,13.8,350.0,459.96,374.3
2018,12,3,12,15,488.5,163.5,2.2,13.9,407.5,574.32,466.55
2018,12,3,12,30,702.0,116.0,2.2,14.0,465.0,665.15,536.63
2018,12,3,12,45,785.0,95.0,2.15,14.1,477.0,665.49,535.73
2018,12,3,13,0,868.0,74.0,2.1,14.2,489.0,660.44,530.79
2018,12,3,13,15,744.5,96.0,2.05,14.2,442.0,569.6,458.91
2018,12,3,13,30,621.0,118.0,2.0,14.2,395.0,484.29,390.79
2018,12,3,13,45,578.5,117.0,1.95,14.25,363.5,426.42,343.41
2018,12,3,14,0,536.0,116.0,1.9,14.3,332.0,366.75,293.65
2018,12,3,14,15,358.0,114.5,1.7,14.05,254.0,261.35,207.97
2018,12,3,14,30,180.0,113.0,1.5,13.8,176.0,168.89,133.31
2018,12,3,14,45,120.0,98.5,1.3,13.5,138.5,122.03,94.71
2018,12,3,15,0,60.0,84.0,1.1,13.2,101.0,84.65,64.56
2018,12,3,15,15,128.5,74.5,1.1,13.2,104.0,86.65,62.8
2018,12,3,15,30,197.0,65.0,1.1,13.2,107.0,75.54,50.35
2018,12,3,15,45,111.0,48.0,1.15,12.0,70.5,43.51,28.54
2018,12,3,16,0,25.0,31.0,1.2,10.8,34.0,25.76,16.96
2018,12,3,16,15,21.5,20.0,1.25,10.45,22.0,16.56,7.63
2018,12,3,16,30,18.0,9.0,1.3,10.1,10.0,7.69,0.0
2018,12,3,16,45,9.0,4.5,1.35,9.7,5.0,3.84,0.0
2018,12,3,17,0,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,12,3,17,15,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,12,3,17,30,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,12,3,17,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,12,3,18,0,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,12,3,18,15,0.0,0.0,1.4,8.75,0.0,0.0,0.0
2018,12,3,18,30,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,12,3,18,45,0.0,0.0,1.4,8.45,0.0,0.0,0.0
2018,12,3,19,0,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,12,3,19,15,0.0,0.0,1.4,8.25,0.0,0.0,0.0
2018,12,3,19,30,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,12,3,19,45,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,12,3,20,0,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,12,3,20,15,0.0,0.0,1.45,8.2,0.0,0.0,0.0
2018,12,3,20,30,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,12,3,20,45,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,12,3,21,0,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,12,3,21,15,0.0,0.0,1.55,8.2,0.0,0.0,0.0
2018,12,3,21,30,0.0,0.0,1.6,8.2,0.0,0.0,0.0
2018,12,3,21,45,0.0,0.0,1.65,8.2,0.0,0.0,0.0
2018,12,3,22,0,0.0,0.0,1.7,8.2,0.0,0.0,0.0
2018,12,3,22,15,0.0,0.0,1.75,8.25,0.0,0.0,0.0
2018,12,3,22,30,0.0,0.0,1.8,8.3,0.0,0.0,0.0
2018,12,3,22,45,0.0,0.0,1.8,8.4,0.0,0.0,0.0
2018,12,3,23,0,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2018,12,3,23,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2018,12,3,23,30,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2018,12,3,23,45,0.0,0.0,1.75,8.5,0.0,0.0,0.0
2018,12,4,0,0,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2018,12,4,0,15,0.0,0.0,1.65,8.4,0.0,0.0,0.0
2018,12,4,0,30,0.0,0.0,1.6,8.3,0.0,0.0,0.0
2018,12,4,0,45,0.0,0.0,1.55,8.2,0.0,0.0,0.0
2018,12,4,1,0,0.0,0.0,1.5,8.1,0.0,0.0,0.0
2018,12,4,1,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,12,4,1,30,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,12,4,1,45,0.0,0.0,1.45,7.8,0.0,0.0,0.0
2018,12,4,2,0,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,12,4,2,15,0.0,0.0,1.45,7.65,0.0,0.0,0.0
2018,12,4,2,30,0.0,0.0,1.5,7.6,0.0,0.0,0.0
2018,12,4,2,45,0.0,0.0,1.5,7.55,0.0,0.0,0.0
2018,12,4,3,0,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2018,12,4,3,15,0.0,0.0,1.55,7.5,0.0,0.0,0.0
2018,12,4,3,30,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2018,12,4,3,45,0.0,0.0,1.6,7.45,0.0,0.0,0.0
2018,12,4,4,0,0.0,0.0,1.6,7.4,0.0,0.0,0.0
2018,12,4,4,15,0.0,0.0,1.6,7.4,0.0,0.0,0.0
2018,12,4,4,30,0.0,0.0,1.6,7.4,0.0,0.0,0.0
2018,12,4,4,45,0.0,0.0,1.6,7.35,0.0,0.0,0.0
2018,12,4,5,0,0.0,0.0,1.6,7.3,0.0,0.0,0.0
2018,12,4,5,15,0.0,0.0,1.7,7.3,0.0,0.0,0.0
2018,12,4,5,30,0.0,0.0,1.8,7.3,0.0,0.0,0.0
2018,12,4,5,45,0.0,0.0,1.85,7.3,0.0,0.0,0.0
2018,12,4,6,0,0.0,0.0,1.9,7.3,0.0,0.0,0.0
2018,12,4,6,15,0.0,0.0,1.95,7.3,0.0,0.0,0.0
2018,12,4,6,30,0.0,0.0,2.0,7.3,0.0,0.0,0.0
2018,12,4,6,45,8.5,1.5,2.0,7.25,1.0,0.0,0.0
2018,12,4,7,0,17.0,3.0,2.0,7.2,2.0,0.0,0.0
2018,12,4,7,15,17.0,5.0,2.15,7.6,5.0,16.05,0.0
2018,12,4,7,30,17.0,7.0,2.3,8.0,8.0,26.09,1.4
2018,12,4,7,45,8.5,10.5,2.5,8.45,11.0,15.35,7.08
2018,12,4,8,0,0.0,14.0,2.7,8.9,14.0,11.51,4.16
2018,12,4,8,15,0.0,17.5,2.7,9.4,17.5,14.39,6.8
2018,12,4,8,30,0.0,21.0,2.7,9.9,21.0,17.29,9.4
2018,12,4,8,45,2.0,44.0,2.75,10.45,44.5,38.12,27.63
2018,12,4,9,0,4.0,67.0,2.8,11.0,68.0,60.55,47.1
2018,12,4,9,15,35.0,104.0,2.85,11.55,116.0,140.43,116.63
2018,12,4,9,30,66.0,141.0,2.9,12.1,164.0,215.72,180.49
2018,12,4,9,45,35.0,127.5,2.95,12.7,140.0,164.17,135.49
2018,12,4,10,0,4.0,114.0,3.0,13.3,116.0,104.93,84.0
2018,12,4,10,15,2.0,101.5,3.0,13.7,102.5,89.19,70.46
2018,12,4,10,30,0.0,89.0,3.0,14.1,89.0,74.75,57.99
2018,12,4,10,45,0.0,94.0,3.05,14.5,94.0,79.2,61.59
2018,12,4,11,0,0.0,99.0,3.1,14.9,99.0,83.66,65.16
2018,12,4,11,15,0.0,102.0,3.1,15.1,102.0,86.25,67.22
2018,12,4,11,30,0.0,105.0,3.1,15.3,105.0,88.86,69.31
2018,12,4,11,45,0.0,107.0,3.05,15.55,107.0,90.55,70.63
2018,12,4,12,0,0.0,109.0,3.0,15.8,109.0,92.26,71.97
2018,12,4,12,15,0.0,110.5,2.75,15.75,110.5,93.52,73.04
2018,12,4,12,30,0.0,112.0,2.5,15.7,112.0,94.79,74.13
2018,12,4,12,45,0.0,108.5,2.2,15.65,108.5,91.55,71.47
2018,12,4,13,0,0.0,105.0,1.9,15.6,105.0,88.36,68.87
2018,12,4,13,15,0.0,99.5,1.75,15.4,99.5,83.44,64.89
2018,12,4,13,30,0.0,94.0,1.6,15.2,94.0,78.6,60.97
2018,12,4,13,45,0.0,88.0,1.4,15.0,88.0,73.38,56.72
2018,12,4,14,0,0.0,82.0,1.2,14.8,82.0,68.23,52.5
2018,12,4,14,15,0.0,81.0,1.25,14.4,81.0,67.4,51.97
2018,12,4,14,30,0.0,80.0,1.3,14.0,80.0,66.55,51.4
2018,12,4,14,45,0.0,71.5,1.35,13.55,71.5,59.33,45.38
2018,12,4,15,0,0.0,63.0,1.4,13.1,63.0,52.19,39.34
2018,12,4,15,15,0.0,51.5,1.4,13.1,51.5,42.63,31.08
2018,12,4,15,30,0.0,40.0,1.4,13.1,40.0,33.06,22.73
2018,12,4,15,45,0.0,32.0,1.5,12.15,32.0,26.42,16.9
2018,12,4,16,0,0.0,24.0,1.6,11.2,24.0,19.79,11.7
2018,12,4,16,15,9.0,16.5,1.6,10.8,17.0,13.96,5.5
2018,12,4,16,30,18.0,9.0,1.6,10.4,10.0,7.68,0.0
2018,12,4,16,45,9.0,4.5,1.6,10.0,5.0,3.84,0.0
2018,12,4,17,0,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,12,4,17,15,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,12,4,17,30,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,12,4,17,45,0.0,0.0,1.55,9.6,0.0,0.0,0.0
2018,12,4,18,0,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,12,4,18,15,0.0,0.0,1.55,9.6,0.0,0.0,0.0
2018,12,4,18,30,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,12,4,18,45,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,12,4,19,0,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,12,4,19,15,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,12,4,19,30,0.0,0.0,1.6,9.8,0.0,0.0,0.0
2018,12,4,19,45,0.0,0.0,1.65,9.85,0.0,0.0,0.0
2018,12,4,20,0,0.0,0.0,1.7,9.9,0.0,0.0,0.0
2018,12,4,20,15,0.0,0.0,1.75,9.9,0.0,0.0,0.0
2018,12,4,20,30,0.0,0.0,1.8,9.9,0.0,0.0,0.0
2018,12,4,20,45,0.0,0.0,1.8,9.95,0.0,0.0,0.0
2018,12,4,21,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2018,12,4,21,15,0.0,0.0,1.8,9.95,0.0,0.0,0.0
2018,12,4,21,30,0.0,0.0,1.8,9.9,0.0,0.0,0.0
2018,12,4,21,45,0.0,0.0,1.75,9.8,0.0,0.0,0.0
2018,12,4,22,0,0.0,0.0,1.7,9.7,0.0,0.0,0.0
2018,12,4,22,15,0.0,0.0,1.7,9.7,0.0,0.0,0.0
2018,12,4,22,30,0.0,0.0,1.7,9.7,0.0,0.0,0.0
2018,12,4,22,45,0.0,0.0,1.65,9.65,0.0,0.0,0.0
2018,12,4,23,0,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,12,4,23,15,0.0,0.0,1.55,9.55,0.0,0.0,0.0
2018,12,4,23,30,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,12,4,23,45,0.0,0.0,1.5,9.45,0.0,0.0,0.0
2018,12,5,0,0,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,12,5,0,15,0.0,0.0,1.45,9.35,0.0,0.0,0.0
2018,12,5,0,30,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,12,5,0,45,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,12,5,1,0,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,12,5,1,15,0.0,0.0,1.45,9.3,0.0,0.0,0.0
2018,12,5,1,30,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,12,5,1,45,0.0,0.0,1.5,9.35,0.0,0.0,0.0
2018,12,5,2,0,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,12,5,2,15,0.0,0.0,1.6,9.45,0.0,0.0,0.0
2018,12,5,2,30,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,12,5,2,45,0.0,0.0,1.8,9.55,0.0,0.0,0.0
2018,12,5,3,0,0.0,0.0,1.9,9.6,0.0,0.0,0.0
2018,12,5,3,15,0.0,0.0,1.95,9.6,0.0,0.0,0.0
2018,12,5,3,30,0.0,0.0,2.0,9.6,0.0,0.0,0.0
2018,12,5,3,45,0.0,0.0,2.05,9.6,0.0,0.0,0.0
2018,12,5,4,0,0.0,0.0,2.1,9.6,0.0,0.0,0.0
2018,12,5,4,15,0.0,0.0,2.1,9.65,0.0,0.0,0.0
2018,12,5,4,30,0.0,0.0,2.1,9.7,0.0,0.0,0.0
2018,12,5,4,45,0.0,0.0,2.15,9.7,0.0,0.0,0.0
2018,12,5,5,0,0.0,0.0,2.2,9.7,0.0,0.0,0.0
2018,12,5,5,15,0.0,0.0,2.1,9.7,0.0,0.0,0.0
2018,12,5,5,30,0.0,0.0,2.0,9.7,0.0,0.0,0.0
2018,12,5,5,45,0.0,0.0,1.95,9.75,0.0,0.0,0.0
2018,12,5,6,0,0.0,0.0,1.9,9.8,0.0,0.0,0.0
2018,12,5,6,15,0.0,0.0,1.85,9.8,0.0,0.0,0.0
2018,12,5,6,30,0.0,0.0,1.8,9.8,0.0,0.0,0.0
2018,12,5,6,45,0.0,0.0,1.7,9.8,0.0,0.0,0.0
2018,12,5,7,0,0.0,0.0,1.6,9.8,0.0,0.0,0.0
2018,12,5,7,15,36.5,5.5,1.7,10.0,7.5,29.92,0.0
2018,12,5,7,30,73.0,11.0,1.8,10.2,15.0,87.32,6.71
2018,12,5,7,45,62.5,11.5,1.85,10.45,17.0,83.75,62.82
2018,12,5,8,0,52.0,12.0,1.9,10.7,19.0,72.73,57.59
2018,12,5,8,15,26.0,14.5,2.0,11.0,18.0,37.09,27.28
2018,12,5,8,30,0.0,17.0,2.1,11.3,17.0,13.98,6.46
2018,12,5,8,45,0.0,34.0,2.15,11.6,34.0,28.06,18.71
2018,12,5,9,0,0.0,51.0,2.2,11.9,51.0,42.19,30.94
2018,12,5,9,15,4.0,80.5,2.25,12.35,82.0,73.69,58.11
2018,12,5,9,30,8.0,110.0,2.3,12.8,113.0,108.29,87.52
2018,12,5,9,45,11.0,116.5,2.3,13.25,121.0,116.05,93.88
2018,12,5,10,0,14.0,123.0,2.3,13.7,129.0,124.03,100.4
2018,12,5,10,15,46.5,150.0,2.3,14.1,170.5,196.97,161.99
2018,12,5,10,30,79.0,177.0,2.3,14.5,212.0,257.34,211.73
2018,12,5,10,45,188.0,185.0,2.25,14.9,273.5,380.27,312.71
2018,12,5,11,0,297.0,193.0,2.2,15.3,335.0,500.25,407.0
2018,12,5,11,15,282.0,199.5,2.15,15.5,336.5,485.85,393.7
2018,12,5,11,30,267.0,206.0,2.1,15.7,338.0,470.81,380.84
2018,12,5,11,45,174.5,210.0,2.0,15.85,296.5,371.17,300.64
2018,12,5,12,0,82.0,214.0,1.9,16.0,255.0,278.11,224.55
2018,12,5,12,15,102.5,213.5,1.8,16.1,264.5,288.35,233.32
2018,12,5,12,30,123.0,213.0,1.7,16.2,274.0,310.77,251.04
2018,12,5,12,45,152.5,208.0,1.6,16.3,281.5,317.97,256.79
2018,12,5,13,0,182.0,203.0,1.5,16.4,289.0,322.55,260.31
2018,12,5,13,15,141.5,184.0,1.4,16.2,249.5,267.36,215.74
2018,12,5,13,30,101.0,165.0,1.3,16.0,210.0,216.39,174.41
2018,12,5,13,45,83.5,148.5,1.2,15.85,184.0,176.06,141.5
2018,12,5,14,0,66.0,132.0,1.1,15.7,158.0,147.15,117.62
2018,12,5,14,15,93.0,136.5,1.05,15.45,170.5,163.58,130.63
2018,12,5,14,30,120.0,141.0,1.0,15.2,183.0,169.65,134.41
2018,12,5,14,45,62.0,109.0,0.95,14.9,130.5,111.43,86.96
2018,12,5,15,0,4.0,77.0,0.9,14.6,78.0,64.72,49.51
2018,12,5,15,15,2.0,58.0,0.9,14.6,58.5,48.3,35.61
2018,12,5,15,30,0.0,39.0,0.9,14.6,39.0,32.23,21.87
2018,12,5,15,45,0.0,31.0,0.85,13.8,31.0,25.59,16.08
2018,12,5,16,0,0.0,23.0,0.8,13.0,23.0,18.96,10.88
2018,12,5,16,15,5.0,16.5,0.9,12.6,16.5,13.95,5.41
2018,12,5,16,30,10.0,10.0,1.0,12.2,10.0,8.45,0.0
2018,12,5,16,45,5.0,5.0,1.05,11.8,5.0,4.27,0.0
2018,12,5,17,0,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,12,5,17,15,0.0,0.0,1.1,11.15,0.0,0.0,0.0
2018,12,5,17,30,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,12,5,17,45,0.0,0.0,1.15,10.6,0.0,0.0,0.0
2018,12,5,18,0,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,12,5,18,15,0.0,0.0,1.2,10.15,0.0,0.0,0.0
2018,12,5,18,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,12,5,18,45,0.0,0.0,1.2,9.85,0.0,0.0,0.0
2018,12,5,19,0,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,12,5,19,15,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,12,5,19,30,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,12,5,19,45,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,12,5,20,0,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,12,5,20,15,0.0,0.0,1.2,9.15,0.0,0.0,0.0
2018,12,5,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,12,5,20,45,0.0,0.0,1.2,8.85,0.0,0.0,0.0
2018,12,5,21,0,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,12,5,21,15,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,12,5,21,30,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,12,5,21,45,0.0,0.0,1.2,8.35,0.0,0.0,0.0
2018,12,5,22,0,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,12,5,22,15,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,12,5,22,30,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,12,5,22,45,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,12,5,23,0,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,12,5,23,15,0.0,0.0,1.15,8.25,0.0,0.0,0.0
2018,12,5,23,30,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,12,5,23,45,0.0,0.0,1.1,8.35,0.0,0.0,0.0
2018,12,6,0,0,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,12,6,0,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,12,6,0,30,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,12,6,0,45,0.0,0.0,1.05,8.7,0.0,0.0,0.0
2018,12,6,1,0,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,12,6,1,15,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,12,6,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,12,6,1,45,0.0,0.0,1.0,9.05,0.0,0.0,0.0
2018,12,6,2,0,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,12,6,2,15,0.0,0.0,1.05,9.15,0.0,0.0,0.0
2018,12,6,2,30,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,12,6,2,45,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,12,6,3,0,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,12,6,3,15,0.0,0.0,1.05,9.2,0.0,0.0,0.0
2018,12,6,3,30,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,12,6,3,45,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,12,6,4,0,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,12,6,4,15,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,12,6,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,12,6,4,45,0.0,0.0,1.0,8.95,0.0,0.0,0.0
2018,12,6,5,0,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,12,6,5,15,0.0,0.0,1.05,8.65,0.0,0.0,0.0
2018,12,6,5,30,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,12,6,5,45,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,12,6,6,0,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,12,6,6,15,0.0,0.0,1.05,7.65,0.0,0.0,0.0
2018,12,6,6,30,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,12,6,6,45,0.0,0.0,1.0,7.35,0.0,0.0,0.0
2018,12,6,7,0,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,12,6,7,15,87.5,9.5,1.2,7.8,14.5,68.46,0.0
2018,12,6,7,30,175.0,19.0,1.4,8.4,29.0,182.61,0.0
2018,12,6,7,45,162.0,30.5,1.65,9.0,46.0,208.07,160.77
2018,12,6,8,0,149.0,42.0,1.9,9.6,63.0,194.98,161.56
2018,12,6,8,15,98.0,60.0,1.9,10.15,75.5,164.85,137.67
2018,12,6,8,30,47.0,78.0,1.9,10.7,88.0,130.48,107.93
2018,12,6,8,45,47.0,93.5,1.9,11.2,105.5,147.72,122.88
2018,12,6,9,0,47.0,109.0,1.9,11.7,123.0,164.67,137.08
2018,12,6,9,15,250.0,109.0,1.85,12.25,195.5,378.25,319.23
2018,12,6,9,30,453.0,109.0,1.8,12.8,268.0,584.38,482.38
2018,12,6,9,45,626.0,88.5,1.8,13.35,329.0,726.85,586.43
2018,12,6,10,0,799.0,68.0,1.8,13.9,390.0,852.9,674.18
2018,12,6,10,15,812.5,70.0,1.75,14.35,415.0,864.73,678.53
2018,12,6,10,30,826.0,72.0,1.7,14.8,440.0,873.09,681.69
2018,12,6,10,45,834.5,73.5,1.6,15.25,458.0,872.68,678.2
2018,12,6,11,0,843.0,75.0,1.5,15.7,476.0,868.68,672.41
2018,12,6,11,15,848.0,75.5,1.45,16.05,486.5,856.71,662.16
2018,12,6,11,30,853.0,76.0,1.4,16.4,497.0,841.26,649.76
2018,12,6,11,45,854.0,77.0,1.3,16.7,501.0,819.66,632.77
2018,12,6,12,0,855.0,78.0,1.2,17.0,505.0,794.83,613.75
2018,12,6,12,15,853.0,78.0,1.2,17.15,501.0,763.38,591.81
2018,12,6,12,30,851.0,78.0,1.2,17.3,497.0,729.16,567.92
2018,12,6,12,45,845.0,77.5,1.2,17.45,485.5,688.98,539.4
2018,12,6,13,0,839.0,77.0,1.2,17.6,474.0,646.69,507.39
2018,12,6,13,15,829.5,75.5,1.25,17.6,455.5,599.26,471.54
2018,12,6,13,30,820.0,74.0,1.3,17.6,437.0,550.5,433.6
2018,12,6,13,45,805.5,72.5,1.35,17.6,412.0,498.11,391.64
2018,12,6,14,0,791.0,71.0,1.4,17.6,387.0,445.36,348.01
2018,12,6,14,15,770.0,68.5,1.4,17.4,356.0,388.91,300.21
2018,12,6,14,30,749.0,66.0,1.4,17.2,325.0,333.4,251.79
2018,12,6,14,45,719.0,62.5,1.35,17.05,289.5,275.55,200.62
2018,12,6,15,0,689.0,59.0,1.3,16.9,254.0,220.27,151.43
2018,12,6,15,15,643.0,54.5,1.3,16.9,215.0,162.5,102.17
2018,12,6,15,30,597.0,50.0,1.3,16.9,176.0,111.15,61.99
2018,12,6,15,45,527.0,44.0,1.0,15.6,137.0,62.61,32.3
2018,12,6,16,0,457.0,38.0,0.7,14.3,98.0,31.3,21.43
2018,12,6,16,15,336.5,29.5,0.75,14.0,64.5,24.53,13.65
2018,12,6,16,30,216.0,21.0,0.8,13.7,31.0,17.79,0.0
2018,12,6,16,45,108.0,10.5,0.8,13.35,15.5,8.96,0.0
2018,12,6,17,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2018,12,6,17,15,0.0,0.0,0.75,12.8,0.0,0.0,0.0
2018,12,6,17,30,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,12,6,17,45,0.0,0.0,0.65,12.4,0.0,0.0,0.0
2018,12,6,18,0,0.0,0.0,0.6,12.2,0.0,0.0,0.0
2018,12,6,18,15,0.0,0.0,0.6,12.15,0.0,0.0,0.0
2018,12,6,18,30,0.0,0.0,0.6,12.1,0.0,0.0,0.0
2018,12,6,18,45,0.0,0.0,0.65,12.05,0.0,0.0,0.0
2018,12,6,19,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2018,12,6,19,15,0.0,0.0,0.65,11.9,0.0,0.0,0.0
2018,12,6,19,30,0.0,0.0,0.6,11.8,0.0,0.0,0.0
2018,12,6,19,45,0.0,0.0,0.6,11.7,0.0,0.0,0.0
2018,12,6,20,0,0.0,0.0,0.6,11.6,0.0,0.0,0.0
2018,12,6,20,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2018,12,6,20,30,0.0,0.0,0.6,11.4,0.0,0.0,0.0
2018,12,6,20,45,0.0,0.0,0.55,11.35,0.0,0.0,0.0
2018,12,6,21,0,0.0,0.0,0.5,11.3,0.0,0.0,0.0
2018,12,6,21,15,0.0,0.0,0.4,11.2,0.0,0.0,0.0
2018,12,6,21,30,0.0,0.0,0.3,11.1,0.0,0.0,0.0
2018,12,6,21,45,0.0,0.0,0.25,11.05,0.0,0.0,0.0
2018,12,6,22,0,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2018,12,6,22,15,0.0,0.0,0.25,10.8,0.0,0.0,0.0
2018,12,6,22,30,0.0,0.0,0.3,10.6,0.0,0.0,0.0
2018,12,6,22,45,0.0,0.0,0.35,10.45,0.0,0.0,0.0
2018,12,6,23,0,0.0,0.0,0.4,10.3,0.0,0.0,0.0
2018,12,6,23,15,0.0,0.0,0.5,10.05,0.0,0.0,0.0
2018,12,6,23,30,0.0,0.0,0.6,9.8,0.0,0.0,0.0
2018,12,6,23,45,0.0,0.0,0.7,9.6,0.0,0.0,0.0
2018,12,7,0,0,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,12,7,0,15,0.0,0.0,0.85,9.2,0.0,0.0,0.0
2018,12,7,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,12,7,0,45,0.0,0.0,0.95,8.8,0.0,0.0,0.0
2018,12,7,1,0,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,12,7,1,15,0.0,0.0,1.05,8.55,0.0,0.0,0.0
2018,12,7,1,30,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,12,7,1,45,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,12,7,2,0,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,12,7,2,15,0.0,0.0,1.1,8.35,0.0,0.0,0.0
2018,12,7,2,30,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,12,7,2,45,0.0,0.0,1.05,8.4,0.0,0.0,0.0
2018,12,7,3,0,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,12,7,3,15,0.0,0.0,1.0,8.35,0.0,0.0,0.0
2018,12,7,3,30,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,12,7,3,45,0.0,0.0,1.0,8.25,0.0,0.0,0.0
2018,12,7,4,0,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,12,7,4,15,0.0,0.0,0.95,8.15,0.0,0.0,0.0
2018,12,7,4,30,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,12,7,4,45,0.0,0.0,0.85,8.05,0.0,0.0,0.0
2018,12,7,5,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2018,12,7,5,15,0.0,0.0,0.75,7.95,0.0,0.0,0.0
2018,12,7,5,30,0.0,0.0,0.7,7.9,0.0,0.0,0.0
2018,12,7,5,45,0.0,0.0,0.7,7.85,0.0,0.0,0.0
2018,12,7,6,0,0.0,0.0,0.7,7.8,0.0,0.0,0.0
2018,12,7,6,15,0.0,0.0,0.7,7.8,0.0,0.0,0.0
2018,12,7,6,30,0.0,0.0,0.7,7.8,0.0,0.0,0.0
2018,12,7,6,45,0.0,0.0,0.7,7.8,0.0,0.0,0.0
2018,12,7,7,0,0.0,0.0,0.7,7.8,0.0,0.0,0.0
2018,12,7,7,15,46.0,9.5,0.75,8.1,12.0,39.76,0.0
2018,12,7,7,30,92.0,19.0,0.8,8.4,24.0,119.22,0.0
2018,12,7,7,45,149.5,33.0,0.8,8.75,49.5,204.33,155.47
2018,12,7,8,0,207.0,47.0,0.8,9.1,75.0,269.95,222.11
2018,12,7,8,15,287.5,58.0,1.0,9.55,111.5,353.27,295.14
2018,12,7,8,30,368.0,69.0,1.2,10.0,148.0,440.61,368.58
2018,12,7,8,45,393.0,79.0,1.35,10.5,178.0,480.94,401.74
2018,12,7,9,0,418.0,89.0,1.5,11.0,208.0,520.88,433.71
2018,12,7,9,15,404.5,103.5,1.4,11.4,231.0,531.39,440.51
2018,12,7,9,30,391.0,118.0,1.3,11.8,254.0,539.42,444.48
2018,12,7,9,45,409.0,127.0,1.25,12.25,280.5,567.07,464.11
2018,12,7,10,0,427.0,136.0,1.2,12.7,307.0,593.02,481.76
2018,12,7,10,15,417.5,146.5,1.05,13.4,322.5,593.53,478.25
2018,12,7,10,30,408.0,157.0,0.9,14.1,338.0,592.02,473.4
2018,12,7,10,45,467.0,151.5,0.8,14.8,366.5,631.6,500.71
2018,12,7,11,0,526.0,146.0,0.7,15.5,395.0,667.89,524.31
2018,12,7,11,15,660.0,118.5,0.65,16.0,438.0,749.62,579.45
2018,12,7,11,30,794.0,91.0,0.6,16.5,481.0,809.18,617.0
2018,12,7,11,45,834.0,82.5,0.55,17.05,495.0,809.96,614.28
2018,12,7,12,0,874.0,74.0,0.5,17.6,509.0,797.86,603.88
2018,12,7,12,15,873.5,73.5,0.6,17.8,505.5,767.16,584.51
2018,12,7,12,30,873.0,73.0,0.7,18.0,502.0,733.59,563.13
2018,12,7,12,45,869.0,72.0,0.85,18.25,490.5,694.27,537.87
2018,12,7,13,0,865.0,71.0,1.0,18.5,479.0,652.66,508.49
2018,12,7,13,15,855.5,70.0,1.0,18.45,460.5,609.62,475.72
2018,12,7,13,30,846.0,69.0,1.0,18.4,442.0,560.4,437.58
2018,12,7,13,45,832.0,67.5,1.05,18.4,417.0,507.16,395.57
2018,12,7,14,0,818.0,66.0,1.1,18.4,392.0,453.47,351.71
2018,12,7,14,15,796.5,64.0,1.1,18.2,361.0,396.05,303.56
2018,12,7,14,30,775.0,62.0,1.1,18.0,330.0,339.54,254.7
2018,12,7,14,45,744.5,59.5,1.05,17.75,294.0,281.14,203.42
2018,12,7,15,0,714.0,57.0,1.0,17.5,258.0,225.28,153.99
2018,12,7,15,15,669.5,53.0,1.0,17.5,219.0,168.45,105.55
2018,12,7,15,30,625.0,49.0,1.0,17.5,180.0,116.49,64.9
2018,12,7,15,45,554.0,43.5,0.9,16.15,140.5,64.55,32.7
2018,12,7,16,0,483.0,38.0,0.8,14.8,101.0,31.4,21.46
2018,12,7,16,15,358.5,29.0,0.85,14.4,66.0,24.14,13.3
2018,12,7,16,30,234.0,20.0,0.9,14.0,31.0,16.88,0.0
2018,12,7,16,45,117.0,10.0,0.9,13.6,15.5,8.54,0.0
2018,12,7,17,0,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,12,7,17,15,0.0,0.0,0.9,12.95,0.0,0.0,0.0
2018,12,7,17,30,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,12,7,17,45,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2018,12,7,18,0,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,12,7,18,15,0.0,0.0,0.75,12.25,0.0,0.0,0.0
2018,12,7,18,30,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,12,7,18,45,0.0,0.0,0.7,12.15,0.0,0.0,0.0
2018,12,7,19,0,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,12,7,19,15,0.0,0.0,0.7,12.05,0.0,0.0,0.0
2018,12,7,19,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2018,12,7,19,45,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,12,7,20,0,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,12,7,20,15,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,12,7,20,30,0.0,0.0,0.7,11.6,0.0,0.0,0.0
2018,12,7,20,45,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,12,7,21,0,0.0,0.0,0.7,11.4,0.0,0.0,0.0
2018,12,7,21,15,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,12,7,21,30,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,12,7,21,45,0.0,0.0,0.7,11.05,0.0,0.0,0.0
2018,12,7,22,0,0.0,0.0,0.7,10.9,0.0,0.0,0.0
2018,12,7,22,15,0.0,0.0,0.65,10.85,0.0,0.0,0.0
2018,12,7,22,30,0.0,0.0,0.6,10.8,0.0,0.0,0.0
2018,12,7,22,45,0.0,0.0,0.6,10.75,0.0,0.0,0.0
2018,12,7,23,0,0.0,0.0,0.6,10.7,0.0,0.0,0.0
2018,12,7,23,15,0.0,0.0,0.6,10.65,0.0,0.0,0.0
2018,12,7,23,30,0.0,0.0,0.6,10.6,0.0,0.0,0.0
2018,12,7,23,45,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2018,12,8,0,0,0.0,0.0,0.6,10.4,0.0,0.0,0.0
2018,12,8,0,15,0.0,0.0,0.6,10.3,0.0,0.0,0.0
2018,12,8,0,30,0.0,0.0,0.6,10.2,0.0,0.0,0.0
2018,12,8,0,45,0.0,0.0,0.65,10.1,0.0,0.0,0.0
2018,12,8,1,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2018,12,8,1,15,0.0,0.0,0.7,9.8,0.0,0.0,0.0
2018,12,8,1,30,0.0,0.0,0.7,9.6,0.0,0.0,0.0
2018,12,8,1,45,0.0,0.0,0.7,9.4,0.0,0.0,0.0
2018,12,8,2,0,0.0,0.0,0.7,9.2,0.0,0.0,0.0
2018,12,8,2,15,0.0,0.0,0.75,8.9,0.0,0.0,0.0
2018,12,8,2,30,0.0,0.0,0.8,8.6,0.0,0.0,0.0
2018,12,8,2,45,0.0,0.0,0.8,8.35,0.0,0.0,0.0
2018,12,8,3,0,0.0,0.0,0.8,8.1,0.0,0.0,0.0
2018,12,8,3,15,0.0,0.0,0.9,7.95,0.0,0.0,0.0
2018,12,8,3,30,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,12,8,3,45,0.0,0.0,1.05,7.65,0.0,0.0,0.0
2018,12,8,4,0,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,12,8,4,15,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,12,8,4,30,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,12,8,4,45,0.0,0.0,1.15,6.65,0.0,0.0,0.0
2018,12,8,5,0,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,12,8,5,15,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,12,8,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2018,12,8,5,45,0.0,0.0,1.2,5.75,0.0,0.0,0.0
2018,12,8,6,0,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2018,12,8,6,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2018,12,8,6,30,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2018,12,8,6,45,0.0,0.0,1.15,5.45,0.0,0.0,0.0
2018,12,8,7,0,0.0,0.0,1.1,5.4,0.0,0.0,0.0
2018,12,8,7,15,90.0,10.0,1.15,6.2,14.5,70.34,0.0
2018,12,8,7,30,180.0,20.0,1.2,7.0,29.0,183.15,0.0
2018,12,8,7,45,337.5,28.5,1.2,7.8,66.0,341.68,258.71
2018,12,8,8,0,495.0,37.0,1.2,8.6,103.0,486.08,394.57
2018,12,8,8,15,566.0,43.0,1.3,9.2,143.5,565.08,462.0
2018,12,8,8,30,637.0,49.0,1.4,9.8,184.0,637.76,520.92
2018,12,8,8,45,683.0,53.0,1.45,10.45,223.5,696.51,566.1
2018,12,8,9,0,729.0,57.0,1.5,11.1,263.0,754.06,608.36
2018,12,8,9,15,759.0,59.5,1.55,11.9,299.0,793.68,635.56
2018,12,8,9,30,789.0,62.0,1.6,12.7,335.0,830.83,660.14
2018,12,8,9,45,811.0,64.0,1.65,13.45,366.5,857.19,676.5
2018,12,8,10,0,833.0,66.0,1.7,14.2,398.0,880.38,690.37
2018,12,8,10,15,834.0,69.5,1.75,14.75,419.5,882.87,690.12
2018,12,8,10,30,835.0,73.0,1.8,15.3,441.0,881.87,687.7
2018,12,8,10,45,857.0,72.5,1.85,15.9,463.5,891.15,692.43
2018,12,8,11,0,879.0,72.0,1.9,16.5,486.0,887.19,687.92
2018,12,8,11,15,883.5,72.5,1.85,16.65,497.0,874.76,677.88
2018,12,8,11,30,888.0,73.0,1.8,16.8,508.0,858.83,665.64
2018,12,8,11,45,889.0,74.0,1.75,17.0,512.0,837.12,649.41
2018,12,8,12,0,890.0,75.0,1.7,17.2,516.0,812.13,631.06
2018,12,8,12,15,824.5,88.0,1.7,17.2,494.5,753.92,590.17
2018,12,8,12,30,759.0,101.0,1.7,17.2,473.0,691.99,546.33
2018,12,8,12,45,808.0,89.0,1.65,17.25,477.0,677.37,535.34
2018,12,8,13,0,857.0,77.0,1.6,17.3,481.0,659.76,521.1
2018,12,8,13,15,847.0,76.0,1.55,17.25,462.0,611.96,483.74
2018,12,8,13,30,837.0,75.0,1.5,17.2,443.0,562.8,444.69
2018,12,8,13,45,821.5,73.0,1.45,17.1,417.5,508.65,400.9
2018,12,8,14,0,806.0,71.0,1.4,17.0,392.0,454.22,355.64
2018,12,8,14,15,784.0,69.0,1.25,16.75,361.0,397.17,306.89
2018,12,8,14,30,762.0,67.0,1.1,16.5,330.0,341.1,257.74
