Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,12,8,14,45,730.0,64.0,0.95,16.25,294.0,282.42,205.94
2018,12,8,15,0,698.0,61.0,0.8,16.0,258.0,226.49,156.29
2018,12,8,15,15,608.5,59.5,0.8,16.0,212.5,163.33,104.5
2018,12,8,15,30,519.0,58.0,0.8,16.0,167.0,111.6,65.63
2018,12,8,15,45,400.0,50.0,0.85,14.65,123.0,63.24,35.9
2018,12,8,16,0,281.0,42.0,0.9,13.3,79.0,32.35,22.42
2018,12,8,16,15,195.0,30.0,0.95,12.75,51.0,23.23,12.7
2018,12,8,16,30,109.0,18.0,1.0,12.2,23.0,14.02,0.0
2018,12,8,16,45,54.5,9.0,1.1,11.65,11.5,7.68,0.0
2018,12,8,17,0,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,12,8,17,15,0.0,0.0,1.2,10.75,0.0,0.0,0.0
2018,12,8,17,30,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,12,8,17,45,0.0,0.0,1.25,10.1,0.0,0.0,0.0
2018,12,8,18,0,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,12,8,18,15,0.0,0.0,1.25,9.75,0.0,0.0,0.0
2018,12,8,18,30,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,12,8,18,45,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,12,8,19,0,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,12,8,19,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,12,8,19,30,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,12,8,19,45,0.0,0.0,1.2,9.45,0.0,0.0,0.0
2018,12,8,20,0,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,12,8,20,15,0.0,0.0,1.2,9.35,0.0,0.0,0.0
2018,12,8,20,30,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,12,8,20,45,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,12,8,21,0,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,12,8,21,15,0.0,0.0,1.2,9.05,0.0,0.0,0.0
2018,12,8,21,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,12,8,21,45,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,12,8,22,0,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,12,8,22,15,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,12,8,22,30,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,12,8,22,45,0.0,0.0,1.2,8.55,0.0,0.0,0.0
2018,12,8,23,0,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,12,8,23,15,0.0,0.0,1.2,8.35,0.0,0.0,0.0
2018,12,8,23,30,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,12,8,23,45,0.0,0.0,1.2,8.05,0.0,0.0,0.0
2018,12,9,0,0,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,12,9,0,15,0.0,0.0,1.2,7.85,0.0,0.0,0.0
2018,12,9,0,30,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,12,9,0,45,0.0,0.0,1.2,7.75,0.0,0.0,0.0
2018,12,9,1,0,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,12,9,1,15,0.0,0.0,1.2,7.65,0.0,0.0,0.0
2018,12,9,1,30,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,12,9,1,45,0.0,0.0,1.2,7.55,0.0,0.0,0.0
2018,12,9,2,0,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,12,9,2,15,0.0,0.0,1.2,7.45,0.0,0.0,0.0
2018,12,9,2,30,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,12,9,2,45,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,12,9,3,0,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,12,9,3,15,0.0,0.0,1.15,7.45,0.0,0.0,0.0
2018,12,9,3,30,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,12,9,3,45,0.0,0.0,1.1,7.55,0.0,0.0,0.0
2018,12,9,4,0,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,12,9,4,15,0.0,0.0,1.05,7.6,0.0,0.0,0.0
2018,12,9,4,30,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,12,9,4,45,0.0,0.0,1.0,7.65,0.0,0.0,0.0
2018,12,9,5,0,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,12,9,5,15,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,12,9,5,30,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,12,9,5,45,0.0,0.0,1.0,7.75,0.0,0.0,0.0
2018,12,9,6,0,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,12,9,6,15,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,12,9,6,30,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,12,9,6,45,0.0,0.0,0.95,7.8,0.0,0.0,0.0
2018,12,9,7,0,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,12,9,7,15,7.5,6.0,0.85,8.15,6.5,10.26,0.0
2018,12,9,7,30,15.0,12.0,0.8,8.5,13.0,27.04,0.0
2018,12,9,7,45,20.5,22.0,0.75,8.85,24.0,37.0,23.29
2018,12,9,8,0,26.0,32.0,0.7,9.2,35.0,52.3,39.44
2018,12,9,8,15,17.0,45.5,0.8,9.6,48.0,60.95,47.34
2018,12,9,8,30,8.0,59.0,0.9,10.0,61.0,60.53,47.04
2018,12,9,8,45,4.5,67.0,1.0,10.45,68.0,63.92,49.99
2018,12,9,9,0,1.0,75.0,1.1,10.9,75.0,67.48,52.92
2018,12,9,9,15,101.5,95.5,1.0,11.2,130.0,206.64,174.65
2018,12,9,9,30,202.0,116.0,0.9,11.5,185.0,342.78,287.39
2018,12,9,9,45,262.5,132.5,0.8,11.85,231.0,418.39,346.31
2018,12,9,10,0,323.0,149.0,0.7,12.2,277.0,493.02,402.63
2018,12,9,10,15,310.0,162.5,0.65,12.5,291.5,494.47,400.88
2018,12,9,10,30,297.0,176.0,0.6,12.8,306.0,494.43,398.77
2018,12,9,10,45,243.0,180.0,0.6,13.15,289.5,443.87,358.09
2018,12,9,11,0,189.0,184.0,0.6,13.5,273.0,374.66,303.44
2018,12,9,11,15,95.0,146.5,0.7,13.6,191.0,241.25,196.65
2018,12,9,11,30,1.0,109.0,0.8,13.7,109.0,93.61,73.32
2018,12,9,11,45,1.5,126.0,0.9,13.8,126.5,109.88,87.2
2018,12,9,12,0,2.0,143.0,1.0,13.9,144.0,126.27,100.73
2018,12,9,12,15,2.0,144.5,1.1,13.85,145.5,127.26,101.55
2018,12,9,12,30,2.0,146.0,1.2,13.8,147.0,128.27,102.47
2018,12,9,12,45,22.0,164.5,1.25,13.75,175.0,159.55,128.91
2018,12,9,13,0,42.0,183.0,1.3,13.7,203.0,199.69,162.16
2018,12,9,13,15,63.0,182.5,1.35,13.55,211.0,208.76,169.87
2018,12,9,13,30,84.0,182.0,1.4,13.4,219.0,215.77,175.79
2018,12,9,13,45,191.5,167.0,1.4,13.2,245.0,258.56,210.96
2018,12,9,14,0,299.0,152.0,1.4,13.0,271.0,288.66,233.9
2018,12,9,14,15,279.5,141.5,1.4,12.8,245.5,251.36,201.94
2018,12,9,14,30,260.0,131.0,1.4,12.6,220.0,215.97,171.45
2018,12,9,14,45,324.0,111.0,1.4,12.35,210.0,203.34,157.2
2018,12,9,15,0,388.0,91.0,1.4,12.1,200.0,177.66,130.79
2018,12,9,15,15,344.0,81.0,1.4,12.1,167.0,134.28,93.77
2018,12,9,15,30,300.0,71.0,1.4,12.1,134.0,96.07,63.18
2018,12,9,15,45,254.0,58.5,1.35,11.5,103.5,61.07,38.66
2018,12,9,16,0,208.0,46.0,1.3,10.9,73.0,35.05,25.01
2018,12,9,16,15,135.5,32.0,1.2,10.65,47.0,24.59,13.92
2018,12,9,16,30,63.0,18.0,1.1,10.4,21.0,14.25,0.0
2018,12,9,16,45,31.5,9.0,1.05,10.15,10.5,7.68,0.0
2018,12,9,17,0,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,12,9,17,15,0.0,0.0,0.95,9.7,0.0,0.0,0.0
2018,12,9,17,30,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,12,9,17,45,0.0,0.0,0.8,9.35,0.0,0.0,0.0
2018,12,9,18,0,0.0,0.0,0.7,9.2,0.0,0.0,0.0
2018,12,9,18,15,0.0,0.0,0.65,9.05,0.0,0.0,0.0
2018,12,9,18,30,0.0,0.0,0.6,8.9,0.0,0.0,0.0
2018,12,9,18,45,0.0,0.0,0.6,8.8,0.0,0.0,0.0
2018,12,9,19,0,0.0,0.0,0.6,8.7,0.0,0.0,0.0
2018,12,9,19,15,0.0,0.0,0.6,8.6,0.0,0.0,0.0
2018,12,9,19,30,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2018,12,9,19,45,0.0,0.0,0.65,8.4,0.0,0.0,0.0
2018,12,9,20,0,0.0,0.0,0.7,8.3,0.0,0.0,0.0
2018,12,9,20,15,0.0,0.0,0.7,8.2,0.0,0.0,0.0
2018,12,9,20,30,0.0,0.0,0.7,8.1,0.0,0.0,0.0
2018,12,9,20,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2018,12,9,21,0,0.0,0.0,0.7,7.9,0.0,0.0,0.0
2018,12,9,21,15,0.0,0.0,0.7,7.85,0.0,0.0,0.0
2018,12,9,21,30,0.0,0.0,0.7,7.8,0.0,0.0,0.0
2018,12,9,21,45,0.0,0.0,0.7,7.8,0.0,0.0,0.0
2018,12,9,22,0,0.0,0.0,0.7,7.8,0.0,0.0,0.0
2018,12,9,22,15,0.0,0.0,0.7,7.8,0.0,0.0,0.0
2018,12,9,22,30,0.0,0.0,0.7,7.8,0.0,0.0,0.0
2018,12,9,22,45,0.0,0.0,0.65,7.85,0.0,0.0,0.0
2018,12,9,23,0,0.0,0.0,0.6,7.9,0.0,0.0,0.0
2018,12,9,23,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2018,12,9,23,30,0.0,0.0,0.6,8.1,0.0,0.0,0.0
2018,12,9,23,45,0.0,0.0,0.6,8.2,0.0,0.0,0.0
2018,12,10,0,0,0.0,0.0,0.6,8.3,0.0,0.0,0.0
2018,12,10,0,15,0.0,0.0,0.75,8.3,0.0,0.0,0.0
2018,12,10,0,30,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,12,10,0,45,0.0,0.0,1.05,8.3,0.0,0.0,0.0
2018,12,10,1,0,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,12,10,1,15,0.0,0.0,1.2,8.25,0.0,0.0,0.0
2018,12,10,1,30,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,12,10,1,45,0.0,0.0,1.25,8.15,0.0,0.0,0.0
2018,12,10,2,0,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,12,10,2,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,12,10,2,30,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,12,10,2,45,0.0,0.0,1.25,7.8,0.0,0.0,0.0
2018,12,10,3,0,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,12,10,3,15,0.0,0.0,1.25,7.6,0.0,0.0,0.0
2018,12,10,3,30,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,12,10,3,45,0.0,0.0,1.3,7.45,0.0,0.0,0.0
2018,12,10,4,0,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,12,10,4,15,0.0,0.0,1.2,7.25,0.0,0.0,0.0
2018,12,10,4,30,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,12,10,4,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2018,12,10,5,0,0.0,0.0,0.9,6.9,0.0,0.0,0.0
2018,12,10,5,15,0.0,0.0,0.9,6.85,0.0,0.0,0.0
2018,12,10,5,30,0.0,0.0,0.9,6.8,0.0,0.0,0.0
2018,12,10,5,45,0.0,0.0,0.85,6.75,0.0,0.0,0.0
2018,12,10,6,0,0.0,0.0,0.8,6.7,0.0,0.0,0.0
2018,12,10,6,15,0.0,0.0,0.9,6.75,0.0,0.0,0.0
2018,12,10,6,30,0.0,0.0,1.0,6.8,0.0,0.0,0.0
2018,12,10,6,45,0.0,0.0,1.1,6.85,0.0,0.0,0.0
2018,12,10,7,0,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,12,10,7,15,8.0,6.5,1.4,7.15,7.0,11.02,0.0
2018,12,10,7,30,16.0,13.0,1.6,7.4,14.0,29.81,0.0
2018,12,10,7,45,8.0,24.5,1.75,7.65,25.0,32.93,19.42
2018,12,10,8,0,0.0,36.0,1.9,7.9,36.0,32.95,22.21
2018,12,10,8,15,1.0,50.5,2.0,8.15,50.5,48.63,36.33
2018,12,10,8,30,2.0,65.0,2.1,8.4,65.0,63.83,49.9
2018,12,10,8,45,1.0,66.5,2.2,8.7,66.5,60.49,47.18
2018,12,10,9,0,0.0,68.0,2.3,9.0,68.0,58.81,45.75
2018,12,10,9,15,8.0,84.5,2.4,9.4,87.0,82.41,66.51
2018,12,10,9,30,16.0,101.0,2.5,9.8,106.0,106.19,87.15
2018,12,10,9,45,87.0,132.5,2.6,10.15,166.0,238.23,201.37
2018,12,10,10,0,158.0,164.0,2.7,10.5,226.0,342.61,288.76
2018,12,10,10,15,170.0,174.0,2.75,11.0,245.0,362.01,303.47
2018,12,10,10,30,182.0,184.0,2.8,11.5,264.0,380.75,317.82
2018,12,10,10,45,119.5,187.0,2.9,11.95,240.5,322.21,267.56
2018,12,10,11,0,57.0,190.0,3.0,12.4,217.0,246.87,203.51
2018,12,10,11,15,48.5,191.5,2.95,12.85,214.5,237.29,194.97
2018,12,10,11,30,40.0,193.0,2.9,13.3,212.0,228.2,186.7
2018,12,10,11,45,34.0,188.0,2.9,13.7,204.5,214.13,174.62
2018,12,10,12,0,28.0,183.0,2.9,14.1,197.0,200.79,163.19
2018,12,10,12,15,35.0,187.0,2.9,14.35,204.0,208.05,169.17
2018,12,10,12,30,42.0,191.0,2.9,14.6,211.0,214.73,174.6
2018,12,10,12,45,132.0,194.5,2.85,14.8,256.5,290.61,238.05
2018,12,10,13,0,222.0,198.0,2.8,15.0,302.0,345.1,282.5
2018,12,10,13,15,397.5,158.5,2.8,15.0,336.0,421.42,344.37
2018,12,10,13,30,573.0,119.0,2.8,15.0,370.0,463.2,376.74
2018,12,10,13,45,636.0,101.0,2.8,15.05,365.0,445.36,360.13
2018,12,10,14,0,699.0,83.0,2.8,15.1,360.0,419.65,336.22
2018,12,10,14,15,744.0,71.0,2.75,14.95,345.0,385.16,303.92
2018,12,10,14,30,789.0,59.0,2.7,14.8,330.0,344.96,265.29
2018,12,10,14,45,762.5,56.0,2.65,14.65,295.0,286.58,212.19
2018,12,10,15,0,736.0,53.0,2.6,14.5,260.0,230.26,160.67
2018,12,10,15,15,693.0,49.5,2.6,14.5,221.0,172.88,110.23
2018,12,10,15,30,650.0,46.0,2.6,14.5,182.0,120.1,67.54
2018,12,10,15,45,582.5,40.5,1.85,13.0,142.5,69.02,34.93
2018,12,10,16,0,515.0,35.0,1.1,11.5,103.0,31.53,21.88
2018,12,10,16,15,389.5,27.5,1.1,10.9,68.0,22.87,12.57
2018,12,10,16,30,264.0,20.0,1.1,10.3,33.0,16.9,0.0
2018,12,10,16,45,132.0,10.0,1.1,9.7,16.5,8.54,0.0
2018,12,10,17,0,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,12,10,17,15,0.0,0.0,1.1,8.95,0.0,0.0,0.0
2018,12,10,17,30,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,12,10,17,45,0.0,0.0,1.1,8.65,0.0,0.0,0.0
2018,12,10,18,0,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,12,10,18,15,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,12,10,18,30,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,12,10,18,45,0.0,0.0,1.1,7.95,0.0,0.0,0.0
2018,12,10,19,0,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,12,10,19,15,0.0,0.0,1.15,7.65,0.0,0.0,0.0
2018,12,10,19,30,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,12,10,19,45,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,12,10,20,0,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,12,10,20,15,0.0,0.0,1.2,7.25,0.0,0.0,0.0
2018,12,10,20,30,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,12,10,20,45,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,12,10,21,0,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,12,10,21,15,0.0,0.0,1.2,7.15,0.0,0.0,0.0
2018,12,10,21,30,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,12,10,21,45,0.0,0.0,1.2,7.05,0.0,0.0,0.0
2018,12,10,22,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,12,10,22,15,0.0,0.0,1.25,6.8,0.0,0.0,0.0
2018,12,10,22,30,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,12,10,22,45,0.0,0.0,1.3,6.45,0.0,0.0,0.0
2018,12,10,23,0,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,12,10,23,15,0.0,0.0,1.3,6.25,0.0,0.0,0.0
2018,12,10,23,30,0.0,0.0,1.3,6.2,0.0,0.0,0.0
2018,12,10,23,45,0.0,0.0,1.3,6.15,0.0,0.0,0.0
2018,12,11,0,0,0.0,0.0,1.3,6.1,0.0,0.0,0.0
2018,12,11,0,15,0.0,0.0,1.3,6.1,0.0,0.0,0.0
2018,12,11,0,30,0.0,0.0,1.3,6.1,0.0,0.0,0.0
2018,12,11,0,45,0.0,0.0,1.3,6.1,0.0,0.0,0.0
2018,12,11,1,0,0.0,0.0,1.3,6.1,0.0,0.0,0.0
2018,12,11,1,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2018,12,11,1,30,0.0,0.0,1.3,5.9,0.0,0.0,0.0
2018,12,11,1,45,0.0,0.0,1.3,5.8,0.0,0.0,0.0
2018,12,11,2,0,0.0,0.0,1.3,5.7,0.0,0.0,0.0
2018,12,11,2,15,0.0,0.0,1.3,5.6,0.0,0.0,0.0
2018,12,11,2,30,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2018,12,11,2,45,0.0,0.0,1.3,5.4,0.0,0.0,0.0
2018,12,11,3,0,0.0,0.0,1.3,5.3,0.0,0.0,0.0
2018,12,11,3,15,0.0,0.0,1.3,5.1,0.0,0.0,0.0
2018,12,11,3,30,0.0,0.0,1.3,4.9,0.0,0.0,0.0
2018,12,11,3,45,0.0,0.0,1.3,4.65,0.0,0.0,0.0
2018,12,11,4,0,0.0,0.0,1.3,4.4,0.0,0.0,0.0
2018,12,11,4,15,0.0,0.0,1.25,4.2,0.0,0.0,0.0
2018,12,11,4,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2018,12,11,4,45,0.0,0.0,1.2,3.75,0.0,0.0,0.0
2018,12,11,5,0,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2018,12,11,5,15,0.0,0.0,1.2,3.4,0.0,0.0,0.0
2018,12,11,5,30,0.0,0.0,1.2,3.3,0.0,0.0,0.0
2018,12,11,5,45,0.0,0.0,1.15,3.15,0.0,0.0,0.0
2018,12,11,6,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2018,12,11,6,15,0.0,0.0,1.1,3.05,0.0,0.0,0.0
2018,12,11,6,30,0.0,0.0,1.1,3.1,0.0,0.0,0.0
2018,12,11,6,45,0.0,0.0,1.05,3.15,0.0,0.0,0.0
2018,12,11,7,0,0.0,0.0,1.0,3.2,0.0,0.0,0.0
2018,12,11,7,15,122.0,9.5,1.05,3.85,14.5,91.37,0.0
2018,12,11,7,30,244.0,19.0,1.1,4.5,29.0,191.22,0.0
2018,12,11,7,45,388.5,26.5,1.15,5.2,65.0,374.82,271.05
2018,12,11,8,0,533.0,34.0,1.2,5.9,101.0,499.2,405.79
2018,12,11,8,15,604.5,39.5,1.3,6.5,142.0,580.84,477.3
2018,12,11,8,30,676.0,45.0,1.4,7.1,183.0,663.44,544.6
2018,12,11,8,45,390.0,54.5,1.5,7.65,138.0,450.44,379.94
2018,12,11,9,0,104.0,64.0,1.6,8.2,93.0,183.59,156.3
2018,12,11,9,15,52.0,81.0,1.65,8.85,95.5,127.08,106.81
2018,12,11,9,30,0.0,98.0,1.7,9.5,98.0,88.39,71.09
2018,12,11,9,45,8.0,120.5,1.7,10.15,123.5,119.02,97.41
2018,12,11,10,0,16.0,143.0,1.7,10.8,149.0,149.83,123.33
2018,12,11,10,15,28.5,158.5,1.75,11.3,170.5,193.09,159.45
2018,12,11,10,30,41.0,174.0,1.8,11.8,192.0,220.62,182.0
2018,12,11,10,45,82.0,188.0,1.8,12.35,225.5,271.51,224.34
2018,12,11,11,0,123.0,202.0,1.8,12.9,259.0,339.22,278.93
2018,12,11,11,15,295.5,180.5,1.9,13.35,322.5,475.76,390.37
2018,12,11,11,30,468.0,159.0,2.0,13.8,386.0,607.18,492.74
2018,12,11,11,45,680.0,115.5,2.1,14.3,448.5,726.81,582.19
2018,12,11,12,0,892.0,72.0,2.2,14.8,511.0,811.19,641.98
2018,12,11,12,15,891.5,71.5,2.25,15.0,507.5,780.39,618.91
2018,12,11,12,30,891.0,71.0,2.3,15.2,504.0,746.65,594.73
2018,12,11,12,45,886.0,70.0,2.4,15.45,492.5,706.4,565.81
2018,12,11,13,0,881.0,69.0,2.5,15.7,481.0,663.87,533.28
2018,12,11,13,15,872.5,67.5,2.45,15.65,462.5,616.55,495.67
2018,12,11,13,30,864.0,66.0,2.4,15.6,444.0,567.69,455.95
2018,12,11,13,45,850.5,64.5,2.4,15.6,419.0,517.52,414.17
2018,12,11,14,0,837.0,63.0,2.4,15.6,394.0,463.45,368.17
2018,12,11,14,15,816.0,61.0,2.25,15.4,363.0,405.49,317.75
2018,12,11,14,30,795.0,59.0,2.1,15.2,332.0,348.33,266.75
2018,12,11,14,45,765.0,56.0,1.95,15.0,296.0,288.6,212.99
2018,12,11,15,0,735.0,53.0,1.8,14.8,260.0,231.31,161.08
2018,12,11,15,15,691.5,49.5,1.8,14.8,221.0,173.88,110.85
2018,12,11,15,30,648.0,46.0,1.8,14.8,182.0,121.09,68.21
2018,12,11,15,45,576.0,41.0,1.3,13.35,142.0,70.25,35.71
2018,12,11,16,0,504.0,36.0,0.8,11.9,102.0,29.74,20.3
2018,12,11,16,15,368.5,28.0,0.85,11.5,66.5,23.25,12.88
2018,12,11,16,30,233.0,20.0,0.9,11.1,31.0,16.84,0.0
2018,12,11,16,45,116.5,10.0,0.95,10.75,15.5,8.54,0.0
2018,12,11,17,0,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,12,11,17,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,12,11,17,30,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,12,11,17,45,0.0,0.0,1.05,9.2,0.0,0.0,0.0
2018,12,11,18,0,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,12,11,18,15,0.0,0.0,1.1,8.75,0.0,0.0,0.0
2018,12,11,18,30,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,12,11,18,45,0.0,0.0,1.1,8.65,0.0,0.0,0.0
2018,12,11,19,0,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,12,11,19,15,0.0,0.0,1.1,8.65,0.0,0.0,0.0
2018,12,11,19,30,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,12,11,19,45,0.0,0.0,1.05,8.7,0.0,0.0,0.0
2018,12,11,20,0,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,12,11,20,15,0.0,0.0,1.0,8.75,0.0,0.0,0.0
2018,12,11,20,30,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,12,11,20,45,0.0,0.0,1.0,8.85,0.0,0.0,0.0
2018,12,11,21,0,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,12,11,21,15,0.0,0.0,1.0,9.05,0.0,0.0,0.0
2018,12,11,21,30,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,12,11,21,45,0.0,0.0,1.0,9.35,0.0,0.0,0.0
2018,12,11,22,0,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,12,11,22,15,0.0,0.0,1.0,9.65,0.0,0.0,0.0
2018,12,11,22,30,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,12,11,22,45,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,12,11,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,12,11,23,15,0.0,0.0,1.0,9.95,0.0,0.0,0.0
2018,12,11,23,30,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,12,11,23,45,0.0,0.0,1.05,9.85,0.0,0.0,0.0
2018,12,12,0,0,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,12,12,0,15,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,12,12,0,30,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,12,12,0,45,0.0,0.0,1.15,9.45,0.0,0.0,0.0
2018,12,12,1,0,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,12,12,1,15,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,12,12,1,30,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,12,12,1,45,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,12,12,2,0,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,12,12,2,15,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,12,12,2,30,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,12,12,2,45,0.0,0.0,1.2,9.55,0.0,0.0,0.0
2018,12,12,3,0,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,12,12,3,15,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,12,12,3,30,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,12,12,3,45,0.0,0.0,1.2,9.65,0.0,0.0,0.0
2018,12,12,4,0,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,12,12,4,15,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,12,12,4,30,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,12,12,4,45,0.0,0.0,1.15,9.65,0.0,0.0,0.0
2018,12,12,5,0,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,12,12,5,15,0.0,0.0,1.15,9.65,0.0,0.0,0.0
2018,12,12,5,30,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,12,12,5,45,0.0,0.0,1.2,9.75,0.0,0.0,0.0
2018,12,12,6,0,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,12,12,6,15,0.0,0.0,1.35,9.85,0.0,0.0,0.0
2018,12,12,6,30,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,12,12,6,45,0.0,0.0,1.7,9.9,0.0,0.0,0.0
2018,12,12,7,0,0.0,0.0,1.9,9.9,0.0,0.0,0.0
2018,12,12,7,15,42.0,8.0,2.15,10.05,9.5,35.43,0.0
2018,12,12,7,30,84.0,16.0,2.4,10.2,19.0,73.77,0.0
2018,12,12,7,45,172.5,29.0,2.7,10.3,46.5,212.81,148.67
2018,12,12,8,0,261.0,42.0,3.0,10.4,74.0,304.62,250.12
2018,12,12,8,15,329.5,51.0,3.05,10.6,107.5,375.85,315.41
2018,12,12,8,30,398.0,60.0,3.1,10.8,141.0,455.79,383.98
2018,12,12,8,45,445.0,66.5,3.15,11.0,174.5,513.11,432.05
2018,12,12,9,0,492.0,73.0,3.2,11.2,208.0,570.22,478.38
2018,12,12,9,15,474.0,80.0,3.25,11.6,224.5,569.05,476.91
2018,12,12,9,30,456.0,87.0,3.3,12.0,241.0,555.2,465.21
2018,12,12,9,45,493.0,97.5,3.3,12.4,278.0,613.52,510.16
2018,12,12,10,0,530.0,108.0,3.3,12.8,315.0,659.65,544.23
2018,12,12,10,15,618.5,102.0,3.4,13.25,359.0,731.41,597.54
2018,12,12,10,30,707.0,96.0,3.5,13.7,403.0,799.21,646.6
2018,12,12,10,45,802.0,81.0,3.55,14.1,443.0,851.7,683.39
2018,12,12,11,0,897.0,66.0,3.6,14.5,483.0,895.1,713.19
2018,12,12,11,15,903.5,66.5,3.6,14.8,495.0,884.68,703.95
2018,12,12,11,30,910.0,67.0,3.6,15.1,507.0,870.62,692.65
2018,12,12,11,45,912.5,67.0,3.65,15.35,511.5,848.95,676.39
2018,12,12,12,0,915.0,67.0,3.7,15.6,516.0,823.88,657.76
2018,12,12,12,15,910.5,67.5,3.75,15.8,512.0,790.71,633.34
2018,12,12,12,30,906.0,68.0,3.8,16.0,508.0,754.76,606.83
2018,12,12,12,45,897.0,69.0,3.85,16.2,496.5,713.67,576.34
2018,12,12,13,0,888.0,70.0,3.9,16.4,485.0,670.48,542.47
2018,12,12,13,15,871.0,69.5,3.85,16.35,463.5,618.86,501.0
2018,12,12,13,30,854.0,69.0,3.8,16.3,442.0,569.79,460.53
2018,12,12,13,45,785.0,74.0,3.75,16.25,402.0,495.15,399.19
2018,12,12,14,0,716.0,79.0,3.7,16.2,362.0,425.47,340.8
2018,12,12,14,15,651.5,81.5,3.5,16.0,324.0,360.0,284.91
2018,12,12,14,30,587.0,84.0,3.3,15.8,286.0,299.99,232.9
2018,12,12,14,45,572.5,77.0,3.05,15.55,256.5,251.99,189.3
2018,12,12,15,0,558.0,70.0,2.8,15.3,227.0,205.06,146.39
2018,12,12,15,15,543.5,61.5,2.8,15.3,195.5,158.04,104.22
2018,12,12,15,30,529.0,53.0,2.8,15.3,164.0,112.5,66.12
2018,12,12,15,45,427.5,48.5,2.0,13.3,125.5,66.96,37.31
2018,12,12,16,0,326.0,44.0,1.2,11.3,87.0,36.09,25.89
2018,12,12,16,15,267.5,31.5,1.2,10.75,58.0,26.13,15.26
2018,12,12,16,30,209.0,19.0,1.2,10.2,29.0,15.87,0.0
2018,12,12,16,45,104.5,9.5,1.25,9.6,14.5,8.11,0.0
2018,12,12,17,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,12,12,17,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,12,12,17,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,12,12,17,45,0.0,0.0,1.3,8.95,0.0,0.0,0.0
2018,12,12,18,0,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,12,12,18,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,12,12,18,30,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,12,12,18,45,0.0,0.0,1.25,9.2,0.0,0.0,0.0
2018,12,12,19,0,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,12,12,19,15,0.0,0.0,1.15,9.4,0.0,0.0,0.0
2018,12,12,19,30,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,12,12,19,45,0.0,0.0,1.05,9.6,0.0,0.0,0.0
2018,12,12,20,0,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,12,12,20,15,0.0,0.0,0.9,9.85,0.0,0.0,0.0
2018,12,12,20,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,12,12,20,45,0.0,0.0,0.7,10.1,0.0,0.0,0.0
2018,12,12,21,0,0.0,0.0,0.6,10.2,0.0,0.0,0.0
2018,12,12,21,15,0.0,0.0,0.65,10.05,0.0,0.0,0.0
2018,12,12,21,30,0.0,0.0,0.7,9.9,0.0,0.0,0.0
2018,12,12,21,45,0.0,0.0,0.7,9.8,0.0,0.0,0.0
2018,12,12,22,0,0.0,0.0,0.7,9.7,0.0,0.0,0.0
2018,12,12,22,15,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2018,12,12,22,30,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,12,12,22,45,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,12,12,23,0,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,12,12,23,15,0.0,0.0,0.85,8.8,0.0,0.0,0.0
2018,12,12,23,30,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,12,12,23,45,0.0,0.0,0.95,8.65,0.0,0.0,0.0
2018,12,13,0,0,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,12,13,0,15,0.0,0.0,1.05,8.55,0.0,0.0,0.0
2018,12,13,0,30,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,12,13,0,45,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,12,13,1,0,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,12,13,1,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,12,13,1,30,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,12,13,1,45,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,12,13,2,0,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,12,13,2,15,0.0,0.0,1.1,8.45,0.0,0.0,0.0
2018,12,13,2,30,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,12,13,2,45,0.0,0.0,1.05,8.4,0.0,0.0,0.0
2018,12,13,3,0,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,12,13,3,15,0.0,0.0,1.05,8.2,0.0,0.0,0.0
2018,12,13,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,12,13,3,45,0.0,0.0,1.1,7.85,0.0,0.0,0.0
2018,12,13,4,0,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,12,13,4,15,0.0,0.0,1.15,7.4,0.0,0.0,0.0
2018,12,13,4,30,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,12,13,4,45,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,12,13,5,0,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,12,13,5,15,0.0,0.0,1.25,6.25,0.0,0.0,0.0
2018,12,13,5,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2018,12,13,5,45,0.0,0.0,1.3,5.75,0.0,0.0,0.0
2018,12,13,6,0,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2018,12,13,6,15,0.0,0.0,1.3,5.4,0.0,0.0,0.0
2018,12,13,6,30,0.0,0.0,1.3,5.3,0.0,0.0,0.0
2018,12,13,6,45,0.0,0.0,1.3,5.25,0.0,0.0,0.0
2018,12,13,7,0,0.0,0.0,1.3,5.2,0.0,0.0,0.0
2018,12,13,7,15,113.0,8.5,1.3,6.0,13.0,7.26,0.0
2018,12,13,7,30,226.0,17.0,1.3,6.8,26.0,175.93,0.0
2018,12,13,7,45,368.5,25.0,1.3,7.6,60.5,354.21,242.58
2018,12,13,8,0,511.0,33.0,1.3,8.4,95.0,479.27,385.86
2018,12,13,8,15,583.5,38.0,1.5,9.1,135.0,560.45,457.98
2018,12,13,8,30,656.0,43.0,1.7,9.8,175.0,642.57,525.59
2018,12,13,8,45,701.5,46.5,1.9,10.5,214.5,700.27,571.74
2018,12,13,9,0,747.0,50.0,2.1,11.2,254.0,756.93,615.21
2018,12,13,9,15,775.0,53.5,2.15,11.95,290.0,796.46,643.1
2018,12,13,9,30,803.0,57.0,2.2,12.7,326.0,833.6,668.27
2018,12,13,9,45,821.5,59.5,2.3,13.4,357.5,857.92,684.02
2018,12,13,10,0,840.0,62.0,2.4,14.1,389.0,879.08,697.24
2018,12,13,10,15,854.5,63.5,2.45,14.6,414.5,882.01,697.39
2018,12,13,10,30,869.0,65.0,2.5,15.1,440.0,891.24,702.2
2018,12,13,10,45,878.0,66.0,2.55,15.65,459.0,891.22,700.29
2018,12,13,11,0,887.0,67.0,2.6,16.2,478.0,887.59,696.03
2018,12,13,11,15,892.5,67.5,2.65,16.45,489.5,876.57,687.46
2018,12,13,11,30,898.0,68.0,2.7,16.7,501.0,861.97,676.54
2018,12,13,11,45,900.0,68.0,2.75,16.95,505.5,840.27,660.68
2018,12,13,12,0,902.0,68.0,2.8,17.2,510.0,815.24,642.54
2018,12,13,12,15,897.5,68.5,2.8,17.35,506.0,782.56,618.83
2018,12,13,12,30,893.0,69.0,2.8,17.5,502.0,747.15,593.13
2018,12,13,12,45,883.5,70.5,2.85,17.65,491.0,706.86,563.99
2018,12,13,13,0,874.0,72.0,2.9,17.8,480.0,664.52,531.48
2018,12,13,13,15,864.0,71.0,2.85,17.75,461.5,621.43,497.04
2018,12,13,13,30,854.0,70.0,2.8,17.7,443.0,572.01,457.08
2018,12,13,13,45,838.5,68.5,2.8,17.7,418.0,518.02,412.66
2018,12,13,14,0,823.0,67.0,2.8,17.7,393.0,463.66,366.7
2018,12,13,14,15,800.5,65.5,2.55,17.35,362.0,406.33,317.14
2018,12,13,14,30,778.0,64.0,2.3,17.0,331.0,349.94,267.19
2018,12,13,14,45,745.5,61.0,2.1,16.7,295.0,290.33,214.06
2018,12,13,15,0,713.0,58.0,1.9,16.4,259.0,233.46,163.02
2018,12,13,15,15,667.0,54.0,1.9,16.4,220.0,176.24,113.35
2018,12,13,15,30,621.0,50.0,1.9,16.4,181.0,122.11,69.65
2018,12,13,15,45,545.5,45.0,1.5,14.3,141.5,72.02,37.3
2018,12,13,16,0,470.0,40.0,1.1,12.2,102.0,33.07,23.18
2018,12,13,16,15,340.5,31.0,1.15,11.55,67.0,25.85,15.04
2018,12,13,16,30,211.0,22.0,1.2,10.9,32.0,18.67,0.0
2018,12,13,16,45,105.5,11.0,1.25,10.25,16.0,9.39,0.0
2018,12,13,17,0,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,12,13,17,15,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,12,13,17,30,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,12,13,17,45,0.0,0.0,1.3,8.95,0.0,0.0,0.0
2018,12,13,18,0,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,12,13,18,15,0.0,0.0,1.35,8.55,0.0,0.0,0.0
2018,12,13,18,30,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,12,13,18,45,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,12,13,19,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,12,13,19,15,0.0,0.0,1.45,7.95,0.0,0.0,0.0
2018,12,13,19,30,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,12,13,19,45,0.0,0.0,1.55,7.8,0.0,0.0,0.0
2018,12,13,20,0,0.0,0.0,1.6,7.7,0.0,0.0,0.0
2018,12,13,20,15,0.0,0.0,1.65,7.7,0.0,0.0,0.0
2018,12,13,20,30,0.0,0.0,1.7,7.7,0.0,0.0,0.0
2018,12,13,20,45,0.0,0.0,1.7,7.7,0.0,0.0,0.0
2018,12,13,21,0,0.0,0.0,1.7,7.7,0.0,0.0,0.0
2018,12,13,21,15,0.0,0.0,1.7,7.7,0.0,0.0,0.0
2018,12,13,21,30,0.0,0.0,1.7,7.7,0.0,0.0,0.0
2018,12,13,21,45,0.0,0.0,1.7,7.65,0.0,0.0,0.0
2018,12,13,22,0,0.0,0.0,1.7,7.6,0.0,0.0,0.0
2018,12,13,22,15,0.0,0.0,1.65,7.6,0.0,0.0,0.0
2018,12,13,22,30,0.0,0.0,1.6,7.6,0.0,0.0,0.0
2018,12,13,22,45,0.0,0.0,1.6,7.65,0.0,0.0,0.0
2018,12,13,23,0,0.0,0.0,1.6,7.7,0.0,0.0,0.0
2018,12,13,23,15,0.0,0.0,1.6,7.75,0.0,0.0,0.0
2018,12,13,23,30,0.0,0.0,1.6,7.8,0.0,0.0,0.0
2018,12,13,23,45,0.0,0.0,1.6,7.85,0.0,0.0,0.0
2018,12,14,0,0,0.0,0.0,1.6,7.9,0.0,0.0,0.0
2018,12,14,0,15,0.0,0.0,1.55,8.2,0.0,0.0,0.0
2018,12,14,0,30,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,12,14,0,45,0.0,0.0,1.5,8.75,0.0,0.0,0.0
2018,12,14,1,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2018,12,14,1,15,0.0,0.0,1.45,9.1,0.0,0.0,0.0
2018,12,14,1,30,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,12,14,1,45,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,12,14,2,0,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,12,14,2,15,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,12,14,2,30,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,12,14,2,45,0.0,0.0,1.4,9.45,0.0,0.0,0.0
2018,12,14,3,0,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,12,14,3,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,12,14,3,30,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,12,14,3,45,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2018,12,14,4,0,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,12,14,4,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2018,12,14,4,30,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,12,14,4,45,0.0,0.0,1.45,9.55,0.0,0.0,0.0
2018,12,14,5,0,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,12,14,5,15,0.0,0.0,1.55,9.7,0.0,0.0,0.0
2018,12,14,5,30,0.0,0.0,1.6,9.8,0.0,0.0,0.0
2018,12,14,5,45,0.0,0.0,1.7,9.95,0.0,0.0,0.0
2018,12,14,6,0,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,12,14,6,15,0.0,0.0,1.85,10.3,0.0,0.0,0.0
2018,12,14,6,30,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,12,14,6,45,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,12,14,7,0,0.0,0.0,2.1,10.9,0.0,0.0,0.0
2018,12,14,7,15,7.0,3.0,2.35,11.35,3.5,2.56,0.0
2018,12,14,7,30,14.0,6.0,2.6,11.8,7.0,15.1,0.0
2018,12,14,7,45,7.0,11.5,2.8,12.2,12.0,14.94,4.6
2018,12,14,8,0,0.0,17.0,3.0,12.6,17.0,13.99,5.89
2018,12,14,8,15,0.0,23.0,3.25,12.95,23.0,18.95,10.39
2018,12,14,8,30,0.0,29.0,3.5,13.3,29.0,23.92,14.8
2018,12,14,8,45,0.0,42.5,3.75,13.7,42.5,35.13,24.51
2018,12,14,9,0,0.0,56.0,4.0,14.1,56.0,46.38,34.18
2018,12,14,9,15,1.5,82.5,4.15,14.3,83.0,74.87,58.56
2018,12,14,9,30,3.0,109.0,4.3,14.5,110.0,104.47,83.63
2018,12,14,9,45,2.0,72.0,4.4,14.7,72.5,61.79,47.27
2018,12,14,10,0,1.0,35.0,4.5,14.9,35.0,29.82,19.92
2018,12,14,10,15,29.0,81.0,4.55,15.0,93.5,101.55,82.01
2018,12,14,10,30,57.0,127.0,4.6,15.1,152.0,177.34,146.25
2018,12,14,10,45,41.0,146.5,4.6,15.25,165.0,183.46,150.15
2018,12,14,11,0,25.0,166.0,4.6,15.4,178.0,174.68,141.89
2018,12,14,11,15,15.5,152.0,4.65,15.5,159.5,149.7,120.68
2018,12,14,11,30,6.0,138.0,4.7,15.6,141.0,126.21,100.7
2018,12,14,11,45,71.5,153.5,4.75,15.7,188.5,206.91,169.78
2018,12,14,12,0,137.0,169.0,4.8,15.8,236.0,288.23,237.75
2018,12,14,12,15,150.5,179.0,4.75,15.9,252.0,303.33,249.67
2018,12,14,12,30,164.0,189.0,4.7,16.0,268.0,316.79,260.3
2018,12,14,12,45,291.0,173.0,4.7,16.05,310.0,392.58,323.34
2018,12,14,13,0,418.0,157.0,4.7,16.1,352.0,457.49,375.78
2018,12,14,13,15,413.0,144.0,4.6,16.1,330.5,418.57,343.48
2018,12,14,13,30,408.0,131.0,4.5,16.1,309.0,379.29,310.77
2018,12,14,13,45,242.0,125.0,4.35,16.1,229.0,253.07,206.45
2018,12,14,14,0,76.0,119.0,4.2,16.1,149.0,147.74,118.67
2018,12,14,14,15,68.5,102.0,4.0,15.95,127.5,123.03,97.85
2018,12,14,14,30,61.0,85.0,3.8,15.8,106.0,99.59,77.87
2018,12,14,14,45,119.5,95.0,3.55,15.65,130.5,121.59,94.3
2018,12,14,15,0,178.0,105.0,3.3,15.5,155.0,139.12,105.72
2018,12,14,15,15,121.0,89.0,3.3,15.5,121.0,99.02,73.11
2018,12,14,15,30,64.0,73.0,3.3,15.5,87.0,69.31,50.2
2018,12,14,15,45,51.5,58.5,2.6,14.5,68.0,50.59,35.3
2018,12,14,16,0,39.0,44.0,1.9,13.5,49.0,34.99,24.71
2018,12,14,16,15,33.0,30.0,1.75,13.0,33.0,23.87,13.41
2018,12,14,16,30,27.0,16.0,1.6,12.5,17.0,13.08,0.0
2018,12,14,16,45,13.5,8.0,1.5,11.95,8.5,6.83,0.0
2018,12,14,17,0,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,12,14,17,15,0.0,0.0,1.35,11.3,0.0,0.0,0.0
2018,12,14,17,30,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,12,14,17,45,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,12,14,18,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,12,14,18,15,0.0,0.0,1.25,10.95,0.0,0.0,0.0
2018,12,14,18,30,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,12,14,18,45,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,12,14,19,0,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,12,14,19,15,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,12,14,19,30,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,12,14,19,45,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,12,14,20,0,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,12,14,20,15,0.0,0.0,1.15,10.45,0.0,0.0,0.0
2018,12,14,20,30,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,12,14,20,45,0.0,0.0,1.1,10.35,0.0,0.0,0.0
2018,12,14,21,0,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,12,14,21,15,0.0,0.0,1.1,10.35,0.0,0.0,0.0
2018,12,14,21,30,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,12,14,21,45,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,12,14,22,0,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,12,14,22,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2018,12,14,22,30,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,12,14,22,45,0.0,0.0,1.0,10.65,0.0,0.0,0.0
2018,12,14,23,0,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,12,14,23,15,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,12,14,23,30,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,12,14,23,45,0.0,0.0,0.95,10.7,0.0,0.0,0.0
2018,12,15,0,0,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,12,15,0,15,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,12,15,0,30,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,12,15,0,45,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,12,15,1,0,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,12,15,1,15,0.0,0.0,0.95,10.15,0.0,0.0,0.0
2018,12,15,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,12,15,1,45,0.0,0.0,1.05,9.8,0.0,0.0,0.0
2018,12,15,2,0,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,12,15,2,15,0.0,0.0,1.1,9.35,0.0,0.0,0.0
2018,12,15,2,30,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,12,15,2,45,0.0,0.0,1.15,8.85,0.0,0.0,0.0
2018,12,15,3,0,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,12,15,3,15,0.0,0.0,1.2,8.55,0.0,0.0,0.0
2018,12,15,3,30,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,12,15,3,45,0.0,0.0,1.15,8.4,0.0,0.0,0.0
2018,12,15,4,0,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,12,15,4,15,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,12,15,4,30,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,12,15,4,45,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,12,15,5,0,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,12,15,5,15,0.0,0.0,1.1,8.25,0.0,0.0,0.0
2018,12,15,5,30,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,12,15,5,45,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,12,15,6,0,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,12,15,6,15,0.0,0.0,1.05,8.15,0.0,0.0,0.0
2018,12,15,6,30,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,12,15,6,45,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,12,15,7,0,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,12,15,7,15,13.0,6.0,1.05,8.7,6.5,0.0,0.0
2018,12,15,7,30,26.0,12.0,1.1,9.3,13.0,28.74,0.0
2018,12,15,7,45,32.5,23.5,1.15,9.85,26.5,62.42,36.1
2018,12,15,8,0,39.0,35.0,1.2,10.4,40.0,83.21,64.36
2018,12,15,8,15,61.0,53.5,1.35,10.9,64.0,127.22,103.86
2018,12,15,8,30,83.0,72.0,1.5,11.4,88.0,170.43,141.85
2018,12,15,8,45,104.0,89.0,1.7,11.9,114.0,209.95,176.12
2018,12,15,9,0,125.0,106.0,1.9,12.4,140.0,249.53,209.76
2018,12,15,9,15,314.0,101.0,1.9,13.05,201.5,445.45,372.87
2018,12,15,9,30,503.0,96.0,1.9,13.7,263.0,609.94,500.59
2018,12,15,9,45,618.0,85.5,1.9,14.3,310.5,712.18,574.48
2018,12,15,10,0,733.0,75.0,1.9,14.9,358.0,797.48,633.8
2018,12,15,10,15,612.5,105.0,1.85,15.55,352.0,729.07,580.62
2018,12,15,10,30,492.0,135.0,1.8,16.2,346.0,641.77,514.54
2018,12,15,10,45,330.0,166.5,1.75,16.8,310.5,506.27,408.26
2018,12,15,11,0,168.0,198.0,1.7,17.4,275.0,375.23,302.49
2018,12,15,11,15,152.0,205.5,1.6,17.7,276.5,364.01,292.99
2018,12,15,11,30,136.0,213.0,1.5,18.0,278.0,352.77,282.87
2018,12,15,11,45,125.5,214.0,1.45,18.35,274.5,338.36,270.68
2018,12,15,12,0,115.0,215.0,1.4,18.7,271.0,324.22,258.79
2018,12,15,12,15,112.5,213.5,1.35,18.85,268.0,313.7,250.19
2018,12,15,12,30,110.0,212.0,1.3,19.0,265.0,289.27,230.82
2018,12,15,12,45,81.5,199.5,1.25,19.15,238.5,249.38,198.66
2018,12,15,13,0,53.0,187.0,1.2,19.3,212.0,212.22,168.58
2018,12,15,13,15,36.5,159.0,1.2,19.25,176.0,169.39,134.22
2018,12,15,13,30,20.0,131.0,1.2,19.2,140.0,123.44,96.91
2018,12,15,13,45,17.0,117.0,1.2,19.2,124.5,108.05,84.41
2018,12,15,14,0,14.0,103.0,1.2,19.2,109.0,93.22,72.23
2018,12,15,14,15,15.5,104.0,1.1,18.95,110.0,93.93,72.87
2018,12,15,14,30,17.0,105.0,1.0,18.7,111.0,94.37,73.21
2018,12,15,14,45,20.0,93.0,0.85,18.5,99.0,86.12,66.23
2018,12,15,15,0,23.0,81.0,0.7,18.3,87.0,74.61,56.39
2018,12,15,15,15,18.5,72.0,0.7,18.3,76.5,64.09,47.54
2018,12,15,15,30,14.0,63.0,0.7,18.3,66.0,53.47,38.64
2018,12,15,15,45,10.5,50.0,0.7,17.15,52.0,41.51,28.74
2018,12,15,16,0,7.0,37.0,0.7,16.0,38.0,30.18,20.36
2018,12,15,16,15,15.5,25.5,0.8,15.4,26.5,20.99,11.05
2018,12,15,16,30,24.0,14.0,0.9,14.8,15.0,11.6,0.0
2018,12,15,16,45,12.0,7.0,1.0,14.15,7.5,5.97,0.0
2018,12,15,17,0,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,12,15,17,15,0.0,0.0,1.1,13.05,0.0,0.0,0.0
2018,12,15,17,30,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,12,15,17,45,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,12,15,18,0,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,12,15,18,15,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,12,15,18,30,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,12,15,18,45,0.0,0.0,1.15,11.2,0.0,0.0,0.0
2018,12,15,19,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,12,15,19,15,0.0,0.0,1.15,10.85,0.0,0.0,0.0
2018,12,15,19,30,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,12,15,19,45,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,12,15,20,0,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,12,15,20,15,0.0,0.0,1.15,10.2,0.0,0.0,0.0
2018,12,15,20,30,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,12,15,20,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,12,15,21,0,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,12,15,21,15,0.0,0.0,1.25,9.9,0.0,0.0,0.0
2018,12,15,21,30,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,12,15,21,45,0.0,0.0,1.35,9.9,0.0,0.0,0.0
2018,12,15,22,0,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,12,15,22,15,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,12,15,22,30,0.0,0.0,1.6,10.3,0.0,0.0,0.0
2018,12,15,22,45,0.0,0.0,1.65,10.45,0.0,0.0,0.0
2018,12,15,23,0,0.0,0.0,1.7,10.6,0.0,0.0,0.0
2018,12,15,23,15,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,12,15,23,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,12,15,23,45,0.0,0.0,1.95,11.15,0.0,0.0,0.0
2018,12,16,0,0,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,12,16,0,15,0.0,0.0,2.0,11.35,0.0,0.0,0.0
2018,12,16,0,30,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,12,16,0,45,0.0,0.0,2.0,11.45,0.0,0.0,0.0
2018,12,16,1,0,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,12,16,1,15,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,12,16,1,30,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,12,16,1,45,0.0,0.0,1.75,11.25,0.0,0.0,0.0
2018,12,16,2,0,0.0,0.0,1.7,11.2,0.0,0.0,0.0
2018,12,16,2,15,0.0,0.0,1.7,11.1,0.0,0.0,0.0
2018,12,16,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2018,12,16,2,45,0.0,0.0,1.7,10.95,0.0,0.0,0.0
2018,12,16,3,0,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,12,16,3,15,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,12,16,3,30,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,12,16,3,45,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,12,16,4,0,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,12,16,4,15,0.0,0.0,1.7,10.95,0.0,0.0,0.0
2018,12,16,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2018,12,16,4,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2018,12,16,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2018,12,16,5,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2018,12,16,5,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2018,12,16,5,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2018,12,16,6,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,12,16,6,15,0.0,0.0,1.6,11.05,0.0,0.0,0.0
2018,12,16,6,30,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,12,16,6,45,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,12,16,7,0,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,12,16,7,15,6.5,2.0,1.8,11.85,2.0,0.0,0.0
2018,12,16,7,30,13.0,4.0,2.0,12.4,4.0,12.64,0.0
2018,12,16,7,45,6.5,6.5,2.2,12.95,6.5,10.32,0.97
2018,12,16,8,0,0.0,9.0,2.4,13.5,9.0,7.39,0.39
2018,12,16,8,15,0.0,9.5,2.65,13.9,9.5,7.8,0.92
2018,12,16,8,30,0.0,10.0,2.9,14.3,10.0,8.21,1.35
2018,12,16,8,45,0.0,18.0,3.1,14.75,18.0,14.81,7.03
2018,12,16,9,0,0.0,26.0,3.3,15.2,26.0,21.42,12.72
2018,12,16,9,15,0.0,46.5,3.5,15.5,46.5,38.44,27.26
2018,12,16,9,30,0.0,67.0,3.7,15.8,67.0,55.73,41.91
2018,12,16,9,45,0.0,46.0,3.9,16.15,46.0,38.03,26.78
2018,12,16,10,0,0.0,25.0,4.1,16.5,25.0,20.62,11.92
2018,12,16,10,15,0.0,28.5,4.05,16.55,28.5,23.52,14.37
2018,12,16,10,30,0.0,32.0,4.0,16.6,32.0,26.43,16.8
2018,12,16,10,45,0.0,39.5,4.0,16.7,39.5,32.66,22.03
2018,12,16,11,0,0.0,47.0,4.0,16.8,47.0,38.89,27.26
2018,12,16,11,15,1.0,71.0,3.85,16.75,71.5,59.77,44.83
2018,12,16,11,30,2.0,95.0,3.7,16.7,96.0,81.55,63.05
2018,12,16,11,45,3.0,98.0,3.6,16.7,99.5,84.98,65.9
2018,12,16,12,0,4.0,101.0,3.5,16.7,103.0,88.35,68.73
2018,12,16,12,15,18.5,99.0,3.4,16.6,108.0,103.78,82.11
2018,12,16,12,30,33.0,97.0,3.3,16.5,113.0,111.49,88.96
2018,12,16,12,45,16.5,75.0,3.2,16.45,83.0,77.52,60.14
2018,12,16,13,0,0.0,53.0,3.1,16.4,53.0,43.88,31.49
2018,12,16,13,15,0.0,57.0,3.1,16.35,57.0,47.21,34.35
2018,12,16,13,30,0.0,61.0,3.1,16.3,61.0,50.54,37.21
2018,12,16,13,45,0.0,63.0,3.1,16.25,63.0,52.2,38.67
2018,12,16,14,0,0.0,65.0,3.1,16.2,65.0,53.86,40.14
2018,12,16,14,15,0.0,56.0,3.15,16.1,56.0,46.35,33.85
2018,12,16,14,30,0.0,47.0,3.2,16.0,47.0,38.86,27.53
2018,12,16,14,45,0.0,35.5,3.2,15.9,35.5,29.3,19.42
2018,12,16,15,0,0.0,24.0,3.2,15.8,24.0,19.77,11.28
2018,12,16,15,15,0.0,19.5,3.2,15.8,19.5,16.05,8.07
2018,12,16,15,30,0.0,15.0,3.2,15.8,15.0,12.33,4.84
2018,12,16,15,45,0.0,12.5,3.05,15.4,12.5,10.27,3.01
2018,12,16,16,0,0.0,10.0,2.9,15.0,10.0,8.21,1.45
2018,12,16,16,15,4.0,7.0,2.9,14.9,7.0,5.9,0.0
2018,12,16,16,30,8.0,4.0,2.9,14.8,4.0,3.53,0.0
2018,12,16,16,45,4.0,2.0,2.9,14.7,2.0,1.71,0.0
2018,12,16,17,0,0.0,0.0,2.9,14.6,0.0,0.0,0.0
2018,12,16,17,15,0.0,0.0,3.0,14.65,0.0,0.0,0.0
2018,12,16,17,30,0.0,0.0,3.1,14.7,0.0,0.0,0.0
2018,12,16,17,45,0.0,0.0,3.2,14.7,0.0,0.0,0.0
2018,12,16,18,0,0.0,0.0,3.3,14.7,0.0,0.0,0.0
2018,12,16,18,15,0.0,0.0,3.25,14.7,0.0,0.0,0.0
2018,12,16,18,30,0.0,0.0,3.2,14.7,0.0,0.0,0.0
2018,12,16,18,45,0.0,0.0,3.2,14.7,0.0,0.0,0.0
2018,12,16,19,0,0.0,0.0,3.2,14.7,0.0,0.0,0.0
2018,12,16,19,15,0.0,0.0,3.15,14.7,0.0,0.0,0.0
2018,12,16,19,30,0.0,0.0,3.1,14.7,0.0,0.0,0.0
2018,12,16,19,45,0.0,0.0,3.05,14.7,0.0,0.0,0.0
2018,12,16,20,0,0.0,0.0,3.0,14.7,0.0,0.0,0.0
2018,12,16,20,15,0.0,0.0,3.0,14.7,0.0,0.0,0.0
2018,12,16,20,30,0.0,0.0,3.0,14.7,0.0,0.0,0.0
2018,12,16,20,45,0.0,0.0,2.95,14.75,0.0,0.0,0.0
2018,12,16,21,0,0.0,0.0,2.9,14.8,0.0,0.0,0.0
2018,12,16,21,15,0.0,0.0,2.8,14.75,0.0,0.0,0.0
2018,12,16,21,30,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,12,16,21,45,0.0,0.0,2.6,14.7,0.0,0.0,0.0
2018,12,16,22,0,0.0,0.0,2.5,14.7,0.0,0.0,0.0
2018,12,16,22,15,0.0,0.0,2.3,14.35,0.0,0.0,0.0
2018,12,16,22,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,12,16,22,45,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,12,16,23,0,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,12,16,23,15,0.0,0.0,1.65,13.05,0.0,0.0,0.0
2018,12,16,23,30,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,12,16,23,45,0.0,0.0,1.5,12.35,0.0,0.0,0.0
2018,12,17,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,12,17,0,15,0.0,0.0,1.45,11.85,0.0,0.0,0.0
2018,12,17,0,30,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,12,17,0,45,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,12,17,1,0,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,12,17,1,15,0.0,0.0,1.45,11.35,0.0,0.0,0.0
2018,12,17,1,30,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,12,17,1,45,0.0,0.0,1.3,11.05,0.0,0.0,0.0
2018,12,17,2,0,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,12,17,2,15,0.0,0.0,1.15,10.7,0.0,0.0,0.0
2018,12,17,2,30,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,12,17,2,45,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,12,17,3,0,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,12,17,3,15,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,12,17,3,30,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,12,17,3,45,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,12,17,4,0,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,12,17,4,15,0.0,0.0,0.9,9.25,0.0,0.0,0.0
2018,12,17,4,30,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,12,17,4,45,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,12,17,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,12,17,5,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2018,12,17,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,12,17,5,45,0.0,0.0,1.0,9.05,0.0,0.0,0.0
2018,12,17,6,0,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,12,17,6,15,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,12,17,6,30,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,12,17,6,45,0.0,0.0,1.0,9.15,0.0,0.0,0.0
2018,12,17,7,0,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,12,17,7,15,36.0,5.0,1.0,9.75,6.0,0.0,0.0
2018,12,17,7,30,72.0,10.0,1.0,10.3,12.0,59.56,0.0
2018,12,17,7,45,86.0,17.5,0.95,10.9,24.0,117.83,66.74
2018,12,17,8,0,100.0,25.0,0.9,11.5,36.0,125.78,99.84
2018,12,17,8,15,312.0,35.5,1.0,11.9,91.5,343.27,283.8
2018,12,17,8,30,524.0,46.0,1.1,12.3,147.0,541.45,441.6
2018,12,17,8,45,625.0,47.5,1.15,12.75,194.5,633.26,511.7
2018,12,17,9,0,726.0,49.0,1.2,13.2,242.0,734.7,586.71
2018,12,17,9,15,752.5,53.0,1.2,13.55,277.5,773.54,613.41
2018,12,17,9,30,779.0,57.0,1.2,13.9,313.0,810.08,638.09
2018,12,17,9,45,795.0,60.5,1.15,14.3,344.0,833.69,652.09
2018,12,17,10,0,811.0,64.0,1.1,14.7,375.0,854.22,663.62
2018,12,17,10,15,826.5,65.5,1.15,15.0,400.5,868.28,672.25
2018,12,17,10,30,842.0,67.0,1.2,15.3,426.0,878.9,678.54
2018,12,17,10,45,852.0,68.5,1.25,15.6,445.5,880.93,679.02
2018,12,17,11,0,862.0,70.0,1.3,15.9,465.0,870.04,670.82
2018,12,17,11,15,867.0,70.0,1.35,16.05,476.5,858.72,662.94
2018,12,17,11,30,872.0,70.0,1.4,16.2,488.0,843.97,652.77
2018,12,17,11,45,873.5,70.5,1.45,16.35,492.5,823.51,638.72
2018,12,17,12,0,875.0,71.0,1.5,16.5,497.0,799.82,622.48
2018,12,17,12,15,801.5,87.0,1.55,16.5,475.5,740.46,581.16
2018,12,17,12,30,728.0,103.0,1.6,16.5,454.0,677.64,536.88
2018,12,17,12,45,563.0,135.0,1.65,16.55,403.0,565.22,451.35
2018,12,17,13,0,398.0,167.0,1.7,16.6,352.0,456.47,366.73
2018,12,17,13,15,341.0,161.0,1.7,16.55,315.5,381.15,307.96
2018,12,17,13,30,284.0,155.0,1.7,16.5,279.0,323.62,261.73
2018,12,17,13,45,213.5,146.5,1.7,16.5,237.0,261.39,211.01
2018,12,17,14,0,143.0,138.0,1.7,16.5,195.0,198.31,159.29
2018,12,17,14,15,101.0,128.5,1.5,16.15,167.0,162.26,129.51
2018,12,17,14,30,59.0,119.0,1.3,15.8,139.0,125.66,99.37
2018,12,17,14,45,54.0,91.0,1.15,15.5,108.0,94.9,73.51
2018,12,17,15,0,49.0,63.0,1.0,15.2,77.0,68.25,50.86
2018,12,17,15,15,24.5,36.0,1.0,15.2,43.0,35.13,23.37
2018,12,17,15,30,0.0,9.0,1.0,15.2,9.0,7.39,0.66
2018,12,17,15,45,0.0,8.0,0.9,14.0,8.0,6.57,0.0
2018,12,17,16,0,0.0,7.0,0.8,12.8,7.0,5.74,0.0
2018,12,17,16,15,0.0,5.5,0.85,12.45,5.5,4.51,0.0
2018,12,17,16,30,0.0,4.0,0.9,12.1,4.0,3.28,0.0
2018,12,17,16,45,0.0,2.0,0.95,11.75,2.0,1.71,0.0
2018,12,17,17,0,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,12,17,17,15,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,12,17,17,30,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,12,17,17,45,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,12,17,18,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,12,17,18,15,0.0,0.0,1.0,10.95,0.0,0.0,0.0
2018,12,17,18,30,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,12,17,18,45,0.0,0.0,0.95,10.85,0.0,0.0,0.0
2018,12,17,19,0,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,12,17,19,15,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,12,17,19,30,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,12,17,19,45,0.0,0.0,0.85,10.85,0.0,0.0,0.0
2018,12,17,20,0,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,12,17,20,15,0.0,0.0,0.85,10.65,0.0,0.0,0.0
2018,12,17,20,30,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,12,17,20,45,0.0,0.0,0.95,10.2,0.0,0.0,0.0
2018,12,17,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,12,17,21,15,0.0,0.0,1.05,9.75,0.0,0.0,0.0
2018,12,17,21,30,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,12,17,21,45,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,12,17,22,0,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,12,17,22,15,0.0,0.0,1.1,9.05,0.0,0.0,0.0
2018,12,17,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,12,17,22,45,0.0,0.0,1.1,8.95,0.0,0.0,0.0
2018,12,17,23,0,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,12,17,23,15,0.0,0.0,1.1,8.85,0.0,0.0,0.0
2018,12,17,23,30,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,12,17,23,45,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,12,18,0,0,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,12,18,0,15,0.0,0.0,1.1,8.85,0.0,0.0,0.0
2018,12,18,0,30,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,12,18,0,45,0.0,0.0,1.1,8.95,0.0,0.0,0.0
2018,12,18,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,12,18,1,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,12,18,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,12,18,1,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2018,12,18,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,12,18,2,15,0.0,0.0,1.05,8.95,0.0,0.0,0.0
2018,12,18,2,30,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,12,18,2,45,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,12,18,3,0,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,12,18,3,15,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,12,18,3,30,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,12,18,3,45,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,12,18,4,0,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,12,18,4,15,0.0,0.0,1.1,8.25,0.0,0.0,0.0
2018,12,18,4,30,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,12,18,4,45,0.0,0.0,1.1,8.15,0.0,0.0,0.0
2018,12,18,5,0,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,12,18,5,15,0.0,0.0,1.15,8.05,0.0,0.0,0.0
2018,12,18,5,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,12,18,5,45,0.0,0.0,1.2,7.95,0.0,0.0,0.0
2018,12,18,6,0,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,12,18,6,15,0.0,0.0,1.15,7.9,0.0,0.0,0.0
2018,12,18,6,30,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,12,18,6,45,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,12,18,7,0,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,12,18,7,15,17.0,5.0,1.1,8.55,5.5,0.0,0.0
2018,12,18,7,30,34.0,10.0,1.1,9.2,11.0,32.59,0.0
2018,12,18,7,45,90.5,25.0,1.1,9.85,34.0,122.35,66.27
2018,12,18,8,0,147.0,40.0,1.1,10.5,57.0,195.28,156.39
2018,12,18,8,15,255.0,50.5,1.2,11.15,94.0,314.48,260.35
2018,12,18,8,30,363.0,61.0,1.3,11.8,131.0,422.15,350.47
2018,12,18,8,45,542.5,55.0,1.35,12.45,185.5,579.63,474.41
2018,12,18,9,0,722.0,49.0,1.4,13.1,240.0,730.68,586.64
2018,12,18,9,15,734.5,54.5,1.35,13.6,272.5,759.11,604.71
2018,12,18,9,30,747.0,60.0,1.3,14.1,305.0,784.89,621.16
2018,12,18,9,45,777.0,62.0,1.2,14.65,338.5,819.09,642.06
2018,12,18,10,0,807.0,64.0,1.1,15.2,372.0,850.41,659.99
2018,12,18,10,15,822.0,65.5,1.1,15.6,397.5,864.12,667.22
2018,12,18,10,30,837.0,67.0,1.1,16.0,423.0,874.41,672.26
2018,12,18,10,45,847.0,67.5,1.1,16.35,442.0,875.25,671.06
2018,12,18,11,0,857.0,68.0,1.1,16.7,461.0,863.22,661.32
2018,12,18,11,15,862.5,69.5,1.15,16.9,473.5,854.53,655.27
2018,12,18,11,30,868.0,71.0,1.2,17.1,486.0,842.34,646.87
2018,12,18,11,45,870.0,71.0,1.3,17.35,490.5,821.85,633.38
2018,12,18,12,0,872.0,71.0,1.4,17.6,495.0,798.14,617.65
2018,12,18,12,15,863.5,72.5,1.45,17.55,490.5,764.96,595.31
2018,12,18,12,30,855.0,74.0,1.5,17.5,486.0,735.77,575.7
2018,12,18,12,45,788.5,87.0,1.55,17.5,461.0,669.61,528.61
2018,12,18,13,0,722.0,100.0,1.6,17.5,436.0,607.74,481.96
2018,12,18,13,15,754.0,89.0,1.65,17.5,428.5,578.8,460.03
2018,12,18,13,30,786.0,78.0,1.7,17.5,421.0,547.96,435.37
2018,12,18,13,45,757.0,79.0,1.7,17.45,394.5,492.91,390.93
2018,12,18,14,0,728.0,80.0,1.7,17.4,368.0,439.32,346.64
2018,12,18,14,15,737.0,72.5,1.65,17.25,345.0,393.64,307.03
2018,12,18,14,30,746.0,65.0,1.6,17.1,322.0,346.23,264.56
2018,12,18,14,45,706.0,62.5,1.55,16.9,285.5,286.56,212.27
2018,12,18,15,0,666.0,60.0,1.5,16.7,249.0,229.35,161.74
2018,12,18,15,15,590.5,59.0,1.5,16.7,208.5,171.45,112.87
2018,12,18,15,30,515.0,58.0,1.5,16.7,168.0,121.82,73.69
2018,12,18,15,45,405.0,50.5,1.15,15.35,125.5,72.78,41.12
2018,12,18,16,0,295.0,43.0,0.8,14.0,83.0,35.32,25.02
2018,12,18,16,15,279.0,32.0,0.85,13.65,59.0,26.46,15.81
2018,12,18,16,30,263.0,21.0,0.9,13.3,35.0,17.66,0.0
2018,12,18,16,45,131.5,10.5,0.95,12.9,17.5,8.96,0.0
2018,12,18,17,0,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,12,18,17,15,0.0,0.0,0.95,12.45,0.0,0.0,0.0
2018,12,18,17,30,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,12,18,17,45,0.0,0.0,0.9,12.35,0.0,0.0,0.0
2018,12,18,18,0,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,12,18,18,15,0.0,0.0,0.85,12.25,0.0,0.0,0.0
2018,12,18,18,30,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,12,18,18,45,0.0,0.0,0.75,12.2,0.0,0.0,0.0
2018,12,18,19,0,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,12,18,19,15,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,12,18,19,30,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,12,18,19,45,0.0,0.0,0.65,12.2,0.0,0.0,0.0
2018,12,18,20,0,0.0,0.0,0.6,12.2,0.0,0.0,0.0
2018,12,18,20,15,0.0,0.0,0.65,12.1,0.0,0.0,0.0
