Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,12,29,1,15,0.0,0.0,1.15,4.8,0.0,0.0,0.0
2018,12,29,1,30,0.0,0.0,1.1,4.8,0.0,0.0,0.0
2018,12,29,1,45,0.0,0.0,1.1,4.8,0.0,0.0,0.0
2018,12,29,2,0,0.0,0.0,1.1,4.8,0.0,0.0,0.0
2018,12,29,2,15,0.0,0.0,1.05,4.8,0.0,0.0,0.0
2018,12,29,2,30,0.0,0.0,1.0,4.8,0.0,0.0,0.0
2018,12,29,2,45,0.0,0.0,0.95,4.75,0.0,0.0,0.0
2018,12,29,3,0,0.0,0.0,0.9,4.7,0.0,0.0,0.0
2018,12,29,3,15,0.0,0.0,0.9,4.9,0.0,0.0,0.0
2018,12,29,3,30,0.0,0.0,0.9,5.1,0.0,0.0,0.0
2018,12,29,3,45,0.0,0.0,0.85,5.25,0.0,0.0,0.0
2018,12,29,4,0,0.0,0.0,0.8,5.4,0.0,0.0,0.0
2018,12,29,4,15,0.0,0.0,0.8,5.35,0.0,0.0,0.0
2018,12,29,4,30,0.0,0.0,0.8,5.3,0.0,0.0,0.0
2018,12,29,4,45,0.0,0.0,0.8,5.25,0.0,0.0,0.0
2018,12,29,5,0,0.0,0.0,0.8,5.2,0.0,0.0,0.0
2018,12,29,5,15,0.0,0.0,0.8,5.05,0.0,0.0,0.0
2018,12,29,5,30,0.0,0.0,0.8,4.9,0.0,0.0,0.0
2018,12,29,5,45,0.0,0.0,0.8,4.75,0.0,0.0,0.0
2018,12,29,6,0,0.0,0.0,0.8,4.6,0.0,0.0,0.0
2018,12,29,6,15,0.0,0.0,0.8,4.55,0.0,0.0,0.0
2018,12,29,6,30,0.0,0.0,0.8,4.5,0.0,0.0,0.0
2018,12,29,6,45,0.0,0.0,0.8,4.45,0.0,0.0,0.0
2018,12,29,7,0,0.0,0.0,0.8,4.4,0.0,0.0,0.0
2018,12,29,7,15,38.5,4.5,0.75,4.85,5.0,0.0,0.0
2018,12,29,7,30,77.0,9.0,0.7,5.3,10.0,61.27,0.0
2018,12,29,7,45,169.0,21.0,0.7,5.75,34.5,182.21,29.7
2018,12,29,8,0,261.0,33.0,0.7,6.2,59.0,290.0,228.37
2018,12,29,8,15,355.5,42.5,0.75,6.8,96.0,384.45,317.76
2018,12,29,8,30,450.0,52.0,0.8,7.4,133.0,483.66,400.53
2018,12,29,8,45,558.5,52.5,0.9,8.05,177.5,586.76,482.6
2018,12,29,9,0,667.0,53.0,1.0,8.7,222.0,684.61,557.13
2018,12,29,9,15,728.5,52.5,1.1,9.35,263.5,748.79,604.07
2018,12,29,9,30,790.0,52.0,1.2,10.0,305.0,811.33,648.54
2018,12,29,9,45,810.0,55.0,1.35,10.6,337.5,839.25,667.89
2018,12,29,10,0,830.0,58.0,1.5,11.2,370.0,854.42,678.11
2018,12,29,10,15,844.0,60.0,1.6,11.7,397.0,869.14,687.54
2018,12,29,10,30,858.0,62.0,1.7,12.2,424.0,880.52,694.5
2018,12,29,10,45,866.5,63.5,1.75,12.65,444.0,882.7,694.52
2018,12,29,11,0,875.0,65.0,1.8,13.1,464.0,881.32,692.23
2018,12,29,11,15,880.5,66.5,1.95,13.45,478.0,873.66,687.0
2018,12,29,11,30,886.0,68.0,2.1,13.8,492.0,862.42,679.29
2018,12,29,11,45,888.0,68.0,2.2,14.15,497.5,842.75,665.13
2018,12,29,12,0,890.0,68.0,2.3,14.5,503.0,819.74,648.66
2018,12,29,12,15,886.5,69.0,2.35,14.55,501.5,790.39,627.93
2018,12,29,12,30,883.0,70.0,2.4,14.6,500.0,758.18,605.07
2018,12,29,12,45,876.0,70.0,2.45,14.65,490.5,719.57,577.36
2018,12,29,13,0,869.0,70.0,2.5,14.7,481.0,678.72,547.35
2018,12,29,13,15,860.5,69.5,2.5,14.65,465.0,634.32,512.41
2018,12,29,13,30,852.0,69.0,2.5,14.6,449.0,592.04,478.14
2018,12,29,13,45,838.0,68.0,2.45,14.5,426.0,540.24,435.6
2018,12,29,14,0,824.0,67.0,2.4,14.4,403.0,487.79,391.42
2018,12,29,14,15,804.5,65.5,2.2,14.2,374.0,431.99,343.16
2018,12,29,14,30,785.0,64.0,2.0,14.0,345.0,376.68,294.09
2018,12,29,14,45,756.0,61.5,1.85,13.75,310.5,318.01,241.62
2018,12,29,15,0,727.0,59.0,1.7,13.5,276.0,261.5,190.3
2018,12,29,15,15,571.5,64.0,1.7,13.5,220.5,186.12,128.68
2018,12,29,15,30,416.0,69.0,1.7,13.5,165.0,126.37,82.99
2018,12,29,15,45,292.5,61.0,1.25,12.15,122.0,79.31,49.94
2018,12,29,16,0,169.0,53.0,0.8,10.8,79.0,47.17,31.05
2018,12,29,16,15,128.0,39.5,0.8,10.6,55.5,30.59,20.64
2018,12,29,16,30,87.0,26.0,0.8,10.4,32.0,20.36,6.92
2018,12,29,16,45,52.5,14.0,0.8,10.25,17.0,11.95,0.0
2018,12,29,17,0,18.0,2.0,0.8,10.1,2.0,0.0,0.0
2018,12,29,17,15,9.0,1.0,0.75,10.15,1.0,0.0,0.0
2018,12,29,17,30,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,12,29,17,45,0.0,0.0,0.6,10.25,0.0,0.0,0.0
2018,12,29,18,0,0.0,0.0,0.5,10.3,0.0,0.0,0.0
2018,12,29,18,15,0.0,0.0,0.55,10.2,0.0,0.0,0.0
2018,12,29,18,30,0.0,0.0,0.6,10.1,0.0,0.0,0.0
2018,12,29,18,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2018,12,29,19,0,0.0,0.0,0.6,9.9,0.0,0.0,0.0
2018,12,29,19,15,0.0,0.0,0.65,9.7,0.0,0.0,0.0
2018,12,29,19,30,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2018,12,29,19,45,0.0,0.0,0.75,9.25,0.0,0.0,0.0
2018,12,29,20,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,12,29,20,15,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,12,29,20,30,0.0,0.0,0.8,8.6,0.0,0.0,0.0
2018,12,29,20,45,0.0,0.0,0.85,8.35,0.0,0.0,0.0
2018,12,29,21,0,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,12,29,21,15,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,12,29,21,30,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,12,29,21,45,0.0,0.0,0.95,8.1,0.0,0.0,0.0
2018,12,29,22,0,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,12,29,22,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,12,29,22,30,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,12,29,22,45,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,12,29,23,0,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,12,29,23,15,0.0,0.0,1.0,7.55,0.0,0.0,0.0
2018,12,29,23,30,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,12,29,23,45,0.0,0.0,1.05,7.3,0.0,0.0,0.0
2018,12,30,0,0,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,12,30,0,15,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,12,30,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,12,30,0,45,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,12,30,1,0,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,12,30,1,15,0.0,0.0,1.15,6.75,0.0,0.0,0.0
2018,12,30,1,30,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,12,30,1,45,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,12,30,2,0,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,12,30,2,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,12,30,2,30,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,12,30,2,45,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,12,30,3,0,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,12,30,3,15,0.0,0.0,1.15,6.55,0.0,0.0,0.0
2018,12,30,3,30,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,12,30,3,45,0.0,0.0,1.1,6.65,0.0,0.0,0.0
2018,12,30,4,0,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,12,30,4,15,0.0,0.0,1.1,6.65,0.0,0.0,0.0
2018,12,30,4,30,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,12,30,4,45,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,12,30,5,0,0.0,0.0,1.1,6.4,0.0,0.0,0.0
2018,12,30,5,15,0.0,0.0,1.1,6.4,0.0,0.0,0.0
2018,12,30,5,30,0.0,0.0,1.1,6.4,0.0,0.0,0.0
2018,12,30,5,45,0.0,0.0,1.05,6.4,0.0,0.0,0.0
2018,12,30,6,0,0.0,0.0,1.0,6.4,0.0,0.0,0.0
2018,12,30,6,15,0.0,0.0,0.95,6.6,0.0,0.0,0.0
2018,12,30,6,30,0.0,0.0,0.9,6.8,0.0,0.0,0.0
2018,12,30,6,45,0.0,0.0,0.85,6.95,0.0,0.0,0.0
2018,12,30,7,0,0.0,0.0,0.8,7.1,0.0,0.0,0.0
2018,12,30,7,15,8.5,3.5,1.0,7.35,3.5,0.0,0.0
2018,12,30,7,30,17.0,7.0,1.2,7.6,7.0,17.79,0.0
2018,12,30,7,45,44.5,21.5,1.4,7.8,25.0,68.44,5.4
2018,12,30,8,0,72.0,36.0,1.6,8.0,43.0,117.31,90.1
2018,12,30,8,15,193.0,47.5,1.65,8.05,79.0,259.82,216.84
2018,12,30,8,30,314.0,59.0,1.7,8.1,115.0,377.25,318.93
2018,12,30,8,45,239.0,76.5,1.75,8.1,125.5,323.53,275.7
2018,12,30,9,0,164.0,94.0,1.8,8.1,136.0,284.33,242.52
2018,12,30,9,15,305.5,95.5,1.75,8.25,188.0,430.01,366.11
2018,12,30,9,30,447.0,97.0,1.7,8.4,240.0,560.31,470.6
2018,12,30,9,45,622.5,82.5,1.65,8.6,304.0,712.05,585.26
2018,12,30,10,0,798.0,68.0,1.6,8.8,368.0,848.89,682.87
2018,12,30,10,15,819.0,69.0,1.4,9.25,396.0,868.82,690.89
2018,12,30,10,30,840.0,70.0,1.2,9.7,424.0,885.32,697.29
2018,12,30,10,45,857.0,69.5,1.0,10.2,446.0,892.55,696.66
2018,12,30,11,0,874.0,69.0,0.8,10.7,468.0,886.58,686.79
2018,12,30,11,15,882.5,69.0,0.9,11.25,482.0,879.63,681.98
2018,12,30,11,30,891.0,69.0,1.0,11.8,496.0,869.06,674.72
2018,12,30,11,45,889.0,70.0,1.05,12.35,500.5,847.25,658.92
2018,12,30,12,0,887.0,71.0,1.1,12.9,505.0,822.26,641.08
2018,12,30,12,15,892.0,70.0,1.4,13.2,506.0,797.25,626.99
2018,12,30,12,30,897.0,69.0,1.7,13.5,507.0,768.91,609.6
2018,12,30,12,45,890.0,70.0,2.0,13.8,498.0,731.07,584.48
2018,12,30,13,0,883.0,71.0,2.3,14.1,489.0,690.89,556.49
2018,12,30,13,15,874.0,70.0,2.35,14.15,472.5,645.04,520.7
2018,12,30,13,30,865.0,69.0,2.4,14.2,456.0,601.35,485.54
2018,12,30,13,45,851.5,68.0,2.45,14.25,433.0,549.23,442.95
2018,12,30,14,0,838.0,67.0,2.5,14.3,410.0,496.36,398.54
2018,12,30,14,15,817.5,65.5,2.4,14.2,380.5,439.39,349.45
2018,12,30,14,30,797.0,64.0,2.3,14.1,351.0,382.97,299.54
2018,12,30,14,45,767.0,62.5,2.2,14.0,316.5,324.25,246.84
2018,12,30,15,0,737.0,61.0,2.1,13.9,282.0,267.72,195.34
2018,12,30,15,15,697.0,57.0,2.1,13.9,243.5,209.21,142.94
2018,12,30,15,30,657.0,53.0,2.1,13.9,205.0,154.8,96.02
2018,12,30,15,45,578.0,48.5,1.55,12.35,163.5,98.52,54.29
2018,12,30,16,0,499.0,44.0,1.0,10.8,122.0,53.29,29.18
2018,12,30,16,15,308.0,35.5,1.05,10.4,79.0,29.03,19.39
2018,12,30,16,30,117.0,27.0,1.1,10.0,36.0,20.84,7.95
2018,12,30,16,45,71.0,15.5,1.1,9.6,20.0,13.23,0.0
2018,12,30,17,0,25.0,4.0,1.1,9.2,4.0,0.0,0.0
2018,12,30,17,15,12.5,2.0,1.15,9.2,2.0,0.0,0.0
2018,12,30,17,30,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,12,30,17,45,0.0,0.0,1.25,9.15,0.0,0.0,0.0
2018,12,30,18,0,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,12,30,18,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,12,30,18,30,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,12,30,18,45,0.0,0.0,1.35,8.85,0.0,0.0,0.0
2018,12,30,19,0,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,12,30,19,15,0.0,0.0,1.4,8.75,0.0,0.0,0.0
2018,12,30,19,30,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,12,30,19,45,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,12,30,20,0,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,12,30,20,15,0.0,0.0,1.4,8.45,0.0,0.0,0.0
2018,12,30,20,30,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,12,30,20,45,0.0,0.0,1.35,8.3,0.0,0.0,0.0
2018,12,30,21,0,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,12,30,21,15,0.0,0.0,1.25,8.05,0.0,0.0,0.0
2018,12,30,21,30,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,12,30,21,45,0.0,0.0,1.15,7.8,0.0,0.0,0.0
2018,12,30,22,0,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,12,30,22,15,0.0,0.0,1.1,7.65,0.0,0.0,0.0
2018,12,30,22,30,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,12,30,22,45,0.0,0.0,1.1,7.55,0.0,0.0,0.0
2018,12,30,23,0,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,12,30,23,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,12,30,23,30,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,12,30,23,45,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,12,31,0,0,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,12,31,0,15,0.0,0.0,1.15,7.4,0.0,0.0,0.0
2018,12,31,0,30,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,12,31,0,45,0.0,0.0,1.3,7.25,0.0,0.0,0.0
2018,12,31,1,0,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,12,31,1,15,0.0,0.0,1.55,7.2,0.0,0.0,0.0
2018,12,31,1,30,0.0,0.0,1.7,7.2,0.0,0.0,0.0
2018,12,31,1,45,0.0,0.0,1.9,7.15,0.0,0.0,0.0
2018,12,31,2,0,0.0,0.0,2.1,7.1,0.0,0.0,0.0
2018,12,31,2,15,0.0,0.0,2.15,6.95,0.0,0.0,0.0
2018,12,31,2,30,0.0,0.0,2.2,6.8,0.0,0.0,0.0
2018,12,31,2,45,0.0,0.0,2.3,6.6,0.0,0.0,0.0
2018,12,31,3,0,0.0,0.0,2.4,6.4,0.0,0.0,0.0
2018,12,31,3,15,0.0,0.0,2.3,6.05,0.0,0.0,0.0
2018,12,31,3,30,0.0,0.0,2.2,5.7,0.0,0.0,0.0
2018,12,31,3,45,0.0,0.0,2.15,5.35,0.0,0.0,0.0
2018,12,31,4,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2018,12,31,4,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2018,12,31,4,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2018,12,31,4,45,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2018,12,31,5,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2018,12,31,5,15,0.0,0.0,2.6,5.05,0.0,0.0,0.0
2018,12,31,5,30,0.0,0.0,2.9,5.1,0.0,0.0,0.0
2018,12,31,5,45,0.0,0.0,3.15,5.15,0.0,0.0,0.0
2018,12,31,6,0,0.0,0.0,3.4,5.2,0.0,0.0,0.0
2018,12,31,6,15,0.0,0.0,3.5,5.1,0.0,0.0,0.0
2018,12,31,6,30,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2018,12,31,6,45,0.0,0.0,3.7,4.85,0.0,0.0,0.0
2018,12,31,7,0,0.0,0.0,3.8,4.7,0.0,0.0,0.0
2018,12,31,7,15,19.5,3.5,3.9,4.95,4.0,0.0,0.0
2018,12,31,7,30,39.0,7.0,4.0,5.2,8.0,33.05,0.0
2018,12,31,7,45,177.0,19.0,4.1,5.45,35.0,186.32,19.95
2018,12,31,8,0,315.0,31.0,4.2,5.7,62.0,329.25,263.0
2018,12,31,8,15,369.5,41.5,4.35,6.25,95.0,394.17,333.17
2018,12,31,8,30,424.0,52.0,4.5,6.8,128.0,461.85,394.71
2018,12,31,8,45,535.5,55.5,4.65,7.3,175.5,571.0,487.47
2018,12,31,9,0,647.0,59.0,4.8,7.8,223.0,682.5,578.79
2018,12,31,9,15,746.5,54.5,5.0,8.35,271.5,767.54,646.35
2018,12,31,9,30,846.0,50.0,5.2,8.9,320.0,849.61,709.72
2018,12,31,9,45,866.0,52.5,5.4,9.45,354.0,877.35,729.88
2018,12,31,10,0,886.0,55.0,5.6,10.0,388.0,902.05,747.55
2018,12,31,10,15,901.0,56.0,5.65,10.35,416.0,916.65,756.93
2018,12,31,10,30,916.0,57.0,5.7,10.7,444.0,927.74,763.6
2018,12,31,10,45,926.0,58.0,5.75,11.05,465.5,930.57,764.05
2018,12,31,11,0,936.0,59.0,5.8,11.4,487.0,929.6,761.79
2018,12,31,11,15,941.5,60.0,5.8,11.6,501.5,920.78,753.87
2018,12,31,11,30,947.0,61.0,5.8,11.8,516.0,908.15,743.29
2018,12,31,11,45,949.0,61.5,5.8,12.0,522.5,888.12,727.27
2018,12,31,12,0,951.0,62.0,5.8,12.2,529.0,864.52,708.71
2018,12,31,12,15,947.5,63.5,5.75,12.3,528.0,834.32,685.24
2018,12,31,12,30,944.0,65.0,5.7,12.4,527.0,801.02,659.47
2018,12,31,12,45,936.5,66.5,5.7,12.45,518.0,761.88,629.54
2018,12,31,13,0,929.0,68.0,5.7,12.5,509.0,720.27,597.57
2018,12,31,13,15,921.5,67.0,5.7,12.5,492.5,673.55,559.04
2018,12,31,13,30,914.0,66.0,5.7,12.5,476.0,624.9,518.13
2018,12,31,13,45,901.5,65.0,5.7,12.5,452.5,571.83,472.68
2018,12,31,14,0,889.0,64.0,5.7,12.5,429.0,517.78,425.28
2018,12,31,14,15,870.5,62.0,5.55,12.35,398.5,459.3,373.06
2018,12,31,14,30,852.0,60.0,5.4,12.2,368.0,401.96,320.52
2018,12,31,14,45,826.5,57.5,5.25,12.05,332.5,340.72,263.85
2018,12,31,15,0,801.0,55.0,5.1,11.9,297.0,281.15,207.95
2018,12,31,15,15,763.5,51.5,5.1,11.9,257.5,219.95,151.54
2018,12,31,15,30,726.0,48.0,5.1,11.9,218.0,162.45,100.64
2018,12,31,15,45,427.0,48.0,2.9,12.9,143.0,84.7,48.67
2018,12,31,16,0,128.0,48.0,0.7,13.9,68.0,42.9,27.66
2018,12,31,16,15,88.0,38.0,0.7,13.5,50.0,29.45,19.57
2018,12,31,16,30,48.0,28.0,0.7,13.1,32.0,22.12,9.3
2018,12,31,16,45,34.5,16.0,0.7,12.7,18.0,13.66,0.0
2018,12,31,17,0,21.0,4.0,0.7,12.3,4.0,0.0,0.0
2018,12,31,17,15,10.5,2.0,0.7,12.2,2.0,0.0,0.0
2018,12,31,17,30,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,12,31,17,45,0.0,0.0,0.65,12.05,0.0,0.0,0.0
2018,12,31,18,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2018,12,31,18,15,0.0,0.0,0.6,11.9,0.0,0.0,0.0
2018,12,31,18,30,0.0,0.0,0.6,11.8,0.0,0.0,0.0
2018,12,31,18,45,0.0,0.0,0.6,11.75,0.0,0.0,0.0
2018,12,31,19,0,0.0,0.0,0.6,11.7,0.0,0.0,0.0
2018,12,31,19,15,0.0,0.0,0.6,11.55,0.0,0.0,0.0
2018,12,31,19,30,0.0,0.0,0.6,11.4,0.0,0.0,0.0
2018,12,31,19,45,0.0,0.0,0.6,11.25,0.0,0.0,0.0
2018,12,31,20,0,0.0,0.0,0.6,11.1,0.0,0.0,0.0
2018,12,31,20,15,0.0,0.0,0.65,10.85,0.0,0.0,0.0
2018,12,31,20,30,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,12,31,20,45,0.0,0.0,0.75,10.35,0.0,0.0,0.0
2018,12,31,21,0,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,12,31,21,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2018,12,31,21,30,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,12,31,21,45,0.0,0.0,0.95,9.8,0.0,0.0,0.0
2018,12,31,22,0,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,12,31,22,15,0.0,0.0,0.95,9.65,0.0,0.0,0.0
2018,12,31,22,30,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,12,31,22,45,0.0,0.0,0.85,9.55,0.0,0.0,0.0
2018,12,31,23,0,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,12,31,23,15,0.0,0.0,0.8,9.65,0.0,0.0,0.0
2018,12,31,23,30,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,12,31,23,45,0.0,0.0,0.8,9.8,0.0,0.0,0.0
